Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,1,0,0,0.0,0.0,2.2,-6.7,0.0,0.0,0.0
2018,1,1,0,15,0.0,0.0,2.3,-6.8,0.0,0.0,0.0
2018,1,1,0,30,0.0,0.0,2.4,-6.9,0.0,0.0,0.0
2018,1,1,0,45,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2018,1,1,1,0,0.0,0.0,2.6,-7.1,0.0,0.0,0.0
2018,1,1,1,15,0.0,0.0,2.55,-7.25,0.0,0.0,0.0
2018,1,1,1,30,0.0,0.0,2.5,-7.4,0.0,0.0,0.0
2018,1,1,1,45,0.0,0.0,2.45,-7.55,0.0,0.0,0.0
2018,1,1,2,0,0.0,0.0,2.4,-7.7,0.0,0.0,0.0
2018,1,1,2,15,0.0,0.0,2.4,-7.8,0.0,0.0,0.0
2018,1,1,2,30,0.0,0.0,2.4,-7.9,0.0,0.0,0.0
2018,1,1,2,45,0.0,0.0,2.35,-8.0,0.0,0.0,0.0
2018,1,1,3,0,0.0,0.0,2.3,-8.1,0.0,0.0,0.0
2018,1,1,3,15,0.0,0.0,2.35,-8.15,0.0,0.0,0.0
2018,1,1,3,30,0.0,0.0,2.4,-8.2,0.0,0.0,0.0
2018,1,1,3,45,0.0,0.0,2.45,-8.25,0.0,0.0,0.0
2018,1,1,4,0,0.0,0.0,2.5,-8.3,0.0,0.0,0.0
2018,1,1,4,15,0.0,0.0,2.5,-8.4,0.0,0.0,0.0
2018,1,1,4,30,0.0,0.0,2.5,-8.5,0.0,0.0,0.0
2018,1,1,4,45,0.0,0.0,2.5,-8.55,0.0,0.0,0.0
2018,1,1,5,0,0.0,0.0,2.5,-8.6,0.0,0.0,0.0
2018,1,1,5,15,0.0,0.0,2.4,-8.8,0.0,0.0,0.0
2018,1,1,5,30,0.0,0.0,2.3,-9.0,0.0,0.0,0.0
2018,1,1,5,45,0.0,0.0,2.2,-9.15,0.0,0.0,0.0
2018,1,1,6,0,0.0,0.0,2.1,-9.3,0.0,0.0,0.0
2018,1,1,6,15,0.0,0.0,2.0,-9.45,0.0,0.0,0.0
2018,1,1,6,30,0.0,0.0,1.9,-9.6,0.0,0.0,0.0
2018,1,1,6,45,0.0,0.0,1.8,-9.75,0.0,0.0,0.0
2018,1,1,7,0,0.0,0.0,1.7,-9.9,0.0,0.0,0.0
2018,1,1,7,15,36.5,3.5,1.95,-9.6,3.0,0.0,0.0
2018,1,1,7,30,73.0,7.0,2.2,-9.3,6.0,0.0,0.0
2018,1,1,7,45,244.5,17.5,2.45,-9.0,33.0,57.56,0.0
2018,1,1,8,0,416.0,28.0,2.7,-8.7,60.0,128.08,75.57
2018,1,1,8,15,534.0,34.5,2.85,-8.3,103.5,186.85,140.84
2018,1,1,8,30,652.0,41.0,3.0,-7.9,147.0,257.63,207.78
2018,1,1,8,45,713.5,46.0,3.2,-7.45,192.5,316.4,265.28
2018,1,1,9,0,775.0,51.0,3.4,-7.0,238.0,379.18,325.37
2018,1,1,9,15,812.5,54.5,3.4,-6.65,280.5,433.11,376.55
2018,1,1,9,30,850.0,58.0,3.4,-6.3,323.0,488.06,427.03
2018,1,1,9,45,875.0,60.0,3.4,-5.9,361.0,535.36,469.5
2018,1,1,10,0,900.0,62.0,3.4,-5.5,399.0,578.85,507.59
2018,1,1,10,15,917.0,64.0,3.3,-5.2,431.5,619.38,541.89
2018,1,1,10,30,934.0,66.0,3.2,-4.9,464.0,658.09,573.71
2018,1,1,10,45,945.0,68.0,3.15,-4.6,489.5,690.85,600.06
2018,1,1,11,0,956.0,70.0,3.1,-4.3,515.0,720.97,623.2
2018,1,1,11,15,963.0,70.5,3.05,-4.05,533.0,743.77,639.63
2018,1,1,11,30,970.0,71.0,3.0,-3.8,551.0,763.43,653.57
2018,1,1,11,45,973.0,72.5,2.95,-3.55,561.5,778.13,663.63
2018,1,1,12,0,976.0,74.0,2.9,-3.3,572.0,789.36,671.08
2018,1,1,12,15,976.5,74.0,2.9,-3.15,574.0,793.52,673.7
2018,1,1,12,30,977.0,74.0,2.9,-3.0,576.0,794.08,673.75
2018,1,1,12,45,974.5,73.5,2.85,-2.85,570.0,788.33,668.74
2018,1,1,13,0,972.0,73.0,2.8,-2.7,564.0,779.04,661.18
2018,1,1,13,15,966.0,72.5,2.8,-2.65,550.0,763.82,649.71
2018,1,1,13,30,960.0,72.0,2.8,-2.6,536.0,745.29,635.77
2018,1,1,13,45,951.0,71.0,2.8,-2.55,514.5,721.0,617.33
2018,1,1,14,0,942.0,70.0,2.8,-2.5,493.0,693.79,595.86
2018,1,1,14,15,928.0,68.0,2.85,-2.55,464.0,659.57,568.22
2018,1,1,14,30,914.0,66.0,2.9,-2.6,435.0,623.09,538.11
2018,1,1,14,45,893.5,63.5,2.9,-2.65,400.0,583.45,504.33
2018,1,1,15,0,873.0,61.0,2.9,-2.7,365.0,539.09,465.82
2018,1,1,15,15,843.5,58.5,2.8,-2.95,325.0,489.26,421.64
2018,1,1,15,30,814.0,56.0,2.7,-3.2,285.0,439.36,376.09
2018,1,1,15,45,769.0,51.5,2.6,-3.45,241.0,381.23,322.31
2018,1,1,16,0,724.0,47.0,2.5,-3.7,197.0,325.14,268.88
2018,1,1,16,15,651.0,41.0,2.3,-4.3,152.5,261.04,208.26
2018,1,1,16,30,578.0,35.0,2.1,-4.9,108.0,202.49,151.75
2018,1,1,16,45,422.5,27.0,1.85,-5.5,69.0,129.37,79.83
2018,1,1,17,0,267.0,19.0,1.6,-6.1,30.0,64.26,0.0
2018,1,1,17,15,133.5,9.5,1.8,-6.3,15.0,25.76,0.0
2018,1,1,17,30,0.0,0.0,2.0,-6.5,0.0,0.0,0.0
2018,1,1,17,45,0.0,0.0,2.15,-6.7,0.0,0.0,0.0
2018,1,1,18,0,0.0,0.0,2.3,-6.9,0.0,0.0,0.0
2018,1,1,18,15,0.0,0.0,2.3,-6.9,0.0,0.0,0.0
2018,1,1,18,30,0.0,0.0,2.3,-6.9,0.0,0.0,0.0
2018,1,1,18,45,0.0,0.0,2.4,-7.25,0.0,0.0,0.0
2018,1,1,19,0,0.0,0.0,2.5,-7.6,0.0,0.0,0.0
2018,1,1,19,15,0.0,0.0,2.45,-7.85,0.0,0.0,0.0
2018,1,1,19,30,0.0,0.0,2.4,-8.1,0.0,0.0,0.0
2018,1,1,19,45,0.0,0.0,2.3,-8.35,0.0,0.0,0.0
2018,1,1,20,0,0.0,0.0,2.2,-8.6,0.0,0.0,0.0
2018,1,1,20,15,0.0,0.0,2.1,-8.85,0.0,0.0,0.0
2018,1,1,20,30,0.0,0.0,2.0,-9.1,0.0,0.0,0.0
2018,1,1,20,45,0.0,0.0,1.85,-9.35,0.0,0.0,0.0
2018,1,1,21,0,0.0,0.0,1.7,-9.6,0.0,0.0,0.0
2018,1,1,21,15,0.0,0.0,1.6,-9.8,0.0,0.0,0.0
2018,1,1,21,30,0.0,0.0,1.5,-10.0,0.0,0.0,0.0
2018,1,1,21,45,0.0,0.0,1.4,-10.25,0.0,0.0,0.0
2018,1,1,22,0,0.0,0.0,1.3,-10.5,0.0,0.0,0.0
2018,1,1,22,15,0.0,0.0,1.25,-10.65,0.0,0.0,0.0
2018,1,1,22,30,0.0,0.0,1.2,-10.8,0.0,0.0,0.0
2018,1,1,22,45,0.0,0.0,1.15,-10.95,0.0,0.0,0.0
2018,1,1,23,0,0.0,0.0,1.1,-11.1,0.0,0.0,0.0
2018,1,1,23,15,0.0,0.0,1.1,-11.25,0.0,0.0,0.0
2018,1,1,23,30,0.0,0.0,1.1,-11.4,0.0,0.0,0.0
2018,1,1,23,45,0.0,0.0,1.1,-11.5,0.0,0.0,0.0
2018,1,2,0,0,0.0,0.0,1.1,-11.6,0.0,0.0,0.0
2018,1,2,0,15,0.0,0.0,1.1,-11.7,0.0,0.0,0.0
2018,1,2,0,30,0.0,0.0,1.1,-11.8,0.0,0.0,0.0
2018,1,2,0,45,0.0,0.0,1.1,-11.9,0.0,0.0,0.0
2018,1,2,1,0,0.0,0.0,1.1,-12.0,0.0,0.0,0.0
2018,1,2,1,15,0.0,0.0,1.1,-12.1,0.0,0.0,0.0
2018,1,2,1,30,0.0,0.0,1.1,-12.2,0.0,0.0,0.0
2018,1,2,1,45,0.0,0.0,1.05,-12.3,0.0,0.0,0.0
2018,1,2,2,0,0.0,0.0,1.0,-12.4,0.0,0.0,0.0
2018,1,2,2,15,0.0,0.0,1.0,-12.5,0.0,0.0,0.0
2018,1,2,2,30,0.0,0.0,1.0,-12.6,0.0,0.0,0.0
2018,1,2,2,45,0.0,0.0,1.0,-12.7,0.0,0.0,0.0
2018,1,2,3,0,0.0,0.0,1.0,-12.8,0.0,0.0,0.0
2018,1,2,3,15,0.0,0.0,1.0,-12.9,0.0,0.0,0.0
2018,1,2,3,30,0.0,0.0,1.0,-13.0,0.0,0.0,0.0
2018,1,2,3,45,0.0,0.0,1.0,-13.05,0.0,0.0,0.0
2018,1,2,4,0,0.0,0.0,1.0,-13.1,0.0,0.0,0.0
2018,1,2,4,15,0.0,0.0,1.0,-13.2,0.0,0.0,0.0
2018,1,2,4,30,0.0,0.0,1.0,-13.3,0.0,0.0,0.0
2018,1,2,4,45,0.0,0.0,1.0,-13.35,0.0,0.0,0.0
2018,1,2,5,0,0.0,0.0,1.0,-13.4,0.0,0.0,0.0
2018,1,2,5,15,0.0,0.0,0.95,-13.45,0.0,0.0,0.0
2018,1,2,5,30,0.0,0.0,0.9,-13.5,0.0,0.0,0.0
2018,1,2,5,45,0.0,0.0,0.9,-13.6,0.0,0.0,0.0
2018,1,2,6,0,0.0,0.0,0.9,-13.7,0.0,0.0,0.0
2018,1,2,6,15,0.0,0.0,0.9,-13.7,0.0,0.0,0.0
2018,1,2,6,30,0.0,0.0,0.9,-13.7,0.0,0.0,0.0
2018,1,2,6,45,0.0,0.0,0.85,-13.7,0.0,0.0,0.0
2018,1,2,7,0,0.0,0.0,0.8,-13.7,0.0,0.0,0.0
2018,1,2,7,15,47.5,4.0,1.05,-13.1,3.0,0.0,0.0
2018,1,2,7,30,95.0,8.0,1.3,-12.5,6.0,0.0,0.0
2018,1,2,7,45,301.0,16.0,1.55,-11.95,35.0,65.16,0.0
2018,1,2,8,0,507.0,24.0,1.8,-11.4,64.0,141.12,82.43
2018,1,2,8,15,604.0,29.5,1.9,-10.85,106.5,200.16,150.92
2018,1,2,8,30,701.0,35.0,2.0,-10.3,149.0,266.28,215.05
2018,1,2,8,45,756.5,38.5,2.1,-9.8,193.5,321.6,270.02
2018,1,2,9,0,812.0,42.0,2.2,-9.3,238.0,381.61,327.89
2018,1,2,9,15,847.0,45.0,2.15,-8.75,280.5,434.96,378.23
2018,1,2,9,30,882.0,48.0,2.1,-8.2,323.0,489.17,427.45
2018,1,2,9,45,905.0,50.0,2.0,-7.7,361.0,536.32,468.86
2018,1,2,10,0,928.0,52.0,1.9,-7.2,399.0,582.61,507.98
2018,1,2,10,15,944.5,53.5,1.8,-6.65,431.5,623.25,540.97
2018,1,2,10,30,961.0,55.0,1.7,-6.1,464.0,661.97,571.24
2018,1,2,10,45,972.0,55.5,1.55,-5.55,489.5,693.76,594.57
2018,1,2,11,0,983.0,56.0,1.4,-5.0,515.0,722.83,613.62
2018,1,2,11,15,990.0,57.0,1.3,-4.55,533.5,746.84,628.96
2018,1,2,11,30,997.0,58.0,1.2,-4.1,552.0,767.61,641.63
2018,1,2,11,45,1000.5,58.0,1.1,-3.6,562.0,781.34,648.75
2018,1,2,12,0,1004.0,58.0,1.0,-3.1,572.0,791.51,653.23
2018,1,2,12,15,1005.0,58.0,0.9,-2.75,574.5,796.25,654.06
2018,1,2,12,30,1006.0,58.0,0.8,-2.4,577.0,797.3,652.3
2018,1,2,12,45,1004.0,58.0,0.7,-2.05,571.5,792.5,646.39
2018,1,2,13,0,1002.0,58.0,0.6,-1.7,566.0,784.04,638.02
2018,1,2,13,15,997.0,57.5,0.55,-1.4,552.0,769.29,626.26
2018,1,2,13,30,992.0,57.0,0.5,-1.1,538.0,751.1,612.2
2018,1,2,13,45,983.5,56.5,0.4,-0.85,517.0,727.23,593.38
2018,1,2,14,0,975.0,56.0,0.3,-0.6,496.0,700.32,572.51
2018,1,2,14,15,962.0,55.0,0.3,-0.55,467.5,667.13,547.46
2018,1,2,14,30,949.0,54.0,0.3,-0.5,439.0,631.51,519.92
2018,1,2,14,45,930.0,52.0,0.3,-0.45,404.0,589.13,486.49
2018,1,2,15,0,911.0,50.0,0.3,-0.4,369.0,545.23,450.91
2018,1,2,15,15,883.5,48.0,0.35,-0.75,329.0,495.91,410.92
2018,1,2,15,30,856.0,46.0,0.4,-1.1,289.0,446.37,369.07
2018,1,2,15,45,814.5,43.0,0.45,-1.4,245.5,390.04,319.91
2018,1,2,16,0,773.0,40.0,0.5,-1.7,202.0,335.5,270.3
2018,1,2,16,15,704.5,36.0,0.6,-2.25,157.5,274.49,214.51
2018,1,2,16,30,636.0,32.0,0.7,-2.8,113.0,216.84,160.09
2018,1,2,16,45,476.5,25.5,0.75,-3.3,72.5,141.69,88.12
2018,1,2,17,0,317.0,19.0,0.8,-3.8,32.0,73.48,0.0
2018,1,2,17,15,158.5,9.5,0.85,-4.05,16.0,29.12,0.0
2018,1,2,17,30,0.0,0.0,0.9,-4.3,0.0,0.0,0.0
2018,1,2,17,45,0.0,0.0,0.95,-4.55,0.0,0.0,0.0
2018,1,2,18,0,0.0,0.0,1.0,-4.8,0.0,0.0,0.0
2018,1,2,18,15,0.0,0.0,1.0,-4.8,0.0,0.0,0.0
2018,1,2,18,30,0.0,0.0,1.0,-4.8,0.0,0.0,0.0
2018,1,2,18,45,0.0,0.0,1.0,-5.25,0.0,0.0,0.0
2018,1,2,19,0,0.0,0.0,1.0,-5.7,0.0,0.0,0.0
2018,1,2,19,15,0.0,0.0,1.0,-5.85,0.0,0.0,0.0
2018,1,2,19,30,0.0,0.0,1.0,-6.0,0.0,0.0,0.0
2018,1,2,19,45,0.0,0.0,1.0,-6.2,0.0,0.0,0.0
2018,1,2,20,0,0.0,0.0,1.0,-6.4,0.0,0.0,0.0
2018,1,2,20,15,0.0,0.0,1.0,-6.5,0.0,0.0,0.0
2018,1,2,20,30,0.0,0.0,1.0,-6.6,0.0,0.0,0.0
2018,1,2,20,45,0.0,0.0,1.0,-6.75,0.0,0.0,0.0
2018,1,2,21,0,0.0,0.0,1.0,-6.9,0.0,0.0,0.0
2018,1,2,21,15,0.0,0.0,1.0,-6.95,0.0,0.0,0.0
2018,1,2,21,30,0.0,0.0,1.0,-7.0,0.0,0.0,0.0
2018,1,2,21,45,0.0,0.0,1.0,-7.1,0.0,0.0,0.0
2018,1,2,22,0,0.0,0.0,1.0,-7.2,0.0,0.0,0.0
2018,1,2,22,15,0.0,0.0,1.0,-7.25,0.0,0.0,0.0
2018,1,2,22,30,0.0,0.0,1.0,-7.3,0.0,0.0,0.0
2018,1,2,22,45,0.0,0.0,0.95,-7.35,0.0,0.0,0.0
2018,1,2,23,0,0.0,0.0,0.9,-7.4,0.0,0.0,0.0
2018,1,2,23,15,0.0,0.0,0.9,-7.45,0.0,0.0,0.0
2018,1,2,23,30,0.0,0.0,0.9,-7.5,0.0,0.0,0.0
2018,1,2,23,45,0.0,0.0,0.85,-7.55,0.0,0.0,0.0
2018,1,3,0,0,0.0,0.0,0.8,-7.6,0.0,0.0,0.0
2018,1,3,0,15,0.0,0.0,0.8,-7.6,0.0,0.0,0.0
2018,1,3,0,30,0.0,0.0,0.8,-7.6,0.0,0.0,0.0
2018,1,3,0,45,0.0,0.0,0.75,-7.65,0.0,0.0,0.0
2018,1,3,1,0,0.0,0.0,0.7,-7.7,0.0,0.0,0.0
2018,1,3,1,15,0.0,0.0,0.7,-7.7,0.0,0.0,0.0
2018,1,3,1,30,0.0,0.0,0.7,-7.7,0.0,0.0,0.0
2018,1,3,1,45,0.0,0.0,0.7,-7.7,0.0,0.0,0.0
2018,1,3,2,0,0.0,0.0,0.7,-7.7,0.0,0.0,0.0
2018,1,3,2,15,0.0,0.0,0.65,-7.75,0.0,0.0,0.0
2018,1,3,2,30,0.0,0.0,0.6,-7.8,0.0,0.0,0.0
2018,1,3,2,45,0.0,0.0,0.6,-7.85,0.0,0.0,0.0
2018,1,3,3,0,0.0,0.0,0.6,-7.9,0.0,0.0,0.0
2018,1,3,3,15,0.0,0.0,0.6,-7.85,0.0,0.0,0.0
2018,1,3,3,30,0.0,0.0,0.6,-7.8,0.0,0.0,0.0
2018,1,3,3,45,0.0,0.0,0.55,-7.75,0.0,0.0,0.0
2018,1,3,4,0,0.0,0.0,0.5,-7.7,0.0,0.0,0.0
2018,1,3,4,15,0.0,0.0,0.5,-7.65,0.0,0.0,0.0
2018,1,3,4,30,0.0,0.0,0.5,-7.6,0.0,0.0,0.0
2018,1,3,4,45,0.0,0.0,0.45,-7.55,0.0,0.0,0.0
2018,1,3,5,0,0.0,0.0,0.4,-7.5,0.0,0.0,0.0
2018,1,3,5,15,0.0,0.0,0.45,-7.5,0.0,0.0,0.0
2018,1,3,5,30,0.0,0.0,0.5,-7.5,0.0,0.0,0.0
2018,1,3,5,45,0.0,0.0,0.55,-7.55,0.0,0.0,0.0
2018,1,3,6,0,0.0,0.0,0.6,-7.6,0.0,0.0,0.0
2018,1,3,6,15,0.0,0.0,0.6,-7.6,0.0,0.0,0.0
2018,1,3,6,30,0.0,0.0,0.6,-7.6,0.0,0.0,0.0
2018,1,3,6,45,0.0,0.0,0.6,-7.55,0.0,0.0,0.0
2018,1,3,7,0,0.0,0.0,0.6,-7.5,0.0,0.0,0.0
2018,1,3,7,15,11.0,2.0,0.7,-7.25,2.0,0.0,0.0
2018,1,3,7,30,22.0,4.0,0.8,-7.0,4.0,0.0,0.0
2018,1,3,7,45,11.0,13.0,0.85,-6.75,13.0,14.57,0.0
2018,1,3,8,0,0.0,22.0,0.9,-6.5,22.0,21.45,10.19
2018,1,3,8,15,0.0,36.5,1.0,-6.25,36.5,36.33,26.36
2018,1,3,8,30,0.0,51.0,1.1,-6.0,51.0,50.96,40.26
2018,1,3,8,45,7.0,68.0,1.2,-5.75,69.5,70.84,58.54
2018,1,3,9,0,14.0,85.0,1.3,-5.5,88.0,91.32,77.26
2018,1,3,9,15,173.0,97.5,1.25,-5.1,151.0,188.79,164.04
2018,1,3,9,30,332.0,110.0,1.2,-4.7,214.0,292.99,255.18
2018,1,3,9,45,297.0,124.0,1.1,-4.25,225.0,296.41,257.91
2018,1,3,10,0,262.0,138.0,1.0,-3.8,236.0,302.78,262.96
2018,1,3,10,15,192.0,155.5,1.0,-3.35,230.5,282.63,244.8
2018,1,3,10,30,122.0,173.0,1.0,-2.9,225.0,264.25,227.63
2018,1,3,10,45,125.5,181.5,1.0,-2.45,237.5,278.74,239.58
2018,1,3,11,0,129.0,190.0,1.0,-2.0,250.0,293.09,251.06
2018,1,3,11,15,97.5,180.5,0.85,-1.75,227.0,262.7,224.18
2018,1,3,11,30,66.0,171.0,0.7,-1.5,204.0,223.59,190.17
2018,1,3,11,45,60.5,191.5,0.55,-1.3,222.0,243.15,205.96
2018,1,3,12,0,55.0,212.0,0.4,-1.1,240.0,262.72,221.06
2018,1,3,12,15,38.0,200.5,0.35,-1.0,220.0,237.46,199.25
2018,1,3,12,30,21.0,189.0,0.3,-0.9,200.0,205.08,171.78
2018,1,3,12,45,14.0,177.0,0.25,-0.8,184.5,187.2,156.69
2018,1,3,13,0,7.0,165.0,0.2,-0.7,169.0,169.48,141.6
2018,1,3,13,15,3.5,131.5,0.3,-0.75,133.5,132.0,110.03
2018,1,3,13,30,0.0,98.0,0.4,-0.8,98.0,95.32,78.64
2018,1,3,13,45,0.0,77.0,0.45,-0.8,77.0,74.46,60.62
2018,1,3,14,0,0.0,56.0,0.5,-0.8,56.0,54.12,42.8
2018,1,3,14,15,0.0,52.5,0.55,-0.85,52.5,50.73,39.9
2018,1,3,14,30,0.0,49.0,0.6,-0.9,49.0,47.33,36.95
2018,1,3,14,45,0.0,48.5,0.6,-0.95,48.5,46.85,36.6
2018,1,3,15,0,0.0,48.0,0.6,-1.0,48.0,46.36,36.23
2018,1,3,15,15,0.0,42.5,0.6,-1.2,42.5,41.04,31.51
2018,1,3,15,30,0.0,37.0,0.6,-1.4,37.0,35.72,26.75
2018,1,3,15,45,0.0,29.5,0.55,-1.55,29.5,28.47,20.18
2018,1,3,16,0,0.0,22.0,0.5,-1.7,22.0,21.22,13.56
2018,1,3,16,15,0.0,18.0,0.5,-1.85,18.0,17.36,9.93
2018,1,3,16,30,0.0,14.0,0.5,-2.0,14.0,13.5,6.24
2018,1,3,16,45,0.0,9.5,0.55,-2.15,9.5,9.16,1.69
2018,1,3,17,0,0.0,5.0,0.6,-2.3,5.0,4.82,0.0
2018,1,3,17,15,0.0,2.5,0.6,-2.4,2.5,2.46,0.0
2018,1,3,17,30,0.0,0.0,0.6,-2.5,0.0,0.0,0.0
2018,1,3,17,45,0.0,0.0,0.65,-2.6,0.0,0.0,0.0
2018,1,3,18,0,0.0,0.0,0.7,-2.7,0.0,0.0,0.0
2018,1,3,18,15,0.0,0.0,0.7,-2.7,0.0,0.0,0.0
2018,1,3,18,30,0.0,0.0,0.7,-2.7,0.0,0.0,0.0
2018,1,3,18,45,0.0,0.0,0.75,-3.0,0.0,0.0,0.0
2018,1,3,19,0,0.0,0.0,0.8,-3.3,0.0,0.0,0.0
2018,1,3,19,15,0.0,0.0,0.8,-3.5,0.0,0.0,0.0
2018,1,3,19,30,0.0,0.0,0.8,-3.7,0.0,0.0,0.0
2018,1,3,19,45,0.0,0.0,0.85,-3.9,0.0,0.0,0.0
2018,1,3,20,0,0.0,0.0,0.9,-4.1,0.0,0.0,0.0
2018,1,3,20,15,0.0,0.0,0.9,-4.3,0.0,0.0,0.0
2018,1,3,20,30,0.0,0.0,0.9,-4.5,0.0,0.0,0.0
2018,1,3,20,45,0.0,0.0,0.95,-4.65,0.0,0.0,0.0
2018,1,3,21,0,0.0,0.0,1.0,-4.8,0.0,0.0,0.0
2018,1,3,21,15,0.0,0.0,1.05,-4.95,0.0,0.0,0.0
2018,1,3,21,30,0.0,0.0,1.1,-5.1,0.0,0.0,0.0
2018,1,3,21,45,0.0,0.0,1.15,-5.3,0.0,0.0,0.0
2018,1,3,22,0,0.0,0.0,1.2,-5.5,0.0,0.0,0.0
2018,1,3,22,15,0.0,0.0,1.25,-5.6,0.0,0.0,0.0
2018,1,3,22,30,0.0,0.0,1.3,-5.7,0.0,0.0,0.0
2018,1,3,22,45,0.0,0.0,1.35,-5.8,0.0,0.0,0.0
2018,1,3,23,0,0.0,0.0,1.4,-5.9,0.0,0.0,0.0
2018,1,3,23,15,0.0,0.0,1.5,-6.1,0.0,0.0,0.0
2018,1,3,23,30,0.0,0.0,1.6,-6.3,0.0,0.0,0.0
2018,1,3,23,45,0.0,0.0,1.65,-6.45,0.0,0.0,0.0
2018,1,4,0,0,0.0,0.0,1.7,-6.6,0.0,0.0,0.0
2018,1,4,0,15,0.0,0.0,1.8,-6.75,0.0,0.0,0.0
2018,1,4,0,30,0.0,0.0,1.9,-6.9,0.0,0.0,0.0
2018,1,4,0,45,0.0,0.0,1.95,-7.0,0.0,0.0,0.0
2018,1,4,1,0,0.0,0.0,2.0,-7.1,0.0,0.0,0.0
2018,1,4,1,15,0.0,0.0,2.05,-7.2,0.0,0.0,0.0
2018,1,4,1,30,0.0,0.0,2.1,-7.3,0.0,0.0,0.0
2018,1,4,1,45,0.0,0.0,2.15,-7.4,0.0,0.0,0.0
2018,1,4,2,0,0.0,0.0,2.2,-7.5,0.0,0.0,0.0
2018,1,4,2,15,0.0,0.0,2.15,-7.6,0.0,0.0,0.0
2018,1,4,2,30,0.0,0.0,2.1,-7.7,0.0,0.0,0.0
2018,1,4,2,45,0.0,0.0,2.05,-7.8,0.0,0.0,0.0
2018,1,4,3,0,0.0,0.0,2.0,-7.9,0.0,0.0,0.0
2018,1,4,3,15,0.0,0.0,1.95,-8.0,0.0,0.0,0.0
2018,1,4,3,30,0.0,0.0,1.9,-8.1,0.0,0.0,0.0
2018,1,4,3,45,0.0,0.0,1.8,-8.2,0.0,0.0,0.0
2018,1,4,4,0,0.0,0.0,1.7,-8.3,0.0,0.0,0.0
2018,1,4,4,15,0.0,0.0,1.65,-8.35,0.0,0.0,0.0
2018,1,4,4,30,0.0,0.0,1.6,-8.4,0.0,0.0,0.0
2018,1,4,4,45,0.0,0.0,1.6,-8.4,0.0,0.0,0.0
2018,1,4,5,0,0.0,0.0,1.6,-8.4,0.0,0.0,0.0
2018,1,4,5,15,0.0,0.0,1.55,-8.45,0.0,0.0,0.0
2018,1,4,5,30,0.0,0.0,1.5,-8.5,0.0,0.0,0.0
2018,1,4,5,45,0.0,0.0,1.45,-8.55,0.0,0.0,0.0
2018,1,4,6,0,0.0,0.0,1.4,-8.6,0.0,0.0,0.0
2018,1,4,6,15,0.0,0.0,1.45,-8.6,0.0,0.0,0.0
2018,1,4,6,30,0.0,0.0,1.5,-8.6,0.0,0.0,0.0
2018,1,4,6,45,0.0,0.0,1.5,-8.6,0.0,0.0,0.0
2018,1,4,7,0,0.0,0.0,1.5,-8.6,0.0,0.0,0.0
2018,1,4,7,15,30.0,3.5,2.1,-8.0,3.0,0.0,0.0
2018,1,4,7,30,60.0,7.0,2.7,-7.4,6.0,0.0,0.0
2018,1,4,7,45,226.5,18.5,3.3,-6.75,33.0,55.0,0.0
2018,1,4,8,0,393.0,30.0,3.9,-6.1,60.0,123.67,71.6
2018,1,4,8,15,499.5,37.5,4.25,-5.75,101.5,182.17,136.71
2018,1,4,8,30,606.0,45.0,4.6,-5.4,143.0,248.45,199.72
2018,1,4,8,45,669.0,49.5,4.9,-5.1,187.0,302.87,253.41
2018,1,4,9,0,732.0,54.0,5.2,-4.8,231.0,364.0,312.4
2018,1,4,9,15,773.0,57.5,5.3,-4.55,273.5,417.96,364.19
2018,1,4,9,30,814.0,61.0,5.4,-4.3,316.0,473.32,415.92
2018,1,4,9,45,842.5,63.5,5.5,-4.05,354.5,521.99,460.7
2018,1,4,10,0,871.0,66.0,5.6,-3.8,393.0,570.31,504.08
2018,1,4,10,15,890.0,67.5,5.6,-3.6,425.5,611.15,540.0
2018,1,4,10,30,909.0,69.0,5.6,-3.4,458.0,646.79,570.89
2018,1,4,10,45,922.5,70.0,5.65,-3.15,484.0,679.71,598.83
2018,1,4,11,0,936.0,71.0,5.7,-2.9,510.0,710.19,623.79
2018,1,4,11,15,946.5,72.0,5.7,-2.75,529.5,735.96,643.9
2018,1,4,11,30,957.0,73.0,5.7,-2.6,549.0,758.76,661.55
2018,1,4,11,45,966.5,73.5,5.7,-2.45,562.5,777.13,675.62
2018,1,4,12,0,976.0,74.0,5.7,-2.3,576.0,792.18,687.07
2018,1,4,12,15,977.0,74.0,5.75,-2.2,578.5,797.03,690.74
2018,1,4,12,30,978.0,74.0,5.8,-2.1,581.0,798.3,691.7
2018,1,4,12,45,975.0,74.0,5.8,-2.05,575.5,793.08,687.47
2018,1,4,13,0,972.0,74.0,5.8,-2.0,570.0,784.31,680.54
2018,1,4,13,15,967.0,73.5,5.8,-2.1,556.5,770.07,669.66
2018,1,4,13,30,962.0,73.0,5.8,-2.2,543.0,752.48,656.14
2018,1,4,13,45,953.5,72.0,5.8,-2.25,522.0,728.71,637.48
2018,1,4,14,0,945.0,71.0,5.8,-2.3,501.0,701.98,615.96
2018,1,4,14,15,931.5,68.5,5.75,-2.5,472.0,667.57,586.96
2018,1,4,14,30,918.0,66.0,5.7,-2.7,443.0,630.85,555.45
2018,1,4,14,45,898.0,64.5,5.7,-2.9,408.5,592.63,521.96
2018,1,4,15,0,878.0,63.0,5.7,-3.1,374.0,549.57,483.56
2018,1,4,15,15,848.5,59.5,5.6,-3.4,333.5,498.37,437.15
2018,1,4,15,30,819.0,56.0,5.5,-3.7,293.0,447.11,389.42
2018,1,4,15,45,774.0,52.5,5.35,-4.05,249.0,389.67,335.09
2018,1,4,16,0,729.0,49.0,5.2,-4.4,205.0,334.19,281.18
2018,1,4,16,15,655.0,43.5,5.05,-4.8,160.0,269.55,218.95
2018,1,4,16,30,581.0,38.0,4.9,-5.2,115.0,210.4,161.17
2018,1,4,16,45,436.5,30.0,4.7,-5.55,75.5,142.06,94.48
2018,1,4,17,0,292.0,22.0,4.5,-5.9,36.0,78.7,0.0
2018,1,4,17,15,146.0,11.0,4.45,-6.1,18.0,29.63,0.0
2018,1,4,17,30,0.0,0.0,4.4,-6.3,0.0,0.0,0.0
2018,1,4,17,45,0.0,0.0,4.35,-6.5,0.0,0.0,0.0
2018,1,4,18,0,0.0,0.0,4.3,-6.7,0.0,0.0,0.0
2018,1,4,18,15,0.0,0.0,4.3,-6.7,0.0,0.0,0.0
2018,1,4,18,30,0.0,0.0,4.3,-6.7,0.0,0.0,0.0
2018,1,4,18,45,0.0,0.0,4.25,-7.05,0.0,0.0,0.0
2018,1,4,19,0,0.0,0.0,4.2,-7.4,0.0,0.0,0.0
2018,1,4,19,15,0.0,0.0,4.2,-7.55,0.0,0.0,0.0
2018,1,4,19,30,0.0,0.0,4.2,-7.7,0.0,0.0,0.0
2018,1,4,19,45,0.0,0.0,4.15,-7.85,0.0,0.0,0.0
2018,1,4,20,0,0.0,0.0,4.1,-8.0,0.0,0.0,0.0
2018,1,4,20,15,0.0,0.0,4.05,-8.1,0.0,0.0,0.0
2018,1,4,20,30,0.0,0.0,4.0,-8.2,0.0,0.0,0.0
2018,1,4,20,45,0.0,0.0,3.95,-8.35,0.0,0.0,0.0
2018,1,4,21,0,0.0,0.0,3.9,-8.5,0.0,0.0,0.0
2018,1,4,21,15,0.0,0.0,3.85,-8.6,0.0,0.0,0.0
2018,1,4,21,30,0.0,0.0,3.8,-8.7,0.0,0.0,0.0
2018,1,4,21,45,0.0,0.0,3.75,-8.8,0.0,0.0,0.0
2018,1,4,22,0,0.0,0.0,3.7,-8.9,0.0,0.0,0.0
2018,1,4,22,15,0.0,0.0,3.6,-9.0,0.0,0.0,0.0
2018,1,4,22,30,0.0,0.0,3.5,-9.1,0.0,0.0,0.0
2018,1,4,22,45,0.0,0.0,3.4,-9.15,0.0,0.0,0.0
2018,1,4,23,0,0.0,0.0,3.3,-9.2,0.0,0.0,0.0
2018,1,4,23,15,0.0,0.0,3.15,-9.3,0.0,0.0,0.0
2018,1,4,23,30,0.0,0.0,3.0,-9.4,0.0,0.0,0.0
2018,1,4,23,45,0.0,0.0,2.9,-9.45,0.0,0.0,0.0
2018,1,5,0,0,0.0,0.0,2.8,-9.5,0.0,0.0,0.0
2018,1,5,0,15,0.0,0.0,2.7,-9.6,0.0,0.0,0.0
2018,1,5,0,30,0.0,0.0,2.6,-9.7,0.0,0.0,0.0
2018,1,5,0,45,0.0,0.0,2.5,-9.8,0.0,0.0,0.0
2018,1,5,1,0,0.0,0.0,2.4,-9.9,0.0,0.0,0.0
2018,1,5,1,15,0.0,0.0,2.35,-9.95,0.0,0.0,0.0
2018,1,5,1,30,0.0,0.0,2.3,-10.0,0.0,0.0,0.0
2018,1,5,1,45,0.0,0.0,2.3,-10.1,0.0,0.0,0.0
2018,1,5,2,0,0.0,0.0,2.3,-10.2,0.0,0.0,0.0
2018,1,5,2,15,0.0,0.0,2.3,-10.25,0.0,0.0,0.0
2018,1,5,2,30,0.0,0.0,2.3,-10.3,0.0,0.0,0.0
2018,1,5,2,45,0.0,0.0,2.3,-10.35,0.0,0.0,0.0
2018,1,5,3,0,0.0,0.0,2.3,-10.4,0.0,0.0,0.0
2018,1,5,3,15,0.0,0.0,2.25,-10.45,0.0,0.0,0.0
2018,1,5,3,30,0.0,0.0,2.2,-10.5,0.0,0.0,0.0
2018,1,5,3,45,0.0,0.0,2.15,-10.55,0.0,0.0,0.0
2018,1,5,4,0,0.0,0.0,2.1,-10.6,0.0,0.0,0.0
2018,1,5,4,15,0.0,0.0,2.05,-10.7,0.0,0.0,0.0
2018,1,5,4,30,0.0,0.0,2.0,-10.8,0.0,0.0,0.0
2018,1,5,4,45,0.0,0.0,1.95,-10.85,0.0,0.0,0.0
2018,1,5,5,0,0.0,0.0,1.9,-10.9,0.0,0.0,0.0
2018,1,5,5,15,0.0,0.0,1.85,-11.0,0.0,0.0,0.0
2018,1,5,5,30,0.0,0.0,1.8,-11.1,0.0,0.0,0.0
2018,1,5,5,45,0.0,0.0,1.75,-11.2,0.0,0.0,0.0
2018,1,5,6,0,0.0,0.0,1.7,-11.3,0.0,0.0,0.0
2018,1,5,6,15,0.0,0.0,1.65,-11.3,0.0,0.0,0.0
2018,1,5,6,30,0.0,0.0,1.6,-11.3,0.0,0.0,0.0
2018,1,5,6,45,0.0,0.0,1.6,-11.3,0.0,0.0,0.0
2018,1,5,7,0,0.0,0.0,1.6,-11.3,0.0,0.0,0.0
2018,1,5,7,15,39.5,3.5,1.9,-10.75,3.0,0.0,0.0
2018,1,5,7,30,79.0,7.0,2.2,-10.2,6.0,0.0,0.0
2018,1,5,7,45,269.0,16.5,2.5,-9.7,34.0,59.77,0.0
2018,1,5,8,0,459.0,26.0,2.8,-9.2,62.0,131.25,75.68
2018,1,5,8,15,561.0,32.5,3.05,-8.7,104.5,190.58,143.12
2018,1,5,8,30,663.0,39.0,3.3,-8.2,147.0,257.46,207.45
2018,1,5,8,45,720.5,43.5,3.5,-7.7,191.5,314.8,264.04
2018,1,5,9,0,778.0,48.0,3.7,-7.2,236.0,375.87,322.99
2018,1,5,9,15,813.5,51.0,3.75,-6.8,278.0,428.69,373.57
2018,1,5,9,30,849.0,54.0,3.8,-6.4,320.0,482.42,423.39
2018,1,5,9,45,872.0,57.0,3.85,-6.0,358.5,527.27,464.29
2018,1,5,10,0,895.0,60.0,3.9,-5.6,397.0,573.89,505.41
2018,1,5,10,15,913.0,61.5,3.9,-5.2,429.5,614.7,540.38
2018,1,5,10,30,931.0,63.0,3.9,-4.8,462.0,653.79,573.03
2018,1,5,10,45,943.5,64.0,3.9,-4.45,488.0,686.74,599.98
2018,1,5,11,0,956.0,65.0,3.9,-4.1,514.0,717.14,623.43
2018,1,5,11,15,964.0,65.5,3.9,-3.8,532.5,741.1,641.15
2018,1,5,11,30,972.0,66.0,3.9,-3.5,551.0,761.96,656.38
2018,1,5,11,45,977.0,66.0,3.9,-3.2,562.0,776.83,666.87
2018,1,5,12,0,982.0,66.0,3.9,-2.9,573.0,788.26,674.76
2018,1,5,12,15,982.0,66.5,3.9,-2.65,575.5,793.11,677.72
2018,1,5,12,30,982.0,67.0,3.9,-2.4,578.0,794.35,678.03
2018,1,5,12,45,979.0,67.0,3.9,-2.2,572.5,789.22,673.62
2018,1,5,13,0,976.0,67.0,3.9,-2.0,567.0,780.53,666.61
2018,1,5,13,15,971.0,66.5,3.9,-1.85,553.5,766.33,655.52
2018,1,5,13,30,966.0,66.0,3.9,-1.7,540.0,748.76,641.91
2018,1,5,13,45,957.0,65.0,3.9,-1.6,519.0,724.66,623.26
2018,1,5,14,0,948.0,64.0,3.9,-1.5,498.0,697.59,602.24
2018,1,5,14,15,935.0,62.5,3.85,-1.55,470.0,664.63,574.9
2018,1,5,14,30,922.0,61.0,3.8,-1.6,442.0,629.31,545.08
2018,1,5,14,45,903.0,59.0,3.75,-1.6,407.5,587.85,509.5
2018,1,5,15,0,884.0,57.0,3.7,-1.6,373.0,544.91,471.86
2018,1,5,15,15,856.5,54.5,3.5,-1.85,333.5,495.96,428.24
2018,1,5,15,30,829.0,52.0,3.3,-2.1,294.0,449.13,385.13
2018,1,5,15,45,787.5,48.5,3.1,-2.35,250.5,392.75,332.79
2018,1,5,16,0,746.0,45.0,2.9,-2.6,207.0,338.05,280.55
2018,1,5,16,15,677.5,40.0,2.6,-3.25,162.5,274.97,220.78
2018,1,5,16,30,609.0,35.0,2.3,-3.9,118.0,216.94,164.74
2018,1,5,16,45,472.0,28.0,2.0,-4.55,78.0,146.72,97.63
2018,1,5,17,0,335.0,21.0,1.7,-5.2,38.0,86.67,0.0
2018,1,5,17,15,167.5,10.5,1.75,-5.45,19.0,32.25,0.0
2018,1,5,17,30,0.0,0.0,1.8,-5.7,0.0,0.0,0.0
2018,1,5,17,45,0.0,0.0,1.85,-5.95,0.0,0.0,0.0
2018,1,5,18,0,0.0,0.0,1.9,-6.2,0.0,0.0,0.0
2018,1,5,18,15,0.0,0.0,1.9,-6.2,0.0,0.0,0.0
2018,1,5,18,30,0.0,0.0,1.9,-6.2,0.0,0.0,0.0
2018,1,5,18,45,0.0,0.0,1.9,-6.65,0.0,0.0,0.0
2018,1,5,19,0,0.0,0.0,1.9,-7.1,0.0,0.0,0.0
2018,1,5,19,15,0.0,0.0,1.85,-7.35,0.0,0.0,0.0
2018,1,5,19,30,0.0,0.0,1.8,-7.6,0.0,0.0,0.0
2018,1,5,19,45,0.0,0.0,1.75,-7.85,0.0,0.0,0.0
2018,1,5,20,0,0.0,0.0,1.7,-8.1,0.0,0.0,0.0
2018,1,5,20,15,0.0,0.0,1.65,-8.35,0.0,0.0,0.0
2018,1,5,20,30,0.0,0.0,1.6,-8.6,0.0,0.0,0.0
2018,1,5,20,45,0.0,0.0,1.6,-8.8,0.0,0.0,0.0
2018,1,5,21,0,0.0,0.0,1.6,-9.0,0.0,0.0,0.0
2018,1,5,21,15,0.0,0.0,1.55,-9.2,0.0,0.0,0.0
2018,1,5,21,30,0.0,0.0,1.5,-9.4,0.0,0.0,0.0
2018,1,5,21,45,0.0,0.0,1.45,-9.6,0.0,0.0,0.0
2018,1,5,22,0,0.0,0.0,1.4,-9.8,0.0,0.0,0.0
2018,1,5,22,15,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2018,1,5,22,30,0.0,0.0,1.2,-10.2,0.0,0.0,0.0
2018,1,5,22,45,0.0,0.0,1.15,-10.4,0.0,0.0,0.0
2018,1,5,23,0,0.0,0.0,1.1,-10.6,0.0,0.0,0.0
2018,1,5,23,15,0.0,0.0,1.1,-10.75,0.0,0.0,0.0
2018,1,5,23,30,0.0,0.0,1.1,-10.9,0.0,0.0,0.0
2018,1,5,23,45,0.0,0.0,1.05,-11.0,0.0,0.0,0.0
2018,1,6,0,0,0.0,0.0,1.0,-11.1,0.0,0.0,0.0
2018,1,6,0,15,0.0,0.0,1.0,-11.2,0.0,0.0,0.0
2018,1,6,0,30,0.0,0.0,1.0,-11.3,0.0,0.0,0.0
2018,1,6,0,45,0.0,0.0,1.0,-11.45,0.0,0.0,0.0
2018,1,6,1,0,0.0,0.0,1.0,-11.6,0.0,0.0,0.0
2018,1,6,1,15,0.0,0.0,1.0,-11.65,0.0,0.0,0.0
2018,1,6,1,30,0.0,0.0,1.0,-11.7,0.0,0.0,0.0
2018,1,6,1,45,0.0,0.0,1.0,-11.8,0.0,0.0,0.0
2018,1,6,2,0,0.0,0.0,1.0,-11.9,0.0,0.0,0.0
2018,1,6,2,15,0.0,0.0,1.0,-11.95,0.0,0.0,0.0
2018,1,6,2,30,0.0,0.0,1.0,-12.0,0.0,0.0,0.0
2018,1,6,2,45,0.0,0.0,1.0,-12.1,0.0,0.0,0.0
2018,1,6,3,0,0.0,0.0,1.0,-12.2,0.0,0.0,0.0
2018,1,6,3,15,0.0,0.0,1.0,-12.25,0.0,0.0,0.0
2018,1,6,3,30,0.0,0.0,1.0,-12.3,0.0,0.0,0.0
2018,1,6,3,45,0.0,0.0,1.0,-12.4,0.0,0.0,0.0
2018,1,6,4,0,0.0,0.0,1.0,-12.5,0.0,0.0,0.0
2018,1,6,4,15,0.0,0.0,1.0,-12.55,0.0,0.0,0.0
2018,1,6,4,30,0.0,0.0,1.0,-12.6,0.0,0.0,0.0
2018,1,6,4,45,0.0,0.0,0.95,-12.65,0.0,0.0,0.0
2018,1,6,5,0,0.0,0.0,0.9,-12.7,0.0,0.0,0.0
2018,1,6,5,15,0.0,0.0,0.9,-12.75,0.0,0.0,0.0
2018,1,6,5,30,0.0,0.0,0.9,-12.8,0.0,0.0,0.0
2018,1,6,5,45,0.0,0.0,0.9,-12.85,0.0,0.0,0.0
2018,1,6,6,0,0.0,0.0,0.9,-12.9,0.0,0.0,0.0
2018,1,6,6,15,0.0,0.0,0.9,-12.9,0.0,0.0,0.0
2018,1,6,6,30,0.0,0.0,0.9,-12.9,0.0,0.0,0.0
2018,1,6,6,45,0.0,0.0,0.9,-12.95,0.0,0.0,0.0
2018,1,6,7,0,0.0,0.0,0.9,-13.0,0.0,0.0,0.0
2018,1,6,7,15,37.0,3.5,1.2,-12.4,3.0,0.0,0.0
2018,1,6,7,30,74.0,7.0,1.5,-11.8,6.0,0.0,0.0
2018,1,6,7,45,266.0,16.5,1.8,-11.2,34.0,59.13,0.0
2018,1,6,8,0,458.0,26.0,2.1,-10.6,62.0,130.79,75.77
2018,1,6,8,15,569.0,32.0,2.4,-10.1,105.5,191.93,144.54
2018,1,6,8,30,680.0,38.0,2.7,-9.6,149.0,261.45,211.17
2018,1,6,8,45,737.0,42.5,3.05,-9.05,194.0,319.42,268.61
2018,1,6,9,0,794.0,47.0,3.4,-8.5,239.0,381.06,328.32
2018,1,6,9,15,831.0,49.5,3.45,-8.1,282.0,432.5,377.87
2018,1,6,9,30,868.0,52.0,3.5,-7.7,325.0,486.8,428.29
2018,1,6,9,45,900.5,55.0,3.55,-7.25,367.5,539.98,476.12
2018,1,6,10,0,933.0,58.0,3.6,-6.8,410.0,593.02,522.41
2018,1,6,10,15,951.5,59.5,3.5,-6.45,444.0,635.46,558.36
2018,1,6,10,30,970.0,61.0,3.4,-6.1,478.0,676.09,591.81
2018,1,6,10,45,981.0,62.5,3.35,-5.7,504.5,709.78,618.8
2018,1,6,11,0,992.0,64.0,3.3,-5.3,531.0,740.72,641.84
2018,1,6,11,15,999.5,65.0,3.25,-5.0,550.5,765.73,659.88
2018,1,6,11,30,1007.0,66.0,3.2,-4.7,570.0,787.49,675.3
2018,1,6,11,45,1011.0,66.5,3.1,-4.4,581.0,802.77,685.32
2018,1,6,12,0,1015.0,67.0,3.0,-4.1,592.0,814.46,692.6
2018,1,6,12,15,1006.5,66.5,3.0,-3.85,589.5,812.22,689.96
2018,1,6,12,30,998.0,66.0,3.0,-3.6,587.0,806.23,684.69
2018,1,6,12,45,995.0,65.5,3.0,-3.4,581.0,800.57,679.99
2018,1,6,13,0,992.0,65.0,3.0,-3.2,575.0,791.27,672.61
2018,1,6,13,15,987.0,64.5,3.0,-3.1,561.5,777.0,661.73
2018,1,6,13,30,982.0,64.0,3.0,-3.0,548.0,759.29,648.29
2018,1,6,13,45,973.5,63.0,3.0,-2.9,527.0,735.31,629.97
2018,1,6,14,0,965.0,62.0,3.0,-2.8,506.0,708.28,609.25
2018,1,6,14,15,952.5,61.0,3.0,-2.85,478.0,675.86,583.16
2018,1,6,14,30,940.0,60.0,3.0,-2.9,450.0,640.98,554.21
2018,1,6,14,45,921.5,57.5,3.0,-2.95,415.0,598.67,518.51
2018,1,6,15,0,903.0,55.0,3.0,-3.0,380.0,554.79,480.58
2018,1,6,15,15,876.0,52.5,2.9,-3.25,340.0,505.37,436.92
2018,1,6,15,30,849.0,50.0,2.8,-3.5,300.0,455.67,391.7
2018,1,6,15,45,808.0,47.0,2.65,-3.75,256.5,401.6,341.31
2018,1,6,16,0,767.0,44.0,2.5,-4.0,213.0,346.71,288.85
2018,1,6,16,15,700.5,39.0,2.3,-4.65,167.5,283.2,228.57
2018,1,6,16,30,634.0,34.0,2.1,-5.3,122.0,224.58,171.74
2018,1,6,16,45,497.5,27.5,1.85,-5.95,81.0,153.51,103.96
2018,1,6,17,0,361.0,21.0,1.6,-6.6,40.0,90.96,0.0
2018,1,6,17,15,180.5,10.5,1.75,-6.85,20.0,34.34,0.0
2018,1,6,17,30,0.0,0.0,1.9,-7.1,0.0,0.0,0.0
2018,1,6,17,45,0.0,0.0,2.0,-7.35,0.0,0.0,0.0
2018,1,6,18,0,0.0,0.0,2.1,-7.6,0.0,0.0,0.0
2018,1,6,18,15,0.0,0.0,2.1,-7.6,0.0,0.0,0.0
2018,1,6,18,30,0.0,0.0,2.1,-7.6,0.0,0.0,0.0
2018,1,6,18,45,0.0,0.0,2.15,-8.05,0.0,0.0,0.0
2018,1,6,19,0,0.0,0.0,2.2,-8.5,0.0,0.0,0.0
2018,1,6,19,15,0.0,0.0,2.15,-8.8,0.0,0.0,0.0
2018,1,6,19,30,0.0,0.0,2.1,-9.1,0.0,0.0,0.0
2018,1,6,19,45,0.0,0.0,2.05,-9.35,0.0,0.0,0.0
2018,1,6,20,0,0.0,0.0,2.0,-9.6,0.0,0.0,0.0
2018,1,6,20,15,0.0,0.0,1.85,-9.8,0.0,0.0,0.0
2018,1,6,20,30,0.0,0.0,1.7,-10.0,0.0,0.0,0.0
2018,1,6,20,45,0.0,0.0,1.6,-10.2,0.0,0.0,0.0
2018,1,6,21,0,0.0,0.0,1.5,-10.4,0.0,0.0,0.0
2018,1,6,21,15,0.0,0.0,1.4,-10.6,0.0,0.0,0.0
2018,1,6,21,30,0.0,0.0,1.3,-10.8,0.0,0.0,0.0
2018,1,6,21,45,0.0,0.0,1.25,-11.0,0.0,0.0,0.0
2018,1,6,22,0,0.0,0.0,1.2,-11.2,0.0,0.0,0.0
2018,1,6,22,15,0.0,0.0,1.15,-11.35,0.0,0.0,0.0
2018,1,6,22,30,0.0,0.0,1.1,-11.5,0.0,0.0,0.0
2018,1,6,22,45,0.0,0.0,1.05,-11.65,0.0,0.0,0.0
2018,1,6,23,0,0.0,0.0,1.0,-11.8,0.0,0.0,0.0
2018,1,6,23,15,0.0,0.0,0.95,-11.9,0.0,0.0,0.0
2018,1,6,23,30,0.0,0.0,0.9,-12.0,0.0,0.0,0.0
2018,1,6,23,45,0.0,0.0,0.9,-12.1,0.0,0.0,0.0
2018,1,7,0,0,0.0,0.0,0.9,-12.2,0.0,0.0,0.0
2018,1,7,0,15,0.0,0.0,0.9,-12.25,0.0,0.0,0.0
2018,1,7,0,30,0.0,0.0,0.9,-12.3,0.0,0.0,0.0
2018,1,7,0,45,0.0,0.0,0.85,-12.4,0.0,0.0,0.0
2018,1,7,1,0,0.0,0.0,0.8,-12.5,0.0,0.0,0.0
2018,1,7,1,15,0.0,0.0,0.8,-12.55,0.0,0.0,0.0
2018,1,7,1,30,0.0,0.0,0.8,-12.6,0.0,0.0,0.0
2018,1,7,1,45,0.0,0.0,0.8,-12.65,0.0,0.0,0.0
2018,1,7,2,0,0.0,0.0,0.8,-12.7,0.0,0.0,0.0
2018,1,7,2,15,0.0,0.0,0.8,-12.7,0.0,0.0,0.0
2018,1,7,2,30,0.0,0.0,0.8,-12.7,0.0,0.0,0.0
2018,1,7,2,45,0.0,0.0,0.75,-12.75,0.0,0.0,0.0
2018,1,7,3,0,0.0,0.0,0.7,-12.8,0.0,0.0,0.0
2018,1,7,3,15,0.0,0.0,0.7,-12.85,0.0,0.0,0.0
2018,1,7,3,30,0.0,0.0,0.7,-12.9,0.0,0.0,0.0
2018,1,7,3,45,0.0,0.0,0.7,-12.9,0.0,0.0,0.0
2018,1,7,4,0,0.0,0.0,0.7,-12.9,0.0,0.0,0.0
2018,1,7,4,15,0.0,0.0,0.7,-12.95,0.0,0.0,0.0
2018,1,7,4,30,0.0,0.0,0.7,-13.0,0.0,0.0,0.0
2018,1,7,4,45,0.0,0.0,0.75,-13.05,0.0,0.0,0.0
2018,1,7,5,0,0.0,0.0,0.8,-13.1,0.0,0.0,0.0
2018,1,7,5,15,0.0,0.0,0.8,-13.15,0.0,0.0,0.0
2018,1,7,5,30,0.0,0.0,0.8,-13.2,0.0,0.0,0.0
2018,1,7,5,45,0.0,0.0,0.8,-13.2,0.0,0.0,0.0
2018,1,7,6,0,0.0,0.0,0.8,-13.2,0.0,0.0,0.0
2018,1,7,6,15,0.0,0.0,0.8,-13.2,0.0,0.0,0.0
2018,1,7,6,30,0.0,0.0,0.8,-13.2,0.0,0.0,0.0
2018,1,7,6,45,0.0,0.0,0.85,-13.2,0.0,0.0,0.0
2018,1,7,7,0,0.0,0.0,0.9,-13.2,0.0,0.0,0.0
2018,1,7,7,15,41.0,3.5,1.05,-12.75,3.0,0.0,0.0
2018,1,7,7,30,82.0,7.0,1.2,-12.3,6.0,0.0,0.0
2018,1,7,7,45,273.0,16.5,1.35,-11.85,34.0,60.11,0.0
2018,1,7,8,0,464.0,26.0,1.5,-11.4,62.0,131.86,76.68
2018,1,7,8,15,560.0,32.0,1.5,-10.7,103.5,189.34,142.56
2018,1,7,8,30,656.0,38.0,1.5,-10.0,145.0,253.79,204.45
2018,1,7,8,45,713.5,42.0,1.5,-9.3,189.0,310.31,259.49
2018,1,7,9,0,771.0,46.0,1.5,-8.6,233.0,370.6,316.46
2018,1,7,9,15,798.5,50.5,1.4,-8.05,274.0,421.38,363.67
2018,1,7,9,30,826.0,55.0,1.3,-7.5,315.0,472.51,409.17
2018,1,7,9,45,856.5,57.0,1.2,-7.0,354.5,519.48,449.53
2018,1,7,10,0,887.0,59.0,1.1,-6.5,394.0,568.8,490.07
2018,1,7,10,15,899.0,61.0,1.0,-6.05,424.5,606.63,519.85
2018,1,7,10,30,911.0,63.0,0.9,-5.6,455.0,642.41,546.92
2018,1,7,10,45,921.5,64.5,0.8,-5.15,480.5,674.37,570.0
2018,1,7,11,0,932.0,66.0,0.7,-4.7,506.0,703.78,589.49
2018,1,7,11,15,939.0,67.0,0.75,-4.3,524.5,727.43,606.2
2018,1,7,11,30,946.0,68.0,0.8,-3.9,543.0,748.02,620.68
2018,1,7,11,45,950.0,69.0,0.85,-3.5,554.0,763.28,631.23
2018,1,7,12,0,954.0,70.0,0.9,-3.1,565.0,775.16,639.43
2018,1,7,12,15,922.5,77.5,1.0,-2.85,558.5,765.32,632.69
2018,1,7,12,30,891.0,85.0,1.1,-2.6,552.0,756.33,626.93
2018,1,7,12,45,903.5,81.5,1.2,-2.3,551.5,754.37,626.36
2018,1,7,13,0,916.0,78.0,1.3,-2.0,551.0,753.45,626.55
2018,1,7,13,15,927.0,73.5,1.35,-1.9,542.5,746.75,622.27
2018,1,7,13,30,938.0,69.0,1.4,-1.8,534.0,736.42,615.4
2018,1,7,13,45,923.5,69.0,1.45,-1.65,511.5,710.36,596.46
2018,1,7,14,0,909.0,69.0,1.5,-1.5,489.0,681.66,575.45
2018,1,7,14,15,817.5,80.0,1.55,-1.5,441.5,617.99,524.72
2018,1,7,14,30,726.0,91.0,1.6,-1.5,394.0,554.32,473.24
2018,1,7,14,45,658.5,93.0,1.6,-1.5,351.5,495.05,424.36
2018,1,7,15,0,591.0,95.0,1.6,-1.5,309.0,437.87,376.14
2018,1,7,15,15,613.5,82.5,1.5,-1.75,284.0,413.26,354.38
2018,1,7,15,30,636.0,70.0,1.4,-2.0,259.0,385.2,328.38
2018,1,7,15,45,542.0,66.5,1.3,-2.25,211.0,314.3,265.79
2018,1,7,16,0,448.0,63.0,1.2,-2.5,163.0,250.06,208.32
2018,1,7,16,15,349.0,54.5,1.1,-2.85,122.0,184.93,149.98
2018,1,7,16,30,250.0,46.0,1.0,-3.2,81.0,130.68,101.41
2018,1,7,16,45,208.0,33.5,0.85,-3.6,55.5,94.79,66.05
2018,1,7,17,0,166.0,21.0,0.7,-4.0,30.0,57.69,2.48
2018,1,7,17,15,83.0,10.5,0.75,-4.05,15.0,21.54,0.0
2018,1,7,17,30,0.0,0.0,0.8,-4.1,0.0,0.0,0.0
2018,1,7,17,45,0.0,0.0,0.8,-4.15,0.0,0.0,0.0
2018,1,7,18,0,0.0,0.0,0.8,-4.2,0.0,0.0,0.0
2018,1,7,18,15,0.0,0.0,0.8,-4.2,0.0,0.0,0.0
2018,1,7,18,30,0.0,0.0,0.8,-4.2,0.0,0.0,0.0
2018,1,7,18,45,0.0,0.0,0.9,-4.25,0.0,0.0,0.0
2018,1,7,19,0,0.0,0.0,1.0,-4.3,0.0,0.0,0.0
2018,1,7,19,15,0.0,0.0,1.0,-4.45,0.0,0.0,0.0
2018,1,7,19,30,0.0,0.0,1.0,-4.6,0.0,0.0,0.0
2018,1,7,19,45,0.0,0.0,1.0,-4.8,0.0,0.0,0.0
2018,1,7,20,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2018,1,7,20,15,0.0,0.0,1.05,-5.25,0.0,0.0,0.0
2018,1,7,20,30,0.0,0.0,1.1,-5.5,0.0,0.0,0.0
2018,1,7,20,45,0.0,0.0,1.1,-5.75,0.0,0.0,0.0
2018,1,7,21,0,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2018,1,7,21,15,0.0,0.0,1.15,-6.05,0.0,0.0,0.0
2018,1,7,21,30,0.0,0.0,1.2,-6.1,0.0,0.0,0.0
2018,1,7,21,45,0.0,0.0,1.25,-6.2,0.0,0.0,0.0
2018,1,7,22,0,0.0,0.0,1.3,-6.3,0.0,0.0,0.0
2018,1,7,22,15,0.0,0.0,1.3,-6.3,0.0,0.0,0.0
2018,1,7,22,30,0.0,0.0,1.3,-6.3,0.0,0.0,0.0
2018,1,7,22,45,0.0,0.0,1.35,-6.3,0.0,0.0,0.0
2018,1,7,23,0,0.0,0.0,1.4,-6.3,0.0,0.0,0.0
2018,1,7,23,15,0.0,0.0,1.35,-6.45,0.0,0.0,0.0
2018,1,7,23,30,0.0,0.0,1.3,-6.6,0.0,0.0,0.0
2018,1,7,23,45,0.0,0.0,1.3,-6.75,0.0,0.0,0.0
2018,1,8,0,0,0.0,0.0,1.3,-6.9,0.0,0.0,0.0
2018,1,8,0,15,0.0,0.0,1.3,-7.05,0.0,0.0,0.0
2018,1,8,0,30,0.0,0.0,1.3,-7.2,0.0,0.0,0.0
2018,1,8,0,45,0.0,0.0,1.3,-7.35,0.0,0.0,0.0
2018,1,8,1,0,0.0,0.0,1.3,-7.5,0.0,0.0,0.0
2018,1,8,1,15,0.0,0.0,1.3,-7.6,0.0,0.0,0.0
2018,1,8,1,30,0.0,0.0,1.3,-7.7,0.0,0.0,0.0
2018,1,8,1,45,0.0,0.0,1.3,-7.8,0.0,0.0,0.0
2018,1,8,2,0,0.0,0.0,1.3,-7.9,0.0,0.0,0.0
2018,1,8,2,15,0.0,0.0,1.3,-7.9,0.0,0.0,0.0
2018,1,8,2,30,0.0,0.0,1.3,-7.9,0.0,0.0,0.0
2018,1,8,2,45,0.0,0.0,1.3,-7.95,0.0,0.0,0.0
2018,1,8,3,0,0.0,0.0,1.3,-8.0,0.0,0.0,0.0
2018,1,8,3,15,0.0,0.0,1.35,-8.0,0.0,0.0,0.0
2018,1,8,3,30,0.0,0.0,1.4,-8.0,0.0,0.0,0.0
2018,1,8,3,45,0.0,0.0,1.45,-8.0,0.0,0.0,0.0
2018,1,8,4,0,0.0,0.0,1.5,-8.0,0.0,0.0,0.0
2018,1,8,4,15,0.0,0.0,1.5,-8.1,0.0,0.0,0.0
2018,1,8,4,30,0.0,0.0,1.5,-8.2,0.0,0.0,0.0
2018,1,8,4,45,0.0,0.0,1.55,-8.25,0.0,0.0,0.0
2018,1,8,5,0,0.0,0.0,1.6,-8.3,0.0,0.0,0.0
2018,1,8,5,15,0.0,0.0,1.55,-8.35,0.0,0.0,0.0
2018,1,8,5,30,0.0,0.0,1.5,-8.4,0.0,0.0,0.0
2018,1,8,5,45,0.0,0.0,1.45,-8.4,0.0,0.0,0.0
2018,1,8,6,0,0.0,0.0,1.4,-8.4,0.0,0.0,0.0
2018,1,8,6,15,0.0,0.0,1.4,-8.4,0.0,0.0,0.0
2018,1,8,6,30,0.0,0.0,1.4,-8.4,0.0,0.0,0.0
2018,1,8,6,45,0.0,0.0,1.35,-8.35,0.0,0.0,0.0
2018,1,8,7,0,0.0,0.0,1.3,-8.3,0.0,0.0,0.0
2018,1,8,7,15,22.5,3.0,1.55,-7.75,2.5,0.0,0.0
2018,1,8,7,30,45.0,6.0,1.8,-7.2,5.0,0.0,0.0
2018,1,8,7,45,184.5,17.5,2.05,-6.7,29.5,46.76,0.0
2018,1,8,8,0,324.0,29.0,2.3,-6.2,54.0,107.42,62.46
2018,1,8,8,15,425.0,37.5,2.4,-5.45,93.0,161.73,121.15
2018,1,8,8,30,526.0,46.0,2.5,-4.7,132.0,223.77,178.95
2018,1,8,8,45,588.0,51.5,2.55,-4.0,173.5,277.49,230.23
2018,1,8,9,0,650.0,57.0,2.6,-3.3,215.0,335.72,284.57
2018,1,8,9,15,689.5,61.5,2.75,-2.6,255.5,386.8,331.91
2018,1,8,9,30,729.0,66.0,2.9,-1.9,296.0,437.67,377.78
2018,1,8,9,45,754.0,69.5,3.05,-1.2,332.0,482.87,417.62
2018,1,8,10,0,779.0,73.0,3.2,-0.5,368.0,527.72,456.04
2018,1,8,10,15,793.5,76.5,3.15,-0.15,398.5,565.7,487.79
2018,1,8,10,30,808.0,80.0,3.1,0.2,429.0,602.08,517.42
2018,1,8,10,45,815.5,83.0,3.05,0.5,452.5,631.52,540.83
2018,1,8,11,0,823.0,86.0,3.0,0.8,476.0,658.57,561.85
2018,1,8,11,15,568.5,144.0,3.0,0.9,418.0,562.81,480.63
2018,1,8,11,30,314.0,202.0,3.0,1.0,360.0,449.2,383.32
2018,1,8,11,45,210.0,217.5,2.95,1.05,324.0,387.73,330.67
2018,1,8,12,0,106.0,233.0,2.9,1.1,288.0,323.57,274.61
2018,1,8,12,15,75.0,222.5,2.85,1.15,261.5,289.22,245.21
2018,1,8,12,30,44.0,212.0,2.8,1.2,235.0,254.66,215.3
2018,1,8,12,45,27.5,192.5,2.75,1.25,207.0,220.61,186.17
2018,1,8,13,0,11.0,173.0,2.7,1.3,179.0,180.64,151.79
2018,1,8,13,15,8.0,167.5,2.55,1.35,171.5,172.74,145.06
2018,1,8,13,30,5.0,162.0,2.4,1.4,164.0,164.94,138.37
2018,1,8,13,45,3.5,153.0,2.3,1.4,154.5,154.6,129.6
2018,1,8,14,0,2.0,144.0,2.2,1.4,145.0,144.37,120.93
2018,1,8,14,15,1.5,138.0,2.15,1.3,138.5,138.05,115.7
2018,1,8,14,30,1.0,132.0,2.1,1.2,132.0,131.82,110.53
2018,1,8,14,45,2.5,117.0,2.0,1.15,117.5,117.31,98.15
2018,1,8,15,0,4.0,102.0,1.9,1.1,103.0,102.77,85.64
2018,1,8,15,15,2.0,64.5,1.8,0.9,65.0,63.36,51.01
2018,1,8,15,30,0.0,27.0,1.7,0.7,27.0,26.05,17.79
2018,1,8,15,45,0.0,21.0,1.65,0.5,21.0,20.26,12.6
2018,1,8,16,0,0.0,15.0,1.6,0.3,15.0,14.46,7.35
2018,1,8,16,15,0.0,12.5,1.55,0.15,12.5,12.05,5.1
2018,1,8,16,30,0.0,10.0,1.5,0.0,10.0,9.64,2.82
2018,1,8,16,45,0.0,7.5,1.45,-0.2,7.5,7.23,0.4
2018,1,8,17,0,0.0,5.0,1.4,-0.4,5.0,4.82,0.0
2018,1,8,17,15,0.0,2.5,1.35,-0.45,2.5,2.46,0.0
2018,1,8,17,30,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2018,1,8,17,45,0.0,0.0,1.2,-0.55,0.0,0.0,0.0
2018,1,8,18,0,0.0,0.0,1.1,-0.6,0.0,0.0,0.0
2018,1,8,18,15,0.0,0.0,1.1,-0.6,0.0,0.0,0.0
2018,1,8,18,30,0.0,0.0,1.1,-0.6,0.0,0.0,0.0
2018,1,8,18,45,0.0,0.0,1.1,-0.65,0.0,0.0,0.0
2018,1,8,19,0,0.0,0.0,1.1,-0.7,0.0,0.0,0.0
2018,1,8,19,15,0.0,0.0,1.05,-0.7,0.0,0.0,0.0
2018,1,8,19,30,0.0,0.0,1.0,-0.7,0.0,0.0,0.0
2018,1,8,19,45,0.0,0.0,1.0,-0.7,0.0,0.0,0.0
2018,1,8,20,0,0.0,0.0,1.0,-0.7,0.0,0.0,0.0
2018,1,8,20,15,0.0,0.0,1.0,-0.75,0.0,0.0,0.0
2018,1,8,20,30,0.0,0.0,1.0,-0.8,0.0,0.0,0.0
2018,1,8,20,45,0.0,0.0,1.0,-0.8,0.0,0.0,0.0
2018,1,8,21,0,0.0,0.0,1.0,-0.8,0.0,0.0,0.0
2018,1,8,21,15,0.0,0.0,1.0,-0.85,0.0,0.0,0.0
2018,1,8,21,30,0.0,0.0,1.0,-0.9,0.0,0.0,0.0
2018,1,8,21,45,0.0,0.0,1.0,-0.95,0.0,0.0,0.0
2018,1,8,22,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2018,1,8,22,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2018,1,8,22,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2018,1,8,22,45,0.0,0.0,1.15,-1.05,0.0,0.0,0.0
2018,1,8,23,0,0.0,0.0,1.2,-1.1,0.0,0.0,0.0
2018,1,8,23,15,0.0,0.0,1.2,-1.15,0.0,0.0,0.0
2018,1,8,23,30,0.0,0.0,1.2,-1.2,0.0,0.0,0.0
2018,1,8,23,45,0.0,0.0,1.2,-1.3,0.0,0.0,0.0
2018,1,9,0,0,0.0,0.0,1.2,-1.4,0.0,0.0,0.0
2018,1,9,0,15,0.0,0.0,1.2,-1.45,0.0,0.0,0.0
2018,1,9,0,30,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2018,1,9,0,45,0.0,0.0,1.2,-1.55,0.0,0.0,0.0
2018,1,9,1,0,0.0,0.0,1.2,-1.6,0.0,0.0,0.0
2018,1,9,1,15,0.0,0.0,1.15,-1.55,0.0,0.0,0.0
2018,1,9,1,30,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2018,1,9,1,45,0.0,0.0,1.1,-1.45,0.0,0.0,0.0
2018,1,9,2,0,0.0,0.0,1.1,-1.4,0.0,0.0,0.0
2018,1,9,2,15,0.0,0.0,1.1,-1.3,0.0,0.0,0.0
2018,1,9,2,30,0.0,0.0,1.1,-1.2,0.0,0.0,0.0
2018,1,9,2,45,0.0,0.0,1.05,-1.15,0.0,0.0,0.0
2018,1,9,3,0,0.0,0.0,1.0,-1.1,0.0,0.0,0.0
2018,1,9,3,15,0.0,0.0,1.0,-1.05,0.0,0.0,0.0
2018,1,9,3,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2018,1,9,3,45,0.0,0.0,0.95,-0.95,0.0,0.0,0.0
2018,1,9,4,0,0.0,0.0,0.9,-0.9,0.0,0.0,0.0
2018,1,9,4,15,0.0,0.0,0.9,-0.85,0.0,0.0,0.0
2018,1,9,4,30,0.0,0.0,0.9,-0.8,0.0,0.0,0.0
2018,1,9,4,45,0.0,0.0,0.9,-0.75,0.0,0.0,0.0
2018,1,9,5,0,0.0,0.0,0.9,-0.7,0.0,0.0,0.0
2018,1,9,5,15,0.0,0.0,0.9,-0.65,0.0,0.0,0.0
2018,1,9,5,30,0.0,0.0,0.9,-0.6,0.0,0.0,0.0
2018,1,9,5,45,0.0,0.0,0.85,-0.55,0.0,0.0,0.0
2018,1,9,6,0,0.0,0.0,0.8,-0.5,0.0,0.0,0.0
2018,1,9,6,15,0.0,0.0,0.8,-0.4,0.0,0.0,0.0
2018,1,9,6,30,0.0,0.0,0.8,-0.3,0.0,0.0,0.0
2018,1,9,6,45,0.0,0.0,0.8,-0.2,0.0,0.0,0.0
2018,1,9,7,0,0.0,0.0,0.8,-0.1,0.0,0.0,0.0
2018,1,9,7,15,24.0,3.0,0.9,0.25,2.5,0.0,0.0
2018,1,9,7,30,48.0,6.0,1.0,0.6,5.0,0.0,0.0
2018,1,9,7,45,180.0,17.0,1.1,1.0,28.5,45.45,0.0
2018,1,9,8,0,312.0,28.0,1.2,1.4,52.0,103.9,58.81
2018,1,9,8,15,427.5,36.0,1.3,1.75,92.5,160.7,116.94
2018,1,9,8,30,543.0,44.0,1.4,2.1,133.0,226.79,176.25
2018,1,9,8,45,605.0,49.0,1.5,2.45,175.0,280.73,226.51
2018,1,9,9,0,667.0,54.0,1.6,2.8,217.0,337.41,278.4
2018,1,9,9,15,708.5,57.5,1.5,3.35,257.5,389.19,324.5
2018,1,9,9,30,750.0,61.0,1.4,3.9,298.0,442.63,370.26
2018,1,9,9,45,779.5,63.0,1.35,4.4,335.0,489.33,409.3
2018,1,9,10,0,809.0,65.0,1.3,4.9,372.0,535.95,446.92
2018,1,9,10,15,827.0,66.5,1.25,5.65,403.0,574.75,476.75
2018,1,9,10,30,845.0,68.0,1.2,6.4,434.0,612.06,504.46
2018,1,9,10,45,858.5,69.0,1.1,7.1,459.0,640.34,524.2
2018,1,9,11,0,872.0,70.0,1.0,7.8,484.0,669.98,543.69
2018,1,9,11,15,880.5,70.5,0.95,8.6,502.0,693.16,557.62
2018,1,9,11,30,889.0,71.0,0.9,9.4,520.0,713.55,569.39
2018,1,9,11,45,893.5,71.5,0.9,10.2,531.0,728.11,577.54
2018,1,9,12,0,898.0,72.0,0.9,11.0,542.0,739.52,583.53
2018,1,9,12,15,896.0,73.0,0.8,11.45,544.0,743.52,583.69
2018,1,9,12,30,894.0,74.0,0.7,11.9,546.0,744.2,581.64
2018,1,9,12,45,889.0,75.0,0.6,12.35,541.0,739.38,575.84
2018,1,9,13,0,884.0,76.0,0.5,12.8,536.0,731.33,567.96
2018,1,9,13,15,863.5,79.0,0.4,12.95,520.0,715.71,555.58
2018,1,9,13,30,843.0,82.0,0.3,13.1,504.0,692.97,538.46
2018,1,9,13,45,846.0,78.0,0.15,13.25,487.5,675.81,524.93
2018,1,9,14,0,849.0,74.0,0.0,13.4,471.0,655.55,509.62
2018,1,9,14,15,834.5,72.0,0.1,13.25,444.0,623.39,487.45
2018,1,9,14,30,820.0,70.0,0.2,13.1,417.0,589.21,463.79
2018,1,9,14,45,799.5,68.0,0.25,12.95,385.0,549.75,435.03
2018,1,9,15,0,779.0,66.0,0.3,12.8,353.0,509.14,404.5
2018,1,9,15,15,749.0,63.5,0.4,12.35,315.5,462.26,368.97
2018,1,9,15,30,719.0,61.0,0.5,11.9,278.0,415.52,332.01
2018,1,9,15,45,674.0,56.5,0.6,11.45,237.0,360.7,287.12
2018,1,9,16,0,629.0,52.0,0.7,11.0,196.0,309.89,243.66
2018,1,9,16,15,436.0,43.5,0.8,10.4,133.5,205.58,158.29
2018,1,9,16,30,243.0,35.0,0.9,9.8,71.0,116.44,85.63
2018,1,9,16,45,229.5,28.0,1.0,9.2,52.5,95.56,64.08
2018,1,9,17,0,216.0,21.0,1.1,8.6,34.0,68.96,16.42
2018,1,9,17,15,110.0,10.5,1.15,8.25,17.0,25.64,0.0
2018,1,9,17,30,4.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,1,9,17,45,2.0,0.0,1.25,7.55,0.0,0.0,0.0
2018,1,9,18,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,1,9,18,15,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,1,9,18,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,1,9,18,45,0.0,0.0,1.35,6.35,0.0,0.0,0.0
2018,1,9,19,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,1,9,19,15,0.0,0.0,1.4,5.15,0.0,0.0,0.0
2018,1,9,19,30,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,1,9,19,45,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2018,1,9,20,0,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,1,9,20,15,0.0,0.0,1.3,4.05,0.0,0.0,0.0
2018,1,9,20,30,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,1,9,20,45,0.0,0.0,1.3,3.75,0.0,0.0,0.0
2018,1,9,21,0,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,1,9,21,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,1,9,21,30,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,1,9,21,45,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,1,9,22,0,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,1,9,22,15,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,1,9,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,1,9,22,45,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,1,9,23,0,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,1,9,23,15,0.0,0.0,1.25,2.7,0.0,0.0,0.0
2018,1,9,23,30,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,1,9,23,45,0.0,0.0,1.2,2.55,0.0,0.0,0.0
2018,1,10,0,0,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,1,10,0,15,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,1,10,0,30,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,1,10,0,45,0.0,0.0,1.2,2.25,0.0,0.0,0.0
2018,1,10,1,0,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,1,10,1,15,0.0,0.0,1.15,2.1,0.0,0.0,0.0
2018,1,10,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,1,10,1,45,0.0,0.0,1.1,1.95,0.0,0.0,0.0
2018,1,10,2,0,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,1,10,2,15,0.0,0.0,1.1,1.85,0.0,0.0,0.0
2018,1,10,2,30,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,1,10,2,45,0.0,0.0,1.05,1.75,0.0,0.0,0.0
2018,1,10,3,0,0.0,0.0,1.0,1.7,0.0,0.0,0.0
2018,1,10,3,15,0.0,0.0,1.0,1.65,0.0,0.0,0.0
2018,1,10,3,30,0.0,0.0,1.0,1.6,0.0,0.0,0.0
2018,1,10,3,45,0.0,0.0,1.0,1.55,0.0,0.0,0.0
2018,1,10,4,0,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2018,1,10,4,15,0.0,0.0,1.0,1.45,0.0,0.0,0.0
2018,1,10,4,30,0.0,0.0,1.0,1.4,0.0,0.0,0.0
2018,1,10,4,45,0.0,0.0,1.0,1.4,0.0,0.0,0.0
2018,1,10,5,0,0.0,0.0,1.0,1.4,0.0,0.0,0.0
2018,1,10,5,15,0.0,0.0,1.05,1.35,0.0,0.0,0.0
2018,1,10,5,30,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,1,10,5,45,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,1,10,6,0,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,1,10,6,15,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,1,10,6,30,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,1,10,6,45,0.0,0.0,1.15,1.3,0.0,0.0,0.0
2018,1,10,7,0,0.0,0.0,1.2,1.3,0.0,0.0,0.0
2018,1,10,7,15,9.5,2.0,1.2,1.6,2.0,0.0,0.0
2018,1,10,7,30,19.0,4.0,1.2,1.9,4.0,0.0,0.0
2018,1,10,7,45,9.5,14.0,1.2,2.15,14.0,15.27,0.0
2018,1,10,8,0,0.0,24.0,1.2,2.4,24.0,23.69,11.54
2018,1,10,8,15,2.5,39.0,1.4,2.9,39.5,39.74,28.24
2018,1,10,8,30,5.0,54.0,1.6,3.4,55.0,55.74,42.87
2018,1,10,8,45,9.5,70.0,1.8,3.9,72.0,73.76,59.0
2018,1,10,9,0,14.0,86.0,2.0,4.4,89.0,92.18,75.31
2018,1,10,9,15,7.5,90.0,1.95,5.1,91.5,92.99,76.04
2018,1,10,9,30,1.0,94.0,1.9,5.8,94.0,93.53,76.3
2018,1,10,9,45,18.5,99.5,1.85,6.45,106.5,111.25,91.55
2018,1,10,10,0,36.0,105.0,1.8,7.1,119.0,127.15,105.15
2018,1,10,10,15,53.0,93.5,1.9,7.85,115.5,125.69,103.96
2018,1,10,10,30,70.0,82.0,2.0,8.6,112.0,130.29,108.03
2018,1,10,10,45,35.0,97.0,2.1,9.35,112.0,120.29,98.32
2018,1,10,11,0,0.0,112.0,2.2,10.1,112.0,109.63,87.91
2018,1,10,11,15,21.0,147.5,2.15,10.55,158.0,160.74,131.01
2018,1,10,11,30,42.0,183.0,2.1,11.0,204.0,220.02,179.88
2018,1,10,11,45,27.5,185.5,2.1,11.4,199.5,212.63,172.81
2018,1,10,12,0,13.0,188.0,2.1,11.8,195.0,197.95,160.04
2018,1,10,12,15,9.0,177.5,2.05,12.1,182.5,183.82,148.17
2018,1,10,12,30,5.0,167.0,2.0,12.4,170.0,169.79,136.41
2018,1,10,12,45,13.5,179.5,2.0,12.65,187.0,189.24,152.52
2018,1,10,13,0,22.0,192.0,2.0,12.9,204.0,208.78,168.52
2018,1,10,13,15,22.5,191.5,2.0,13.0,203.5,208.6,168.36
2018,1,10,13,30,23.0,191.0,2.0,13.1,203.0,208.43,168.29
2018,1,10,13,45,30.0,189.5,1.95,13.2,204.0,218.73,176.91
2018,1,10,14,0,37.0,188.0,1.9,13.3,205.0,221.68,179.55
2018,1,10,14,15,31.5,175.5,1.75,13.15,189.5,203.81,165.1
2018,1,10,14,30,26.0,163.0,1.6,13.0,174.0,180.25,145.99
2018,1,10,14,45,20.0,148.5,1.5,12.85,156.5,161.06,130.38
2018,1,10,15,0,14.0,134.0,1.4,12.7,139.0,142.29,114.96
2018,1,10,15,15,40.0,118.5,1.3,11.85,131.0,143.49,116.76
2018,1,10,15,30,66.0,103.0,1.2,11.0,123.0,137.88,112.42
2018,1,10,15,45,350.0,75.5,1.1,10.1,159.0,243.04,199.0
2018,1,10,16,0,634.0,48.0,1.0,9.2,195.0,307.4,245.3
2018,1,10,16,15,593.5,42.5,1.05,8.35,157.5,257.65,199.88
2018,1,10,16,30,553.0,37.0,1.1,7.5,120.0,210.5,156.08
2018,1,10,16,45,443.5,30.0,1.2,6.6,82.0,150.25,102.13
2018,1,10,17,0,334.0,23.0,1.3,5.7,44.0,94.56,30.94
2018,1,10,17,15,180.0,13.0,1.3,5.4,23.0,38.27,0.0
2018,1,10,17,30,26.0,3.0,1.3,5.1,2.0,0.0,0.0
2018,1,10,17,45,13.0,1.5,1.3,4.75,1.0,0.0,0.0
2018,1,10,18,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,1,10,18,15,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,1,10,18,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,1,10,18,45,0.0,0.0,1.35,4.05,0.0,0.0,0.0
2018,1,10,19,0,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,1,10,19,15,0.0,0.0,1.4,3.55,0.0,0.0,0.0
2018,1,10,19,30,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,1,10,19,45,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,1,10,20,0,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,1,10,20,15,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,1,10,20,30,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,1,10,20,45,0.0,0.0,1.4,3.15,0.0,0.0,0.0
2018,1,10,21,0,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,1,10,21,15,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,1,10,21,30,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,1,10,21,45,0.0,0.0,1.35,3.1,0.0,0.0,0.0
2018,1,10,22,0,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,1,10,22,15,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,1,10,22,30,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,1,10,22,45,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,1,10,23,0,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,1,10,23,15,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,1,10,23,30,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,1,10,23,45,0.0,0.0,1.3,3.35,0.0,0.0,0.0
2018,1,11,0,0,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,1,11,0,15,0.0,0.0,1.25,3.45,0.0,0.0,0.0
2018,1,11,0,30,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,1,11,0,45,0.0,0.0,1.15,3.55,0.0,0.0,0.0
2018,1,11,1,0,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,1,11,1,15,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,1,11,1,30,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,1,11,1,45,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,1,11,2,0,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,1,11,2,15,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,1,11,2,30,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,1,11,2,45,0.0,0.0,1.35,3.85,0.0,0.0,0.0
2018,1,11,3,0,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,1,11,3,15,0.0,0.0,1.45,3.95,0.0,0.0,0.0
2018,1,11,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,1,11,3,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2018,1,11,4,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2018,1,11,4,15,0.0,0.0,1.55,4.05,0.0,0.0,0.0
2018,1,11,4,30,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,1,11,4,45,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,1,11,5,0,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,1,11,5,15,0.0,0.0,1.45,4.15,0.0,0.0,0.0
2018,1,11,5,30,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,1,11,5,45,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,1,11,6,0,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,1,11,6,15,0.0,0.0,1.45,4.45,0.0,0.0,0.0
2018,1,11,6,30,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,1,11,6,45,0.0,0.0,1.5,4.55,0.0,0.0,0.0
2018,1,11,7,0,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,1,11,7,15,2.0,0.5,1.7,4.8,0.5,0.0,0.0
2018,1,11,7,30,4.0,1.0,1.9,5.0,1.0,0.0,0.0
2018,1,11,7,45,2.0,2.5,2.1,5.25,2.5,2.78,0.0
2018,1,11,8,0,0.0,4.0,2.3,5.5,4.0,3.85,0.0
2018,1,11,8,15,0.0,6.0,2.4,5.95,6.0,5.78,0.0
2018,1,11,8,30,0.0,8.0,2.5,6.4,8.0,7.71,1.03
2018,1,11,8,45,0.0,10.0,2.55,6.9,10.0,9.64,2.78
2018,1,11,9,0,0.0,12.0,2.6,7.4,12.0,11.57,4.51
2018,1,11,9,15,0.0,27.5,2.75,8.0,27.5,26.54,17.62
2018,1,11,9,30,0.0,43.0,2.9,8.6,43.0,41.52,30.63
2018,1,11,9,45,0.0,37.5,3.05,9.25,37.5,36.21,25.89
2018,1,11,10,0,0.0,32.0,3.2,9.9,32.0,30.89,21.17
2018,1,11,10,15,0.0,55.0,3.2,10.45,55.0,53.14,40.23
2018,1,11,10,30,0.0,78.0,3.2,11.0,78.0,75.43,59.05
2018,1,11,10,45,0.0,80.0,3.25,11.55,80.0,77.37,60.45
