Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,21,17,30,100.0,10.0,1.4,8.6,11.0,21.61,0.0
2018,1,21,17,45,50.0,5.0,1.45,8.4,5.5,0.0,0.0
2018,1,21,18,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,1,21,18,15,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,1,21,18,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,1,21,18,45,0.0,0.0,1.5,7.85,0.0,0.0,0.0
2018,1,21,19,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,1,21,19,15,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,1,21,19,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,1,21,19,45,0.0,0.0,1.5,6.95,0.0,0.0,0.0
2018,1,21,20,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,1,21,20,15,0.0,0.0,1.5,6.65,0.0,0.0,0.0
2018,1,21,20,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,1,21,20,45,0.0,0.0,1.5,6.35,0.0,0.0,0.0
2018,1,21,21,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,1,21,21,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2018,1,21,21,30,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,1,21,21,45,0.0,0.0,1.4,5.55,0.0,0.0,0.0
2018,1,21,22,0,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,1,21,22,15,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,1,21,22,30,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,1,21,22,45,0.0,0.0,1.35,4.7,0.0,0.0,0.0
2018,1,21,23,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,1,21,23,15,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,1,21,23,30,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,1,21,23,45,0.0,0.0,1.3,3.95,0.0,0.0,0.0
2018,1,22,0,0,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,1,22,0,15,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,1,22,0,30,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,1,22,0,45,0.0,0.0,1.3,3.25,0.0,0.0,0.0
2018,1,22,1,0,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,1,22,1,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,1,22,1,30,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,1,22,1,45,0.0,0.0,1.25,2.8,0.0,0.0,0.0
2018,1,22,2,0,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,1,22,2,15,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,1,22,2,30,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,1,22,2,45,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,1,22,3,0,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,1,22,3,15,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,1,22,3,30,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,1,22,3,45,0.0,0.0,1.2,2.25,0.0,0.0,0.0
2018,1,22,4,0,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,1,22,4,15,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,1,22,4,30,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,1,22,4,45,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,1,22,5,0,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,1,22,5,15,0.0,0.0,1.15,2.25,0.0,0.0,0.0
2018,1,22,5,30,0.0,0.0,1.1,2.3,0.0,0.0,0.0
2018,1,22,5,45,0.0,0.0,1.1,2.35,0.0,0.0,0.0
2018,1,22,6,0,0.0,0.0,1.1,2.4,0.0,0.0,0.0
2018,1,22,6,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,1,22,6,30,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,1,22,6,45,0.0,0.0,1.1,2.75,0.0,0.0,0.0
2018,1,22,7,0,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,1,22,7,15,10.5,3.0,1.05,3.5,3.0,0.0,0.0
2018,1,22,7,30,21.0,6.0,1.0,4.1,6.0,8.23,0.0
2018,1,22,7,45,15.0,19.0,0.9,4.75,19.5,21.81,0.0
2018,1,22,8,0,9.0,32.0,0.8,5.4,33.0,34.35,21.4
2018,1,22,8,15,22.5,49.5,0.9,6.15,53.5,58.23,43.37
2018,1,22,8,30,36.0,67.0,1.0,6.9,74.0,81.84,64.23
2018,1,22,8,45,41.5,84.0,1.05,7.65,93.5,103.21,83.13
2018,1,22,9,0,47.0,101.0,1.1,8.4,113.0,125.08,102.09
2018,1,22,9,15,50.0,118.5,1.1,8.75,133.5,146.87,120.74
2018,1,22,9,30,53.0,136.0,1.1,9.1,154.0,168.89,139.2
2018,1,22,9,45,66.5,154.0,1.05,9.45,179.0,197.35,162.74
2018,1,22,10,0,80.0,172.0,1.0,9.8,204.0,226.78,186.67
2018,1,22,10,15,77.5,184.5,1.1,10.2,218.0,240.99,197.77
2018,1,22,10,30,75.0,197.0,1.2,10.6,232.0,254.94,208.57
2018,1,22,10,45,87.5,211.0,1.3,11.0,253.5,280.36,228.83
2018,1,22,11,0,100.0,225.0,1.4,11.4,275.0,306.27,249.24
2018,1,22,11,15,129.5,235.0,1.65,11.85,302.5,347.87,282.54
2018,1,22,11,30,159.0,245.0,1.9,12.3,330.0,382.68,310.21
2018,1,22,11,45,180.5,250.5,2.1,12.75,349.5,406.81,329.14
2018,1,22,12,0,202.0,256.0,2.3,13.2,369.0,430.85,347.96
2018,1,22,12,15,204.5,258.0,2.45,13.45,373.0,436.13,351.91
2018,1,22,12,30,207.0,260.0,2.6,13.7,377.0,440.73,355.45
2018,1,22,12,45,191.0,259.0,2.75,14.0,366.5,427.14,344.41
2018,1,22,13,0,175.0,258.0,2.9,14.3,356.0,413.02,333.0
2018,1,22,13,15,179.5,252.5,2.8,14.15,351.0,408.68,329.99
2018,1,22,13,30,184.0,247.0,2.7,14.0,346.0,403.65,326.4
2018,1,22,13,45,227.5,232.5,2.55,13.85,351.0,415.55,337.04
2018,1,22,14,0,271.0,218.0,2.4,13.7,356.0,433.0,351.62
2018,1,22,14,15,399.5,182.0,2.2,13.35,373.5,480.23,391.06
2018,1,22,14,30,528.0,146.0,2.0,13.0,391.0,512.43,417.81
2018,1,22,14,45,614.5,118.0,1.85,12.7,384.5,521.58,425.41
2018,1,22,15,0,701.0,90.0,1.7,12.4,378.0,520.14,424.31
2018,1,22,15,15,676.5,86.0,1.65,11.95,342.5,476.36,389.24
2018,1,22,15,30,652.0,82.0,1.6,11.5,307.0,432.48,353.4
2018,1,22,15,45,541.5,82.5,1.55,11.05,253.5,353.61,288.66
2018,1,22,16,0,431.0,83.0,1.5,10.6,200.0,280.92,227.97
2018,1,22,16,15,313.5,76.0,1.55,10.2,153.0,208.98,167.39
2018,1,22,16,30,196.0,69.0,1.6,9.8,106.0,143.47,112.16
2018,1,22,16,45,138.0,52.0,1.65,9.4,74.5,99.15,73.95
2018,1,22,17,0,80.0,35.0,1.7,9.0,43.0,60.54,40.39
2018,1,22,17,15,57.5,21.5,1.75,8.9,25.5,34.82,0.89
2018,1,22,17,30,35.0,8.0,1.8,8.8,8.0,12.07,0.0
2018,1,22,17,45,17.5,4.0,1.9,8.7,4.0,0.0,0.0
2018,1,22,18,0,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,1,22,18,15,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,1,22,18,30,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,1,22,18,45,0.0,0.0,2.25,8.7,0.0,0.0,0.0
2018,1,22,19,0,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,1,22,19,15,0.0,0.0,2.6,8.85,0.0,0.0,0.0
2018,1,22,19,30,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,1,22,19,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2018,1,22,20,0,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,1,22,20,15,0.0,0.0,3.1,9.25,0.0,0.0,0.0
2018,1,22,20,30,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,1,22,20,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2018,1,22,21,0,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,1,22,21,15,0.0,0.0,3.55,9.75,0.0,0.0,0.0
2018,1,22,21,30,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,1,22,21,45,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,1,22,22,0,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,1,22,22,15,0.0,0.0,3.8,10.45,0.0,0.0,0.0
2018,1,22,22,30,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,1,22,22,45,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,1,22,23,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,1,22,23,15,0.0,0.0,3.85,11.15,0.0,0.0,0.0
2018,1,22,23,30,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,1,22,23,45,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,1,23,0,0,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,1,23,0,15,0.0,0.0,4.0,11.65,0.0,0.0,0.0
2018,1,23,0,30,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,1,23,0,45,0.0,0.0,4.25,11.95,0.0,0.0,0.0
2018,1,23,1,0,0.0,0.0,4.4,12.1,0.0,0.0,0.0
2018,1,23,1,15,0.0,0.0,4.45,12.2,0.0,0.0,0.0
2018,1,23,1,30,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,1,23,1,45,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,1,23,2,0,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,1,23,2,15,0.0,0.0,4.95,12.7,0.0,0.0,0.0
2018,1,23,2,30,0.0,0.0,5.2,12.9,0.0,0.0,0.0
2018,1,23,2,45,0.0,0.0,5.45,13.15,0.0,0.0,0.0
2018,1,23,3,0,0.0,0.0,5.7,13.4,0.0,0.0,0.0
2018,1,23,3,15,0.0,0.0,5.65,13.45,0.0,0.0,0.0
2018,1,23,3,30,0.0,0.0,5.6,13.5,0.0,0.0,0.0
2018,1,23,3,45,0.0,0.0,5.6,13.6,0.0,0.0,0.0
2018,1,23,4,0,0.0,0.0,5.6,13.7,0.0,0.0,0.0
2018,1,23,4,15,0.0,0.0,5.6,13.75,0.0,0.0,0.0
2018,1,23,4,30,0.0,0.0,5.6,13.8,0.0,0.0,0.0
2018,1,23,4,45,0.0,0.0,5.55,13.9,0.0,0.0,0.0
2018,1,23,5,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2018,1,23,5,15,0.0,0.0,5.45,14.05,0.0,0.0,0.0
2018,1,23,5,30,0.0,0.0,5.4,14.1,0.0,0.0,0.0
2018,1,23,5,45,0.0,0.0,5.3,14.15,0.0,0.0,0.0
2018,1,23,6,0,0.0,0.0,5.2,14.2,0.0,0.0,0.0
2018,1,23,6,15,0.0,0.0,5.1,14.2,0.0,0.0,0.0
2018,1,23,6,30,0.0,0.0,5.0,14.2,0.0,0.0,0.0
2018,1,23,6,45,0.0,0.0,4.9,14.2,0.0,0.0,0.0
2018,1,23,7,0,0.0,0.0,4.8,14.2,0.0,0.0,0.0
2018,1,23,7,15,32.5,4.0,4.75,14.25,4.0,0.0,0.0
2018,1,23,7,30,65.0,8.0,4.7,14.3,8.0,15.1,0.0
2018,1,23,7,45,186.0,17.5,4.65,14.35,32.0,52.32,0.0
2018,1,23,8,0,307.0,27.0,4.6,14.4,56.0,104.21,64.23
2018,1,23,8,15,449.5,35.5,4.65,14.6,104.0,167.8,119.16
2018,1,23,8,30,592.0,44.0,4.7,14.8,152.0,243.97,184.32
2018,1,23,8,45,453.5,44.0,4.75,15.0,140.0,224.03,176.04
2018,1,23,9,0,315.0,44.0,4.8,15.2,128.0,188.0,151.1
2018,1,23,9,15,493.0,56.5,5.0,15.4,213.0,298.57,244.35
2018,1,23,9,30,671.0,69.0,5.2,15.6,298.0,423.29,347.98
2018,1,23,9,45,772.0,64.5,5.45,15.75,356.5,498.4,410.86
2018,1,23,10,0,873.0,60.0,5.7,15.9,415.0,577.2,475.96
2018,1,23,10,15,894.5,61.0,5.8,15.9,450.5,621.05,512.03
2018,1,23,10,30,916.0,62.0,5.9,15.9,486.0,663.52,546.46
2018,1,23,10,45,931.0,62.5,6.0,15.95,514.5,699.34,574.04
2018,1,23,11,0,946.0,63.0,6.1,16.0,543.0,732.8,599.09
2018,1,23,11,15,953.5,64.0,6.1,16.0,563.5,758.88,618.19
2018,1,23,11,30,961.0,65.0,6.1,16.0,584.0,781.86,634.93
2018,1,23,11,45,966.0,65.0,6.1,16.0,596.5,798.54,646.96
2018,1,23,12,0,971.0,65.0,6.1,16.0,609.0,811.78,656.5
2018,1,23,12,15,971.5,65.5,6.0,15.95,613.5,818.63,661.06
2018,1,23,12,30,972.0,66.0,5.9,15.9,618.0,821.83,663.03
2018,1,23,12,45,969.5,66.5,5.8,15.9,614.0,819.08,660.56
2018,1,23,13,0,967.0,67.0,5.7,15.9,610.0,812.7,655.53
2018,1,23,13,15,960.5,66.5,5.6,15.85,597.0,798.59,644.97
2018,1,23,13,30,954.0,66.0,5.5,15.8,584.0,781.05,631.99
2018,1,23,13,45,946.0,65.5,5.35,15.75,564.5,759.15,615.59
2018,1,23,14,0,938.0,65.0,5.2,15.7,545.0,734.16,596.92
2018,1,23,14,15,926.5,64.0,5.1,15.5,518.5,703.3,574.33
2018,1,23,14,30,915.0,63.0,5.0,15.3,492.0,669.87,549.43
2018,1,23,14,45,899.0,61.5,4.85,15.1,458.5,630.75,518.18
2018,1,23,15,0,883.0,60.0,4.7,14.9,425.0,589.82,484.91
2018,1,23,15,15,859.5,57.5,4.4,14.45,386.0,542.08,445.51
2018,1,23,15,30,836.0,55.0,4.1,14.0,347.0,493.69,404.64
2018,1,23,15,45,802.5,52.0,3.85,13.55,303.5,442.04,360.34
2018,1,23,16,0,769.0,49.0,3.6,13.1,260.0,388.64,313.35
2018,1,23,16,15,717.0,45.0,3.25,12.1,214.5,328.39,260.11
2018,1,23,16,30,665.0,41.0,2.9,11.1,169.0,271.55,208.41
2018,1,23,16,45,578.5,35.5,2.55,10.15,125.0,207.34,150.85
2018,1,23,17,0,492.0,30.0,2.2,9.2,81.0,150.86,98.75
2018,1,23,17,15,313.0,20.5,2.2,8.8,47.0,81.01,16.62
2018,1,23,17,30,134.0,11.0,2.2,8.4,13.0,27.2,0.0
2018,1,23,17,45,67.0,5.5,2.2,8.0,6.5,0.0,0.0
2018,1,23,18,0,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,1,23,18,15,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,1,23,18,30,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,1,23,18,45,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,1,23,19,0,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,1,23,19,15,0.0,0.0,1.95,5.95,0.0,0.0,0.0
2018,1,23,19,30,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,1,23,19,45,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,1,23,20,0,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,1,23,20,15,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,1,23,20,30,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,1,23,20,45,0.0,0.0,1.9,4.45,0.0,0.0,0.0
2018,1,23,21,0,0.0,0.0,1.9,4.2,0.0,0.0,0.0
2018,1,23,21,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2018,1,23,21,30,0.0,0.0,1.9,3.8,0.0,0.0,0.0
2018,1,23,21,45,0.0,0.0,1.9,3.65,0.0,0.0,0.0
2018,1,23,22,0,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2018,1,23,22,15,0.0,0.0,1.85,3.25,0.0,0.0,0.0
2018,1,23,22,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2018,1,23,22,45,0.0,0.0,1.75,2.75,0.0,0.0,0.0
2018,1,23,23,0,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2018,1,23,23,15,0.0,0.0,1.65,2.25,0.0,0.0,0.0
2018,1,23,23,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2018,1,23,23,45,0.0,0.0,1.55,1.8,0.0,0.0,0.0
2018,1,24,0,0,0.0,0.0,1.5,1.6,0.0,0.0,0.0
2018,1,24,0,15,0.0,0.0,1.5,1.4,0.0,0.0,0.0
2018,1,24,0,30,0.0,0.0,1.5,1.2,0.0,0.0,0.0
2018,1,24,0,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2018,1,24,1,0,0.0,0.0,1.5,0.8,0.0,0.0,0.0
2018,1,24,1,15,0.0,0.0,1.45,0.65,0.0,0.0,0.0
2018,1,24,1,30,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2018,1,24,1,45,0.0,0.0,1.4,0.35,0.0,0.0,0.0
2018,1,24,2,0,0.0,0.0,1.4,0.2,0.0,0.0,0.0
2018,1,24,2,15,0.0,0.0,1.4,0.05,0.0,0.0,0.0
2018,1,24,2,30,0.0,0.0,1.4,-0.1,0.0,0.0,0.0
2018,1,24,2,45,0.0,0.0,1.35,-0.25,0.0,0.0,0.0
2018,1,24,3,0,0.0,0.0,1.3,-0.4,0.0,0.0,0.0
2018,1,24,3,15,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2018,1,24,3,30,0.0,0.0,1.3,-0.6,0.0,0.0,0.0
2018,1,24,3,45,0.0,0.0,1.25,-0.75,0.0,0.0,0.0
2018,1,24,4,0,0.0,0.0,1.2,-0.9,0.0,0.0,0.0
2018,1,24,4,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2018,1,24,4,30,0.0,0.0,1.2,-1.1,0.0,0.0,0.0
2018,1,24,4,45,0.0,0.0,1.15,-1.2,0.0,0.0,0.0
2018,1,24,5,0,0.0,0.0,1.1,-1.3,0.0,0.0,0.0
2018,1,24,5,15,0.0,0.0,1.1,-1.4,0.0,0.0,0.0
2018,1,24,5,30,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2018,1,24,5,45,0.0,0.0,1.1,-1.6,0.0,0.0,0.0
2018,1,24,6,0,0.0,0.0,1.1,-1.7,0.0,0.0,0.0
2018,1,24,6,15,0.0,0.0,1.1,-1.6,0.0,0.0,0.0
2018,1,24,6,30,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2018,1,24,6,45,0.0,0.0,1.1,-1.45,0.0,0.0,0.0
2018,1,24,7,0,0.0,0.0,1.1,-1.4,0.0,0.0,0.0
2018,1,24,7,15,41.5,4.5,1.2,-0.35,5.0,0.0,0.0
2018,1,24,7,30,83.0,9.0,1.3,0.7,10.0,18.17,0.0
2018,1,24,7,45,206.0,21.0,1.4,1.7,37.5,59.33,0.0
2018,1,24,8,0,329.0,33.0,1.5,2.7,65.0,115.25,75.7
2018,1,24,8,15,449.0,42.5,1.7,3.4,111.0,175.53,130.39
2018,1,24,8,30,569.0,52.0,1.9,4.1,157.0,247.64,194.15
2018,1,24,8,45,644.0,56.0,2.05,4.75,205.0,308.3,249.4
2018,1,24,9,0,719.0,60.0,2.2,5.4,253.0,373.02,307.19
2018,1,24,9,15,758.0,63.5,2.15,5.8,297.0,427.74,355.56
2018,1,24,9,30,797.0,67.0,2.1,6.2,341.0,483.91,403.48
2018,1,24,9,45,824.0,70.0,2.0,6.6,381.5,534.07,444.81
2018,1,24,10,0,851.0,73.0,1.9,7.0,422.0,583.93,484.42
2018,1,24,10,15,869.5,75.0,1.85,7.3,456.5,626.82,517.77
2018,1,24,10,30,888.0,77.0,1.8,7.6,491.0,668.15,549.0
2018,1,24,10,45,901.0,78.0,1.75,7.95,518.5,702.82,574.06
2018,1,24,11,0,914.0,79.0,1.7,8.3,546.0,731.06,592.72
2018,1,24,11,15,922.5,80.5,1.8,8.55,567.0,757.87,611.77
2018,1,24,11,30,931.0,82.0,1.9,8.8,588.0,781.71,628.64
2018,1,24,11,45,936.5,82.5,1.95,9.1,601.0,799.03,640.25
2018,1,24,12,0,942.0,83.0,2.0,9.4,614.0,813.03,649.59
2018,1,24,12,15,945.5,82.0,2.1,9.55,618.5,820.34,655.03
2018,1,24,12,30,949.0,81.0,2.2,9.7,623.0,824.11,658.12
2018,1,24,12,45,950.5,80.0,2.35,9.9,620.0,822.78,657.94
2018,1,24,13,0,952.0,79.0,2.5,10.1,617.0,817.85,655.27
2018,1,24,13,15,946.0,78.5,2.55,10.15,604.5,804.27,646.0
2018,1,24,13,30,940.0,78.0,2.6,10.2,592.0,787.31,634.39
2018,1,24,13,45,929.5,77.0,2.7,10.25,571.0,763.26,617.91
2018,1,24,14,0,919.0,76.0,2.8,10.3,550.0,736.26,599.17
2018,1,24,14,15,906.5,75.0,2.85,10.25,523.0,705.15,577.13
2018,1,24,14,30,894.0,74.0,2.9,10.2,496.0,671.58,552.42
2018,1,24,14,45,876.0,72.5,2.95,10.15,462.5,635.18,523.97
2018,1,24,15,0,858.0,71.0,3.0,10.1,429.0,593.48,490.79
2018,1,24,15,15,833.0,68.0,2.75,9.7,389.5,544.86,450.94
2018,1,24,15,30,808.0,65.0,2.5,9.3,350.0,495.72,409.68
2018,1,24,15,45,771.5,61.5,2.3,8.9,306.5,440.41,362.48
2018,1,24,16,0,735.0,58.0,2.1,8.5,263.0,386.26,314.88
2018,1,24,16,15,681.0,53.5,1.95,7.45,217.5,325.91,261.8
2018,1,24,16,30,627.0,49.0,1.8,6.4,172.0,271.02,211.82
2018,1,24,16,45,538.5,41.5,1.65,5.35,127.5,205.74,153.34
2018,1,24,17,0,450.0,34.0,1.5,4.3,83.0,148.74,101.03
2018,1,24,17,15,260.0,22.0,1.7,4.2,47.0,74.41,22.37
2018,1,24,17,30,70.0,10.0,1.9,4.1,11.0,18.56,0.0
2018,1,24,17,45,35.0,5.0,2.1,3.95,5.5,0.0,0.0
2018,1,24,18,0,0.0,0.0,2.3,3.8,0.0,0.0,0.0
2018,1,24,18,15,0.0,0.0,2.3,3.8,0.0,0.0,0.0
2018,1,24,18,30,0.0,0.0,2.3,3.8,0.0,0.0,0.0
2018,1,24,18,45,0.0,0.0,2.7,3.55,0.0,0.0,0.0
2018,1,24,19,0,0.0,0.0,3.1,3.3,0.0,0.0,0.0
2018,1,24,19,15,0.0,0.0,2.9,2.85,0.0,0.0,0.0
2018,1,24,19,30,0.0,0.0,2.7,2.4,0.0,0.0,0.0
2018,1,24,19,45,0.0,0.0,2.5,1.95,0.0,0.0,0.0
2018,1,24,20,0,0.0,0.0,2.3,1.5,0.0,0.0,0.0
2018,1,24,20,15,0.0,0.0,2.15,1.15,0.0,0.0,0.0
2018,1,24,20,30,0.0,0.0,2.0,0.8,0.0,0.0,0.0
2018,1,24,20,45,0.0,0.0,1.9,0.45,0.0,0.0,0.0
2018,1,24,21,0,0.0,0.0,1.8,0.1,0.0,0.0,0.0
2018,1,24,21,15,0.0,0.0,1.65,-0.25,0.0,0.0,0.0
2018,1,24,21,30,0.0,0.0,1.5,-0.6,0.0,0.0,0.0
2018,1,24,21,45,0.0,0.0,1.35,-0.95,0.0,0.0,0.0
2018,1,24,22,0,0.0,0.0,1.2,-1.3,0.0,0.0,0.0
2018,1,24,22,15,0.0,0.0,1.15,-1.6,0.0,0.0,0.0
2018,1,24,22,30,0.0,0.0,1.1,-1.9,0.0,0.0,0.0
2018,1,24,22,45,0.0,0.0,1.05,-2.15,0.0,0.0,0.0
2018,1,24,23,0,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,1,24,23,15,0.0,0.0,1.0,-2.55,0.0,0.0,0.0
2018,1,24,23,30,0.0,0.0,1.0,-2.7,0.0,0.0,0.0
2018,1,24,23,45,0.0,0.0,1.0,-2.85,0.0,0.0,0.0
2018,1,25,0,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2018,1,25,0,15,0.0,0.0,1.0,-3.1,0.0,0.0,0.0
2018,1,25,0,30,0.0,0.0,1.0,-3.2,0.0,0.0,0.0
2018,1,25,0,45,0.0,0.0,1.0,-3.3,0.0,0.0,0.0
2018,1,25,1,0,0.0,0.0,1.0,-3.4,0.0,0.0,0.0
2018,1,25,1,15,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2018,1,25,1,30,0.0,0.0,1.0,-3.6,0.0,0.0,0.0
2018,1,25,1,45,0.0,0.0,1.0,-3.65,0.0,0.0,0.0
2018,1,25,2,0,0.0,0.0,1.0,-3.7,0.0,0.0,0.0
2018,1,25,2,15,0.0,0.0,1.0,-3.75,0.0,0.0,0.0
2018,1,25,2,30,0.0,0.0,1.0,-3.8,0.0,0.0,0.0
2018,1,25,2,45,0.0,0.0,1.0,-3.85,0.0,0.0,0.0
2018,1,25,3,0,0.0,0.0,1.0,-3.9,0.0,0.0,0.0
2018,1,25,3,15,0.0,0.0,1.0,-3.9,0.0,0.0,0.0
2018,1,25,3,30,0.0,0.0,1.0,-3.9,0.0,0.0,0.0
2018,1,25,3,45,0.0,0.0,1.0,-3.95,0.0,0.0,0.0
2018,1,25,4,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2018,1,25,4,15,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2018,1,25,4,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2018,1,25,4,45,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2018,1,25,5,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2018,1,25,5,15,0.0,0.0,1.0,-3.95,0.0,0.0,0.0
2018,1,25,5,30,0.0,0.0,1.0,-3.9,0.0,0.0,0.0
2018,1,25,5,45,0.0,0.0,1.0,-3.85,0.0,0.0,0.0
2018,1,25,6,0,0.0,0.0,1.0,-3.8,0.0,0.0,0.0
2018,1,25,6,15,0.0,0.0,1.0,-3.65,0.0,0.0,0.0
2018,1,25,6,30,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2018,1,25,6,45,0.0,0.0,0.95,-3.35,0.0,0.0,0.0
2018,1,25,7,0,0.0,0.0,0.9,-3.2,0.0,0.0,0.0
2018,1,25,7,15,58.5,5.5,1.1,-2.35,6.0,0.0,0.0
2018,1,25,7,30,117.0,11.0,1.3,-1.5,12.0,24.04,0.0
2018,1,25,7,45,290.0,21.0,1.5,-0.65,44.5,73.57,0.0
2018,1,25,8,0,463.0,31.0,1.7,0.2,77.0,142.75,94.4
2018,1,25,8,15,556.0,38.0,1.9,0.85,121.5,198.23,147.76
2018,1,25,8,30,649.0,45.0,2.1,1.5,166.0,264.74,208.95
2018,1,25,8,45,704.5,48.5,2.3,2.1,212.0,321.78,262.69
2018,1,25,9,0,760.0,52.0,2.5,2.7,258.0,382.57,318.46
2018,1,25,9,15,796.5,55.5,2.5,3.15,302.5,437.92,368.17
2018,1,25,9,30,833.0,59.0,2.5,3.6,347.0,494.49,417.22
2018,1,25,9,45,859.0,61.0,2.5,4.05,387.5,544.43,459.37
2018,1,25,10,0,885.0,63.0,2.5,4.5,428.0,590.84,497.48
2018,1,25,10,15,902.0,64.5,2.45,4.9,462.5,633.18,531.04
2018,1,25,10,30,919.0,66.0,2.4,5.3,497.0,673.82,562.3
2018,1,25,10,45,931.5,67.0,2.35,5.75,525.0,708.86,587.23
2018,1,25,11,0,944.0,68.0,2.3,6.2,553.0,741.41,609.45
2018,1,25,11,15,952.0,68.5,2.25,6.55,573.5,767.43,626.73
2018,1,25,11,30,960.0,69.0,2.2,6.9,594.0,790.36,641.65
2018,1,25,11,45,965.0,69.5,2.15,7.25,607.0,807.79,652.48
2018,1,25,12,0,970.0,70.0,2.1,7.6,620.0,821.77,660.85
2018,1,25,12,15,969.5,70.5,2.05,7.85,624.0,827.98,663.91
2018,1,25,12,30,969.0,71.0,2.0,8.1,628.0,830.53,664.52
2018,1,25,12,45,965.0,72.5,1.95,8.35,624.5,827.88,661.55
2018,1,25,13,0,961.0,74.0,1.9,8.6,621.0,821.62,656.18
2018,1,25,13,15,957.5,73.5,1.85,8.7,609.5,809.87,647.38
2018,1,25,13,30,954.0,73.0,1.8,8.8,598.0,794.63,636.25
2018,1,25,13,45,948.0,71.5,1.75,8.95,578.5,773.04,620.51
2018,1,25,14,0,942.0,70.0,1.7,9.1,559.0,748.26,602.56
2018,1,25,14,15,930.5,68.5,1.55,9.1,531.5,716.69,579.04
2018,1,25,14,30,919.0,67.0,1.4,9.1,504.0,682.53,553.53
2018,1,25,14,45,902.0,65.0,1.3,9.05,470.0,642.0,521.97
2018,1,25,15,0,885.0,63.0,1.2,9.0,436.0,599.69,488.47
2018,1,25,15,15,862.5,60.5,1.0,8.7,396.5,552.28,449.89
2018,1,25,15,30,840.0,58.0,0.8,8.4,357.0,506.72,411.7
2018,1,25,15,45,807.0,55.0,0.65,8.1,313.5,452.26,365.96
2018,1,25,16,0,774.0,52.0,0.5,7.8,270.0,398.59,319.55
2018,1,25,16,15,723.0,48.0,0.5,7.4,224.0,338.09,267.4
2018,1,25,16,30,672.0,44.0,0.5,7.0,178.0,280.86,216.32
2018,1,25,16,45,588.0,38.0,0.5,6.6,133.0,215.85,158.66
2018,1,25,17,0,504.0,32.0,0.5,6.2,88.0,158.34,106.37
2018,1,25,17,15,338.0,23.0,0.6,5.9,53.0,90.51,33.7
2018,1,25,17,30,172.0,14.0,0.7,5.6,18.0,35.6,0.0
2018,1,25,17,45,86.0,7.0,0.75,5.3,9.0,0.0,0.0
2018,1,25,18,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,1,25,18,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,1,25,18,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,1,25,18,45,0.0,0.0,0.9,4.35,0.0,0.0,0.0
2018,1,25,19,0,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,1,25,19,15,0.0,0.0,1.05,3.4,0.0,0.0,0.0
2018,1,25,19,30,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,1,25,19,45,0.0,0.0,1.15,2.8,0.0,0.0,0.0
2018,1,25,20,0,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,1,25,20,15,0.0,0.0,1.25,2.1,0.0,0.0,0.0
2018,1,25,20,30,0.0,0.0,1.3,1.7,0.0,0.0,0.0
2018,1,25,20,45,0.0,0.0,1.3,1.3,0.0,0.0,0.0
2018,1,25,21,0,0.0,0.0,1.3,0.9,0.0,0.0,0.0
2018,1,25,21,15,0.0,0.0,1.3,0.55,0.0,0.0,0.0
2018,1,25,21,30,0.0,0.0,1.3,0.2,0.0,0.0,0.0
2018,1,25,21,45,0.0,0.0,1.3,-0.15,0.0,0.0,0.0
2018,1,25,22,0,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2018,1,25,22,15,0.0,0.0,1.3,-0.75,0.0,0.0,0.0
2018,1,25,22,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2018,1,25,22,45,0.0,0.0,1.25,-1.25,0.0,0.0,0.0
2018,1,25,23,0,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2018,1,25,23,15,0.0,0.0,1.2,-1.65,0.0,0.0,0.0
2018,1,25,23,30,0.0,0.0,1.2,-1.8,0.0,0.0,0.0
2018,1,25,23,45,0.0,0.0,1.2,-1.95,0.0,0.0,0.0
2018,1,26,0,0,0.0,0.0,1.2,-2.1,0.0,0.0,0.0
2018,1,26,0,15,0.0,0.0,1.15,-2.2,0.0,0.0,0.0
2018,1,26,0,30,0.0,0.0,1.1,-2.3,0.0,0.0,0.0
2018,1,26,0,45,0.0,0.0,1.1,-2.35,0.0,0.0,0.0
2018,1,26,1,0,0.0,0.0,1.1,-2.4,0.0,0.0,0.0
2018,1,26,1,15,0.0,0.0,1.1,-2.45,0.0,0.0,0.0
2018,1,26,1,30,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2018,1,26,1,45,0.0,0.0,1.1,-2.55,0.0,0.0,0.0
2018,1,26,2,0,0.0,0.0,1.1,-2.6,0.0,0.0,0.0
2018,1,26,2,15,0.0,0.0,1.05,-2.5,0.0,0.0,0.0
2018,1,26,2,30,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,1,26,2,45,0.0,0.0,1.0,-2.35,0.0,0.0,0.0
2018,1,26,3,0,0.0,0.0,1.0,-2.3,0.0,0.0,0.0
2018,1,26,3,15,0.0,0.0,1.0,-2.25,0.0,0.0,0.0
2018,1,26,3,30,0.0,0.0,1.0,-2.2,0.0,0.0,0.0
2018,1,26,3,45,0.0,0.0,1.0,-2.1,0.0,0.0,0.0
2018,1,26,4,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2018,1,26,4,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2018,1,26,4,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2018,1,26,4,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2018,1,26,5,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2018,1,26,5,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2018,1,26,5,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2018,1,26,5,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2018,1,26,6,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2018,1,26,6,15,0.0,0.0,0.9,-1.85,0.0,0.0,0.0
2018,1,26,6,30,0.0,0.0,0.9,-1.7,0.0,0.0,0.0
2018,1,26,6,45,0.0,0.0,0.9,-1.6,0.0,0.0,0.0
2018,1,26,7,0,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2018,1,26,7,15,51.0,5.0,0.9,-0.75,5.5,0.0,0.0
2018,1,26,7,30,102.0,10.0,0.9,0.0,11.0,21.43,0.0
2018,1,26,7,45,157.5,21.5,0.9,0.75,32.5,52.52,0.97
2018,1,26,8,0,213.0,33.0,0.9,1.5,54.0,90.09,60.9
2018,1,26,8,15,262.5,49.0,0.8,2.15,89.0,132.25,100.3
2018,1,26,8,30,312.0,65.0,0.7,2.8,124.0,179.28,142.72
2018,1,26,8,45,352.0,76.5,0.65,3.45,159.5,222.31,181.51
2018,1,26,9,0,392.0,88.0,0.6,4.1,195.0,268.62,222.15
2018,1,26,9,15,453.5,94.0,0.85,5.05,237.5,321.68,267.9
2018,1,26,9,30,515.0,100.0,1.1,6.0,280.0,379.07,316.28
2018,1,26,9,45,575.0,103.0,1.3,6.95,325.0,439.13,365.56
2018,1,26,10,0,635.0,106.0,1.5,7.9,370.0,499.61,414.08
2018,1,26,10,15,587.5,126.0,1.7,8.6,385.5,514.28,425.03
2018,1,26,10,30,540.0,146.0,1.9,9.3,401.0,521.3,429.8
2018,1,26,10,45,514.5,162.0,2.1,10.0,416.0,537.21,441.35
2018,1,26,11,0,489.0,178.0,2.3,10.7,431.0,549.97,450.06
2018,1,26,11,15,467.5,192.0,2.35,11.0,441.0,560.48,457.05
2018,1,26,11,30,446.0,206.0,2.4,11.3,451.0,568.39,461.94
2018,1,26,11,45,414.0,219.0,2.45,11.6,450.5,564.9,457.92
2018,1,26,12,0,382.0,232.0,2.5,11.9,450.0,550.99,446.19
2018,1,26,12,15,398.5,230.0,2.5,11.95,459.0,563.84,456.34
2018,1,26,12,30,415.0,228.0,2.5,12.0,468.0,583.74,471.45
2018,1,26,12,45,440.5,219.5,2.55,12.1,473.0,593.6,479.51
2018,1,26,13,0,466.0,211.0,2.6,12.2,478.0,601.48,486.16
2018,1,26,13,15,451.0,210.5,2.65,12.1,465.0,585.23,473.95
2018,1,26,13,30,436.0,210.0,2.7,12.0,452.0,567.52,460.71
2018,1,26,13,45,378.0,214.5,2.7,11.95,419.0,514.83,419.47
2018,1,26,14,0,320.0,219.0,2.7,11.9,386.0,471.33,384.9
2018,1,26,14,15,339.0,203.5,2.6,11.6,373.0,459.44,376.73
2018,1,26,14,30,358.0,188.0,2.5,11.3,360.0,445.47,366.56
2018,1,26,14,45,318.0,180.5,2.35,11.05,325.5,401.27,330.96
2018,1,26,15,0,278.0,173.0,2.2,10.8,291.0,358.66,296.38
2018,1,26,15,15,248.5,159.5,2.0,10.15,258.0,317.16,262.81
2018,1,26,15,30,219.0,146.0,1.8,9.5,225.0,277.27,230.01
2018,1,26,15,45,169.0,130.5,1.55,8.8,187.0,222.02,183.91
2018,1,26,16,0,119.0,115.0,1.3,8.1,149.0,176.44,145.39
2018,1,26,16,15,99.5,96.5,1.35,7.2,121.5,143.56,117.3
2018,1,26,16,30,80.0,78.0,1.4,6.3,94.0,112.4,90.14
2018,1,26,16,45,57.5,59.5,1.4,5.45,69.5,82.19,63.57
2018,1,26,17,0,35.0,41.0,1.4,4.6,45.0,51.45,36.42
2018,1,26,17,15,41.5,25.5,1.4,4.35,28.0,35.8,14.83
2018,1,26,17,30,48.0,10.0,1.4,4.1,11.0,16.04,0.0
2018,1,26,17,45,24.0,5.0,1.45,3.85,5.5,0.0,0.0
2018,1,26,18,0,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,1,26,18,15,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,1,26,18,30,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,1,26,18,45,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,1,26,19,0,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,1,26,19,15,0.0,0.0,1.5,3.75,0.0,0.0,0.0
2018,1,26,19,30,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,1,26,19,45,0.0,0.0,1.5,3.65,0.0,0.0,0.0
2018,1,26,20,0,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,1,26,20,15,0.0,0.0,1.5,3.45,0.0,0.0,0.0
2018,1,26,20,30,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,1,26,20,45,0.0,0.0,1.45,3.2,0.0,0.0,0.0
2018,1,26,21,0,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,1,26,21,15,0.0,0.0,1.4,2.95,0.0,0.0,0.0
2018,1,26,21,30,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,1,26,21,45,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,1,26,22,0,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,1,26,22,15,0.0,0.0,1.35,2.35,0.0,0.0,0.0
2018,1,26,22,30,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,1,26,22,45,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,1,26,23,0,0.0,0.0,1.3,1.7,0.0,0.0,0.0
2018,1,26,23,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,1,26,23,30,0.0,0.0,1.3,1.3,0.0,0.0,0.0
2018,1,26,23,45,0.0,0.0,1.25,1.05,0.0,0.0,0.0
2018,1,27,0,0,0.0,0.0,1.2,0.8,0.0,0.0,0.0
2018,1,27,0,15,0.0,0.0,1.2,0.75,0.0,0.0,0.0
2018,1,27,0,30,0.0,0.0,1.2,0.7,0.0,0.0,0.0
2018,1,27,0,45,0.0,0.0,1.2,0.6,0.0,0.0,0.0
2018,1,27,1,0,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2018,1,27,1,15,0.0,0.0,1.15,0.4,0.0,0.0,0.0
2018,1,27,1,30,0.0,0.0,1.1,0.3,0.0,0.0,0.0
2018,1,27,1,45,0.0,0.0,1.1,0.2,0.0,0.0,0.0
2018,1,27,2,0,0.0,0.0,1.1,0.1,0.0,0.0,0.0
2018,1,27,2,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2018,1,27,2,30,0.0,0.0,1.0,-0.1,0.0,0.0,0.0
2018,1,27,2,45,0.0,0.0,1.0,-0.2,0.0,0.0,0.0
2018,1,27,3,0,0.0,0.0,1.0,-0.3,0.0,0.0,0.0
2018,1,27,3,15,0.0,0.0,1.0,-0.35,0.0,0.0,0.0
2018,1,27,3,30,0.0,0.0,1.0,-0.4,0.0,0.0,0.0
2018,1,27,3,45,0.0,0.0,1.0,-0.4,0.0,0.0,0.0
2018,1,27,4,0,0.0,0.0,1.0,-0.4,0.0,0.0,0.0
2018,1,27,4,15,0.0,0.0,1.0,-0.45,0.0,0.0,0.0
2018,1,27,4,30,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2018,1,27,4,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2018,1,27,5,0,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2018,1,27,5,15,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2018,1,27,5,30,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2018,1,27,5,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2018,1,27,6,0,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2018,1,27,6,15,0.0,0.0,0.95,-0.35,0.0,0.0,0.0
2018,1,27,6,30,0.0,0.0,0.9,-0.2,0.0,0.0,0.0
2018,1,27,6,45,0.0,0.0,0.9,-0.05,0.0,0.0,0.0
2018,1,27,7,0,0.0,0.0,0.9,0.1,0.0,0.0,0.0
2018,1,27,7,15,1.0,1.5,1.1,1.0,1.5,0.0,0.0
2018,1,27,7,30,2.0,3.0,1.3,1.9,3.0,3.18,0.0
2018,1,27,7,45,1.5,13.5,1.5,2.8,13.5,13.28,0.0
2018,1,27,8,0,1.0,24.0,1.7,3.7,24.0,23.39,13.7
2018,1,27,8,15,6.0,37.5,1.75,4.35,38.5,38.11,27.16
2018,1,27,8,30,11.0,51.0,1.8,5.0,53.0,53.47,40.91
2018,1,27,8,45,11.5,66.0,1.85,5.65,68.5,69.21,54.94
2018,1,27,9,0,12.0,81.0,1.9,6.3,84.0,84.99,68.74
2018,1,27,9,15,11.0,82.0,2.0,7.25,85.5,85.45,68.98
2018,1,27,9,30,10.0,83.0,2.1,8.2,87.0,86.01,69.21
2018,1,27,9,45,5.0,83.5,2.25,9.15,85.5,83.9,67.0
2018,1,27,10,0,0.0,84.0,2.4,10.1,84.0,81.48,64.46
2018,1,27,10,15,0.0,93.0,2.6,10.85,93.0,90.41,71.71
2018,1,27,10,30,0.0,102.0,2.8,11.6,102.0,99.37,78.89
2018,1,27,10,45,3.5,125.0,2.95,12.35,127.0,125.0,100.03
2018,1,27,11,0,7.0,148.0,3.1,13.1,152.0,151.03,121.19
2018,1,27,11,15,10.0,154.5,3.25,13.5,160.0,159.88,128.2
2018,1,27,11,30,13.0,161.0,3.4,13.9,168.0,168.84,135.32
2018,1,27,11,45,24.5,195.5,3.55,14.35,209.5,213.62,171.74
2018,1,27,12,0,36.0,230.0,3.7,14.8,251.0,267.5,214.86
2018,1,27,12,15,26.0,210.5,3.65,14.8,225.5,238.23,190.91
2018,1,27,12,30,16.0,191.0,3.6,14.8,200.0,202.5,161.84
2018,1,27,12,45,8.0,157.5,3.55,14.8,162.0,161.49,128.39
2018,1,27,13,0,0.0,124.0,3.5,14.8,124.0,121.14,95.17
2018,1,27,13,15,0.0,119.5,3.2,14.65,119.5,116.62,91.59
2018,1,27,13,30,0.0,115.0,2.9,14.5,115.0,112.12,88.0
2018,1,27,13,45,1.0,125.5,2.65,14.4,126.0,123.55,97.58
2018,1,27,14,0,2.0,136.0,2.4,14.3,137.0,135.09,107.23
2018,1,27,14,15,19.0,157.0,2.15,13.95,166.0,168.71,135.59
2018,1,27,14,30,36.0,178.0,1.9,13.6,195.0,208.12,168.35
2018,1,27,14,45,55.5,177.5,1.6,13.3,202.0,219.51,178.15
2018,1,27,15,0,75.0,177.0,1.3,13.0,209.0,229.73,186.88
2018,1,27,15,15,62.5,159.5,1.3,12.6,184.5,201.38,163.97
2018,1,27,15,30,50.0,142.0,1.3,12.2,160.0,173.9,141.63
2018,1,27,15,45,28.5,109.5,1.25,11.85,119.5,126.24,102.03
2018,1,27,16,0,7.0,77.0,1.2,11.5,79.0,78.54,61.84
2018,1,27,16,15,3.5,62.0,1.2,10.95,63.0,61.84,47.65
2018,1,27,16,30,0.0,47.0,1.2,10.4,47.0,45.49,33.55
2018,1,27,16,45,0.0,34.5,1.25,9.9,34.5,33.32,22.83
2018,1,27,17,0,0.0,22.0,1.3,9.4,22.0,21.23,12.06
2018,1,27,17,15,3.5,13.5,1.3,9.25,13.5,13.67,3.08
2018,1,27,17,30,7.0,5.0,1.3,9.1,5.0,5.84,0.0
2018,1,27,17,45,3.5,2.5,1.35,8.95,2.5,0.0,0.0
2018,1,27,18,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,1,27,18,15,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,1,27,18,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,1,27,18,45,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,1,27,19,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,1,27,19,15,0.0,0.0,1.4,8.65,0.0,0.0,0.0
2018,1,27,19,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,1,27,19,45,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,1,27,20,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,1,27,20,15,0.0,0.0,1.35,8.65,0.0,0.0,0.0
2018,1,27,20,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,1,27,20,45,0.0,0.0,1.25,8.55,0.0,0.0,0.0
2018,1,27,21,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,1,27,21,15,0.0,0.0,1.15,8.45,0.0,0.0,0.0
2018,1,27,21,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,1,27,21,45,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,1,27,22,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,1,27,22,15,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,1,27,22,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,1,27,22,45,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,1,27,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,1,27,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,1,27,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,1,27,23,45,0.0,0.0,1.05,7.95,0.0,0.0,0.0
2018,1,28,0,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,1,28,0,15,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,1,28,0,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,1,28,0,45,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,1,28,1,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,1,28,1,15,0.0,0.0,0.95,7.65,0.0,0.0,0.0
2018,1,28,1,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,1,28,1,45,0.0,0.0,0.9,7.55,0.0,0.0,0.0
2018,1,28,2,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,1,28,2,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,1,28,2,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,1,28,2,45,0.0,0.0,0.9,7.55,0.0,0.0,0.0
2018,1,28,3,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,1,28,3,15,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,1,28,3,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,1,28,3,45,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,1,28,4,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,1,28,4,15,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,1,28,4,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,1,28,4,45,0.0,0.0,0.9,7.65,0.0,0.0,0.0
2018,1,28,5,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,1,28,5,15,0.0,0.0,0.85,7.7,0.0,0.0,0.0
2018,1,28,5,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,1,28,5,45,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,1,28,6,0,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,1,28,6,15,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,1,28,6,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,1,28,6,45,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,1,28,7,0,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,1,28,7,15,0.0,1.5,0.8,7.9,1.5,0.0,0.0
2018,1,28,7,30,0.0,3.0,0.8,8.1,3.0,2.95,0.0
2018,1,28,7,45,0.0,8.0,0.8,8.3,8.0,7.71,0.0
2018,1,28,8,0,0.0,13.0,0.8,8.5,13.0,12.53,4.64
2018,1,28,8,15,0.0,18.0,0.9,8.7,18.0,17.36,9.22
2018,1,28,8,30,0.0,23.0,1.0,8.9,23.0,22.19,13.61
2018,1,28,8,45,0.0,25.5,1.1,9.15,25.5,24.6,15.82
2018,1,28,9,0,0.0,28.0,1.2,9.4,28.0,27.02,17.96
2018,1,28,9,15,0.0,38.0,1.25,9.55,38.0,36.69,26.35
2018,1,28,9,30,0.0,48.0,1.3,9.7,48.0,46.36,34.67
2018,1,28,9,45,0.0,55.5,1.35,9.85,55.5,53.62,40.82
2018,1,28,10,0,0.0,63.0,1.4,10.0,63.0,60.89,46.92
2018,1,28,10,15,0.0,69.0,1.35,10.2,69.0,66.7,51.73
2018,1,28,10,30,0.0,75.0,1.3,10.4,75.0,72.52,56.5
2018,1,28,10,45,0.0,69.0,1.25,10.55,69.0,66.71,51.43
2018,1,28,11,0,0.0,63.0,1.2,10.7,63.0,60.91,46.4
2018,1,28,11,15,0.0,69.0,1.15,10.95,69.0,66.72,51.2
2018,1,28,11,30,0.0,75.0,1.1,11.2,75.0,72.54,55.98
2018,1,28,11,45,0.0,79.0,1.05,11.4,79.0,76.42,59.12
2018,1,28,12,0,0.0,83.0,1.0,11.6,83.0,80.3,62.27
2018,1,28,12,15,0.0,90.5,0.95,11.7,90.5,87.57,68.27
2018,1,28,12,30,0.0,98.0,0.9,11.8,98.0,95.01,74.39
2018,1,28,12,45,0.0,107.5,0.85,11.9,107.5,104.5,82.21
2018,1,28,13,0,0.0,117.0,0.8,12.0,117.0,114.05,90.05
2018,1,28,13,15,0.0,97.5,0.65,12.0,97.5,94.53,73.9
2018,1,28,13,30,0.0,78.0,0.5,12.0,78.0,75.45,58.12
2018,1,28,13,45,0.0,70.5,0.35,11.95,70.5,68.18,52.15
2018,1,28,14,0,0.0,63.0,0.2,11.9,63.0,60.91,46.16
2018,1,28,14,15,0.0,54.5,0.2,11.85,54.5,52.67,39.32
2018,1,28,14,30,0.0,46.0,0.2,11.8,46.0,44.44,32.44
2018,1,28,14,45,0.0,38.5,0.2,11.75,38.5,37.19,26.35
2018,1,28,15,0,0.0,31.0,0.2,11.7,31.0,29.93,20.2
2018,1,28,15,15,0.0,28.0,0.3,11.45,28.0,27.03,17.77
2018,1,28,15,30,0.0,25.0,0.4,11.2,25.0,24.13,15.32
2018,1,28,15,45,0.0,26.5,0.5,11.0,26.5,25.57,16.61
2018,1,28,16,0,0.0,28.0,0.6,10.8,28.0,27.02,17.88
2018,1,28,16,15,0.0,22.0,0.65,10.55,22.0,21.22,12.83
2018,1,28,16,30,0.0,16.0,0.7,10.3,16.0,15.43,7.73
2018,1,28,16,45,0.0,13.0,0.75,10.1,13.0,12.53,5.11
2018,1,28,17,0,0.0,10.0,0.8,9.9,10.0,9.64,2.42
2018,1,28,17,15,0.0,6.5,0.9,9.85,6.5,6.26,0.0
2018,1,28,17,30,0.0,3.0,1.0,9.8,3.0,2.95,0.0
2018,1,28,17,45,0.0,1.5,1.1,9.75,1.5,0.0,0.0
2018,1,28,18,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,1,28,18,15,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,1,28,18,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,1,28,18,45,0.0,0.0,1.65,9.85,0.0,0.0,0.0
2018,1,28,19,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,1,28,19,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2018,1,28,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,1,28,19,45,0.0,0.0,2.55,9.95,0.0,0.0,0.0
2018,1,28,20,0,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,1,28,20,15,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,1,28,20,30,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,1,28,20,45,0.0,0.0,3.0,9.65,0.0,0.0,0.0
2018,1,28,21,0,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,1,28,21,15,0.0,0.0,3.05,9.45,0.0,0.0,0.0
2018,1,28,21,30,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,1,28,21,45,0.0,0.0,2.95,9.2,0.0,0.0,0.0
2018,1,28,22,0,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,1,28,22,15,0.0,0.0,2.85,8.95,0.0,0.0,0.0
2018,1,28,22,30,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,1,28,22,45,0.0,0.0,2.75,8.7,0.0,0.0,0.0
2018,1,28,23,0,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,1,28,23,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2018,1,28,23,30,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,1,28,23,45,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,1,29,0,0,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,1,29,0,15,0.0,0.0,2.85,8.1,0.0,0.0,0.0
2018,1,29,0,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,1,29,0,45,0.0,0.0,3.0,7.9,0.0,0.0,0.0
2018,1,29,1,0,0.0,0.0,3.1,7.8,0.0,0.0,0.0
2018,1,29,1,15,0.0,0.0,3.15,7.7,0.0,0.0,0.0
2018,1,29,1,30,0.0,0.0,3.2,7.6,0.0,0.0,0.0
2018,1,29,1,45,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2018,1,29,2,0,0.0,0.0,3.2,7.4,0.0,0.0,0.0
2018,1,29,2,15,0.0,0.0,3.15,7.3,0.0,0.0,0.0
2018,1,29,2,30,0.0,0.0,3.1,7.2,0.0,0.0,0.0
2018,1,29,2,45,0.0,0.0,3.05,7.1,0.0,0.0,0.0
2018,1,29,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2018,1,29,3,15,0.0,0.0,2.95,6.95,0.0,0.0,0.0
2018,1,29,3,30,0.0,0.0,2.9,6.9,0.0,0.0,0.0
2018,1,29,3,45,0.0,0.0,2.85,6.85,0.0,0.0,0.0
2018,1,29,4,0,0.0,0.0,2.8,6.8,0.0,0.0,0.0
2018,1,29,4,15,0.0,0.0,2.85,6.8,0.0,0.0,0.0
2018,1,29,4,30,0.0,0.0,2.9,6.8,0.0,0.0,0.0
2018,1,29,4,45,0.0,0.0,2.9,6.75,0.0,0.0,0.0
2018,1,29,5,0,0.0,0.0,2.9,6.7,0.0,0.0,0.0
2018,1,29,5,15,0.0,0.0,2.95,6.7,0.0,0.0,0.0
2018,1,29,5,30,0.0,0.0,3.0,6.7,0.0,0.0,0.0
2018,1,29,5,45,0.0,0.0,3.0,6.65,0.0,0.0,0.0
2018,1,29,6,0,0.0,0.0,3.0,6.6,0.0,0.0,0.0
2018,1,29,6,15,0.0,0.0,3.15,6.6,0.0,0.0,0.0
2018,1,29,6,30,0.0,0.0,3.3,6.6,0.0,0.0,0.0
2018,1,29,6,45,0.0,0.0,3.45,6.6,0.0,0.0,0.0
2018,1,29,7,0,0.0,0.0,3.6,6.6,0.0,0.0,0.0
2018,1,29,7,15,0.0,0.5,3.6,6.65,0.5,0.0,0.0
2018,1,29,7,30,0.0,1.0,3.6,6.7,1.0,0.98,0.0
2018,1,29,7,45,0.0,4.0,3.65,6.75,4.0,3.85,0.0
2018,1,29,8,0,0.0,7.0,3.7,6.8,7.0,6.74,0.0
2018,1,29,8,15,0.0,10.5,3.75,6.8,10.5,10.12,3.06
2018,1,29,8,30,0.0,14.0,3.8,6.8,14.0,13.5,6.13
2018,1,29,8,45,0.0,21.5,3.8,6.85,21.5,20.74,12.56
2018,1,29,9,0,0.0,29.0,3.8,6.9,29.0,27.99,18.97
2018,1,29,9,15,0.0,40.0,4.0,6.85,40.0,38.62,28.3
2018,1,29,9,30,0.0,51.0,4.2,6.8,51.0,49.27,37.56
2018,1,29,9,45,0.0,44.0,4.35,6.8,44.0,42.5,31.57
2018,1,29,10,0,0.0,37.0,4.5,6.8,37.0,35.73,25.6
2018,1,29,10,15,0.0,45.5,4.55,6.75,45.5,43.95,32.7
2018,1,29,10,30,0.0,54.0,4.6,6.7,54.0,52.18,39.76
2018,1,29,10,45,0.0,88.0,4.65,6.7,88.0,85.18,68.11
2018,1,29,11,0,0.0,122.0,4.7,6.7,122.0,119.34,97.16
2018,1,29,11,15,4.0,148.5,4.7,6.7,150.5,149.24,122.49
2018,1,29,11,30,8.0,175.0,4.7,6.7,179.0,179.59,148.01
2018,1,29,11,45,4.0,148.5,4.65,6.75,150.5,149.14,122.05
2018,1,29,12,0,0.0,122.0,4.6,6.8,122.0,119.08,96.42
2018,1,29,12,15,0.0,109.5,4.55,6.9,109.5,106.49,85.69
2018,1,29,12,30,0.0,97.0,4.5,7.0,97.0,94.01,75.04
2018,1,29,12,45,0.0,106.5,4.45,7.1,106.5,103.49,83.09
2018,1,29,13,0,0.0,116.0,4.4,7.2,116.0,113.03,91.16
2018,1,29,13,15,0.0,121.0,4.35,7.4,121.0,118.09,95.42
2018,1,29,13,30,0.0,126.0,4.3,7.6,126.0,123.19,99.73
2018,1,29,13,45,1.0,135.0,4.2,7.75,135.5,133.17,108.23
2018,1,29,14,0,2.0,144.0,4.1,7.9,145.0,143.22,116.81
2018,1,29,14,15,3.0,146.0,4.0,8.05,147.5,146.14,119.38
2018,1,29,14,30,4.0,148.0,3.9,8.2,150.0,149.09,122.02
2018,1,29,14,45,2.0,119.0,3.8,8.3,120.0,118.02,95.84
2018,1,29,15,0,0.0,90.0,3.7,8.4,90.0,87.43,69.89
2018,1,29,15,15,36.0,109.0,3.45,8.25,122.5,130.82,107.9
2018,1,29,15,30,72.0,128.0,3.2,8.1,155.0,169.76,141.43
2018,1,29,15,45,71.5,120.0,2.95,7.9,144.0,158.68,131.81
2018,1,29,16,0,71.0,112.0,2.7,7.7,133.0,147.68,122.12
2018,1,29,16,15,240.5,86.5,2.35,6.85,141.0,192.32,158.37
2018,1,29,16,30,410.0,61.0,2.0,6.0,149.0,217.47,174.2
2018,1,29,16,45,215.0,48.5,1.65,5.15,94.0,123.38,95.0
2018,1,29,17,0,20.0,36.0,1.3,4.3,39.0,41.49,29.01
2018,1,29,17,15,31.0,23.0,1.25,3.85,25.0,31.08,16.0
2018,1,29,17,30,42.0,10.0,1.2,3.4,11.0,15.55,0.0
2018,1,29,17,45,21.0,5.0,1.15,2.95,5.5,0.0,0.0
2018,1,29,18,0,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,1,29,18,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,1,29,18,30,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,1,29,18,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2018,1,29,19,0,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2018,1,29,19,15,0.0,0.0,1.0,1.35,0.0,0.0,0.0
2018,1,29,19,30,0.0,0.0,1.0,1.2,0.0,0.0,0.0
2018,1,29,19,45,0.0,0.0,1.0,1.05,0.0,0.0,0.0
2018,1,29,20,0,0.0,0.0,1.0,0.9,0.0,0.0,0.0
2018,1,29,20,15,0.0,0.0,0.95,0.9,0.0,0.0,0.0
2018,1,29,20,30,0.0,0.0,0.9,0.9,0.0,0.0,0.0
2018,1,29,20,45,0.0,0.0,0.9,0.9,0.0,0.0,0.0
2018,1,29,21,0,0.0,0.0,0.9,0.9,0.0,0.0,0.0
2018,1,29,21,15,0.0,0.0,0.8,0.9,0.0,0.0,0.0
2018,1,29,21,30,0.0,0.0,0.7,0.9,0.0,0.0,0.0
2018,1,29,21,45,0.0,0.0,0.65,0.85,0.0,0.0,0.0
2018,1,29,22,0,0.0,0.0,0.6,0.8,0.0,0.0,0.0
2018,1,29,22,15,0.0,0.0,0.6,0.75,0.0,0.0,0.0
2018,1,29,22,30,0.0,0.0,0.6,0.7,0.0,0.0,0.0
2018,1,29,22,45,0.0,0.0,0.6,0.65,0.0,0.0,0.0
2018,1,29,23,0,0.0,0.0,0.6,0.6,0.0,0.0,0.0
2018,1,29,23,15,0.0,0.0,0.8,0.6,0.0,0.0,0.0
2018,1,29,23,30,0.0,0.0,1.0,0.6,0.0,0.0,0.0
2018,1,29,23,45,0.0,0.0,1.15,0.65,0.0,0.0,0.0
2018,1,30,0,0,0.0,0.0,1.3,0.7,0.0,0.0,0.0
2018,1,30,0,15,0.0,0.0,1.55,0.75,0.0,0.0,0.0
2018,1,30,0,30,0.0,0.0,1.8,0.8,0.0,0.0,0.0
2018,1,30,0,45,0.0,0.0,2.05,0.85,0.0,0.0,0.0
2018,1,30,1,0,0.0,0.0,2.3,0.9,0.0,0.0,0.0
2018,1,30,1,15,0.0,0.0,2.35,0.8,0.0,0.0,0.0
2018,1,30,1,30,0.0,0.0,2.4,0.7,0.0,0.0,0.0
2018,1,30,1,45,0.0,0.0,2.45,0.6,0.0,0.0,0.0
2018,1,30,2,0,0.0,0.0,2.5,0.5,0.0,0.0,0.0
2018,1,30,2,15,0.0,0.0,2.4,0.4,0.0,0.0,0.0
2018,1,30,2,30,0.0,0.0,2.3,0.3,0.0,0.0,0.0
2018,1,30,2,45,0.0,0.0,2.15,0.15,0.0,0.0,0.0
2018,1,30,3,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2018,1,30,3,15,0.0,0.0,2.1,-0.05,0.0,0.0,0.0
2018,1,30,3,30,0.0,0.0,2.2,-0.1,0.0,0.0,0.0
2018,1,30,3,45,0.0,0.0,2.3,-0.15,0.0,0.0,0.0
2018,1,30,4,0,0.0,0.0,2.4,-0.2,0.0,0.0,0.0
2018,1,30,4,15,0.0,0.0,2.65,-0.35,0.0,0.0,0.0
2018,1,30,4,30,0.0,0.0,2.9,-0.5,0.0,0.0,0.0
2018,1,30,4,45,0.0,0.0,3.1,-0.65,0.0,0.0,0.0
2018,1,30,5,0,0.0,0.0,3.3,-0.8,0.0,0.0,0.0
2018,1,30,5,15,0.0,0.0,3.45,-1.0,0.0,0.0,0.0
2018,1,30,5,30,0.0,0.0,3.6,-1.2,0.0,0.0,0.0
2018,1,30,5,45,0.0,0.0,3.7,-1.4,0.0,0.0,0.0
2018,1,30,6,0,0.0,0.0,3.8,-1.6,0.0,0.0,0.0
2018,1,30,6,15,0.0,0.0,3.8,-1.75,0.0,0.0,0.0
2018,1,30,6,30,0.0,0.0,3.8,-1.9,0.0,0.0,0.0
2018,1,30,6,45,0.0,0.0,3.8,-2.05,0.0,0.0,0.0
2018,1,30,7,0,0.0,0.0,3.8,-2.2,0.0,0.0,0.0
2018,1,30,7,15,75.5,7.0,3.95,-1.9,8.5,0.0,0.0
2018,1,30,7,30,151.0,14.0,4.1,-1.6,17.0,31.5,0.0
2018,1,30,7,45,322.5,25.0,4.3,-1.35,53.5,85.91,28.96
2018,1,30,8,0,494.0,36.0,4.5,-1.1,90.0,157.5,109.4
2018,1,30,8,15,589.0,42.0,4.65,-0.75,137.5,215.28,164.57
2018,1,30,8,30,684.0,48.0,4.8,-0.4,185.0,284.23,229.37
2018,1,30,8,45,741.5,51.5,5.0,0.0,233.5,344.6,287.39
2018,1,30,9,0,799.0,55.0,5.2,0.4,282.0,408.88,347.72
2018,1,30,9,15,814.0,60.5,5.25,0.75,323.5,458.85,394.53
2018,1,30,9,30,829.0,66.0,5.3,1.1,365.0,508.13,439.21
2018,1,30,9,45,864.5,67.0,5.35,1.45,409.0,562.81,487.14
2018,1,30,10,0,900.0,68.0,5.4,1.8,453.0,614.66,531.59
2018,1,30,10,15,926.5,68.0,5.4,2.05,491.5,662.36,571.57
2018,1,30,10,30,953.0,68.0,5.4,2.3,530.0,708.91,609.52
2018,1,30,10,45,964.5,68.5,5.4,2.6,558.5,744.19,635.97
2018,1,30,11,0,976.0,69.0,5.4,2.9,587.0,776.81,660.13
2018,1,30,11,15,983.5,70.0,5.4,3.05,608.5,804.2,680.39
2018,1,30,11,30,991.0,71.0,5.4,3.2,630.0,828.34,698.09
2018,1,30,11,45,984.0,74.5,5.35,3.4,640.0,840.89,706.37
2018,1,30,12,0,977.0,78.0,5.3,3.6,650.0,849.58,711.81
2018,1,30,12,15,939.5,89.5,5.3,3.65,643.0,839.74,703.69
2018,1,30,12,30,902.0,101.0,5.3,3.7,636.0,830.7,696.45
2018,1,30,12,45,896.5,101.5,5.3,3.75,631.0,825.93,692.7
2018,1,30,13,0,891.0,102.0,5.3,3.8,626.0,817.73,686.41
2018,1,30,13,15,906.0,96.0,5.25,3.75,620.5,814.64,684.28
2018,1,30,13,30,921.0,90.0,5.2,3.7,615.0,803.24,675.76
2018,1,30,13,45,933.0,83.5,5.15,3.65,600.5,789.86,665.87
2018,1,30,14,0,945.0,77.0,5.1,3.6,586.0,772.63,653.06
2018,1,30,14,15,954.0,71.5,5.05,3.4,564.5,750.55,636.85
2018,1,30,14,30,963.0,66.0,5.0,3.2,543.0,724.73,617.67
2018,1,30,14,45,949.0,64.0,4.9,3.0,508.5,684.5,585.84
2018,1,30,15,0,935.0,62.0,4.8,2.8,474.0,642.13,550.59
2018,1,30,15,15,915.0,59.5,4.65,2.45,433.5,593.89,509.81
2018,1,30,15,30,895.0,57.0,4.5,2.1,393.0,544.53,467.05
2018,1,30,15,45,865.5,54.0,4.3,1.8,348.0,489.15,417.85
2018,1,30,16,0,836.0,51.0,4.1,1.5,303.0,434.15,367.59
2018,1,30,16,15,794.0,47.5,3.65,0.75,255.5,376.08,313.5
2018,1,30,16,30,752.0,44.0,3.2,0.0,208.0,318.24,258.41
2018,1,30,16,45,682.5,39.0,2.75,-0.75,160.5,253.27,196.83
2018,1,30,17,0,613.0,34.0,2.3,-1.5,113.0,194.2,140.04
2018,1,30,17,15,449.0,26.0,2.2,-1.9,71.0,119.96,69.55
2018,1,30,17,30,285.0,18.0,2.1,-2.3,29.0,57.24,0.0
2018,1,30,17,45,142.5,9.0,2.0,-2.75,14.5,0.0,0.0
2018,1,30,18,0,0.0,0.0,1.9,-3.2,0.0,0.0,0.0
2018,1,30,18,15,0.0,0.0,1.9,-3.2,0.0,0.0,0.0
2018,1,30,18,30,0.0,0.0,1.9,-3.2,0.0,0.0,0.0
2018,1,30,18,45,0.0,0.0,1.9,-3.6,0.0,0.0,0.0
2018,1,30,19,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2018,1,30,19,15,0.0,0.0,1.9,-4.2,0.0,0.0,0.0
2018,1,30,19,30,0.0,0.0,1.9,-4.4,0.0,0.0,0.0
2018,1,30,19,45,0.0,0.0,1.85,-4.6,0.0,0.0,0.0
2018,1,30,20,0,0.0,0.0,1.8,-4.8,0.0,0.0,0.0
2018,1,30,20,15,0.0,0.0,1.7,-5.0,0.0,0.0,0.0
2018,1,30,20,30,0.0,0.0,1.6,-5.2,0.0,0.0,0.0
2018,1,30,20,45,0.0,0.0,1.55,-5.4,0.0,0.0,0.0
2018,1,30,21,0,0.0,0.0,1.5,-5.6,0.0,0.0,0.0
2018,1,30,21,15,0.0,0.0,1.4,-5.75,0.0,0.0,0.0
2018,1,30,21,30,0.0,0.0,1.3,-5.9,0.0,0.0,0.0
2018,1,30,21,45,0.0,0.0,1.25,-6.05,0.0,0.0,0.0
2018,1,30,22,0,0.0,0.0,1.2,-6.2,0.0,0.0,0.0
2018,1,30,22,15,0.0,0.0,1.15,-6.15,0.0,0.0,0.0
2018,1,30,22,30,0.0,0.0,1.1,-6.1,0.0,0.0,0.0
2018,1,30,22,45,0.0,0.0,1.05,-6.05,0.0,0.0,0.0
2018,1,30,23,0,0.0,0.0,1.0,-6.0,0.0,0.0,0.0
2018,1,30,23,15,0.0,0.0,0.95,-6.05,0.0,0.0,0.0
2018,1,30,23,30,0.0,0.0,0.9,-6.1,0.0,0.0,0.0
2018,1,30,23,45,0.0,0.0,0.85,-6.15,0.0,0.0,0.0
2018,1,31,0,0,0.0,0.0,0.8,-6.2,0.0,0.0,0.0
2018,1,31,0,15,0.0,0.0,0.8,-6.15,0.0,0.0,0.0
2018,1,31,0,30,0.0,0.0,0.8,-6.1,0.0,0.0,0.0
2018,1,31,0,45,0.0,0.0,0.75,-6.05,0.0,0.0,0.0
2018,1,31,1,0,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2018,1,31,1,15,0.0,0.0,0.7,-5.9,0.0,0.0,0.0
2018,1,31,1,30,0.0,0.0,0.7,-5.8,0.0,0.0,0.0
2018,1,31,1,45,0.0,0.0,0.65,-5.7,0.0,0.0,0.0
2018,1,31,2,0,0.0,0.0,0.6,-5.6,0.0,0.0,0.0
2018,1,31,2,15,0.0,0.0,0.55,-5.5,0.0,0.0,0.0
2018,1,31,2,30,0.0,0.0,0.5,-5.4,0.0,0.0,0.0
2018,1,31,2,45,0.0,0.0,0.45,-5.25,0.0,0.0,0.0
2018,1,31,3,0,0.0,0.0,0.4,-5.1,0.0,0.0,0.0
2018,1,31,3,15,0.0,0.0,0.35,-5.1,0.0,0.0,0.0
2018,1,31,3,30,0.0,0.0,0.3,-5.1,0.0,0.0,0.0
2018,1,31,3,45,0.0,0.0,0.25,-5.05,0.0,0.0,0.0
2018,1,31,4,0,0.0,0.0,0.2,-5.0,0.0,0.0,0.0
2018,1,31,4,15,0.0,0.0,0.2,-5.05,0.0,0.0,0.0
2018,1,31,4,30,0.0,0.0,0.2,-5.1,0.0,0.0,0.0
2018,1,31,4,45,0.0,0.0,0.25,-5.1,0.0,0.0,0.0
2018,1,31,5,0,0.0,0.0,0.3,-5.1,0.0,0.0,0.0
2018,1,31,5,15,0.0,0.0,0.35,-5.15,0.0,0.0,0.0
2018,1,31,5,30,0.0,0.0,0.4,-5.2,0.0,0.0,0.0
2018,1,31,5,45,0.0,0.0,0.45,-5.25,0.0,0.0,0.0
2018,1,31,6,0,0.0,0.0,0.5,-5.3,0.0,0.0,0.0
2018,1,31,6,15,0.0,0.0,0.55,-5.2,0.0,0.0,0.0
2018,1,31,6,30,0.0,0.0,0.6,-5.1,0.0,0.0,0.0
2018,1,31,6,45,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2018,1,31,7,0,0.0,0.0,0.8,-4.9,0.0,0.0,0.0
2018,1,31,7,15,17.5,4.5,0.95,-4.3,5.0,0.0,0.0
2018,1,31,7,30,35.0,9.0,1.1,-3.7,10.0,13.0,0.0
2018,1,31,7,45,67.0,25.0,1.2,-3.1,31.0,40.65,15.34
2018,1,31,8,0,99.0,41.0,1.3,-2.5,52.0,70.95,51.61
2018,1,31,8,15,232.0,52.5,1.45,-1.8,95.0,128.98,100.96
2018,1,31,8,30,365.0,64.0,1.6,-1.1,138.0,197.53,160.87
2018,1,31,8,45,533.0,62.5,1.7,-0.45,200.0,280.17,233.16
2018,1,31,9,0,701.0,61.0,1.8,0.2,262.0,374.99,315.57
2018,1,31,9,15,769.0,60.0,1.9,0.7,312.5,438.64,371.58
2018,1,31,9,30,837.0,59.0,2.0,1.2,363.0,506.16,429.47
2018,1,31,9,45,857.0,61.5,2.15,1.7,402.5,551.46,468.09
2018,1,31,10,0,877.0,64.0,2.3,2.2,442.0,598.45,507.01
2018,1,31,10,15,892.5,65.5,2.4,2.6,476.5,640.29,540.81
2018,1,31,10,30,908.0,67.0,2.5,3.0,511.0,680.36,572.2
2018,1,31,10,45,910.5,70.0,2.65,3.45,536.0,711.15,594.65
2018,1,31,11,0,913.0,73.0,2.8,3.9,561.0,738.98,614.77
2018,1,31,11,15,880.5,85.5,2.9,4.2,570.5,753.09,624.41
2018,1,31,11,30,848.0,98.0,3.0,4.5,580.0,758.55,627.65
2018,1,31,11,45,677.0,152.5,3.1,4.85,542.5,702.72,583.27
2018,1,31,12,0,506.0,207.0,3.2,5.2,505.0,633.13,525.29
2018,1,31,12,15,545.5,197.5,3.3,5.4,521.0,657.14,545.28
2018,1,31,12,30,585.0,188.0,3.4,5.6,537.0,679.27,563.14
2018,1,31,12,45,567.0,192.0,3.45,5.85,529.0,668.89,554.26
2018,1,31,13,0,549.0,196.0,3.5,6.1,521.0,656.36,543.94
2018,1,31,13,15,573.0,183.5,3.55,6.2,517.5,656.13,544.66
2018,1,31,13,30,597.0,171.0,3.6,6.3,514.0,656.31,545.53
2018,1,31,13,45,726.5,130.0,3.65,6.45,534.0,698.23,581.0
2018,1,31,14,0,856.0,89.0,3.7,6.6,554.0,728.93,605.17
2018,1,31,14,15,878.0,80.0,3.7,6.55,537.0,709.96,591.28
2018,1,31,14,30,900.0,71.0,3.7,6.5,520.0,690.99,577.74
2018,1,31,14,45,884.0,69.0,3.7,6.4,486.5,651.32,547.03
2018,1,31,15,0,868.0,67.0,3.7,6.3,453.0,609.83,513.56
2018,1,31,15,15,846.5,65.0,3.4,5.85,414.5,566.59,477.53
2018,1,31,15,30,825.0,63.0,3.1,5.4,376.0,519.29,437.4
2018,1,31,15,45,795.5,60.0,2.8,4.95,333.0,466.39,391.64
2018,1,31,16,0,766.0,57.0,2.5,4.5,290.0,413.98,344.99
2018,1,31,16,15,588.0,63.0,2.4,3.65,225.0,314.16,259.7
2018,1,31,16,30,410.0,69.0,2.3,2.8,160.0,226.81,184.49
2018,1,31,16,45,304.0,58.0,2.15,1.9,116.5,161.85,127.43
2018,1,31,17,0,198.0,47.0,2.0,1.0,73.0,107.57,80.26
2018,1,31,17,15,148.5,31.5,2.05,0.8,46.5,70.55,43.93
2018,1,31,17,30,99.0,16.0,2.1,0.6,20.0,29.69,0.0
2018,1,31,17,45,49.5,8.0,2.2,0.4,10.0,7.86,0.0
2018,1,31,18,0,0.0,0.0,2.3,0.2,0.0,0.0,0.0
2018,1,31,18,15,0.0,0.0,2.3,0.2,0.0,0.0,0.0
2018,1,31,18,30,0.0,0.0,2.3,0.2,0.0,0.0,0.0
2018,1,31,18,45,0.0,0.0,2.4,0.1,0.0,0.0,0.0
2018,1,31,19,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2018,1,31,19,15,0.0,0.0,2.5,-0.1,0.0,0.0,0.0
2018,1,31,19,30,0.0,0.0,2.5,-0.2,0.0,0.0,0.0
2018,1,31,19,45,0.0,0.0,2.55,-0.25,0.0,0.0,0.0
2018,1,31,20,0,0.0,0.0,2.6,-0.3,0.0,0.0,0.0
2018,1,31,20,15,0.0,0.0,2.6,-0.4,0.0,0.0,0.0
2018,1,31,20,30,0.0,0.0,2.6,-0.5,0.0,0.0,0.0
2018,1,31,20,45,0.0,0.0,2.6,-0.55,0.0,0.0,0.0
2018,1,31,21,0,0.0,0.0,2.6,-0.6,0.0,0.0,0.0
2018,1,31,21,15,0.0,0.0,2.6,-0.7,0.0,0.0,0.0
2018,1,31,21,30,0.0,0.0,2.6,-0.8,0.0,0.0,0.0
2018,1,31,21,45,0.0,0.0,2.6,-0.85,0.0,0.0,0.0
2018,1,31,22,0,0.0,0.0,2.6,-0.9,0.0,0.0,0.0
2018,1,31,22,15,0.0,0.0,2.55,-1.05,0.0,0.0,0.0
2018,1,31,22,30,0.0,0.0,2.5,-1.2,0.0,0.0,0.0
2018,1,31,22,45,0.0,0.0,2.45,-1.3,0.0,0.0,0.0
2018,1,31,23,0,0.0,0.0,2.4,-1.4,0.0,0.0,0.0
2018,1,31,23,15,0.0,0.0,2.35,-1.55,0.0,0.0,0.0
2018,1,31,23,30,0.0,0.0,2.3,-1.7,0.0,0.0,0.0
2018,1,31,23,45,0.0,0.0,2.25,-1.85,0.0,0.0,0.0
2018,2,1,0,0,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2018,2,1,0,15,0.0,0.0,2.15,-2.0,0.0,0.0,0.0
2018,2,1,0,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2018,2,1,0,45,0.0,0.0,2.1,-2.05,0.0,0.0,0.0
2018,2,1,1,0,0.0,0.0,2.1,-2.1,0.0,0.0,0.0
2018,2,1,1,15,0.0,0.0,2.1,-2.15,0.0,0.0,0.0
2018,2,1,1,30,0.0,0.0,2.1,-2.2,0.0,0.0,0.0
2018,2,1,1,45,0.0,0.0,2.15,-2.2,0.0,0.0,0.0
2018,2,1,2,0,0.0,0.0,2.2,-2.2,0.0,0.0,0.0
2018,2,1,2,15,0.0,0.0,2.15,-2.25,0.0,0.0,0.0
2018,2,1,2,30,0.0,0.0,2.1,-2.3,0.0,0.0,0.0
2018,2,1,2,45,0.0,0.0,2.1,-2.3,0.0,0.0,0.0
