Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,3,0,0.0,0.0,2.1,-2.3,0.0,0.0,0.0
2018,2,1,3,15,0.0,0.0,2.15,-2.3,0.0,0.0,0.0
2018,2,1,3,30,0.0,0.0,2.2,-2.3,0.0,0.0,0.0
2018,2,1,3,45,0.0,0.0,2.25,-2.25,0.0,0.0,0.0
2018,2,1,4,0,0.0,0.0,2.3,-2.2,0.0,0.0,0.0
2018,2,1,4,15,0.0,0.0,2.35,-2.15,0.0,0.0,0.0
2018,2,1,4,30,0.0,0.0,2.4,-2.1,0.0,0.0,0.0
2018,2,1,4,45,0.0,0.0,2.4,-2.1,0.0,0.0,0.0
2018,2,1,5,0,0.0,0.0,2.4,-2.1,0.0,0.0,0.0
2018,2,1,5,15,0.0,0.0,2.45,-2.1,0.0,0.0,0.0
2018,2,1,5,30,0.0,0.0,2.5,-2.1,0.0,0.0,0.0
2018,2,1,5,45,0.0,0.0,2.5,-2.1,0.0,0.0,0.0
2018,2,1,6,0,0.0,0.0,2.5,-2.1,0.0,0.0,0.0
2018,2,1,6,15,0.0,0.0,2.6,-1.95,0.0,0.0,0.0
2018,2,1,6,30,0.0,0.0,2.7,-1.8,0.0,0.0,0.0
2018,2,1,6,45,0.0,0.0,2.8,-1.65,0.0,0.0,0.0
2018,2,1,7,0,0.0,0.0,2.9,-1.5,0.0,0.0,0.0
2018,2,1,7,15,24.5,5.5,2.95,-0.95,6.0,0.0,0.0
2018,2,1,7,30,49.0,11.0,3.0,-0.4,12.0,16.69,0.0
2018,2,1,7,45,98.5,26.5,3.1,0.15,35.5,48.08,20.5
2018,2,1,8,0,148.0,42.0,3.2,0.7,59.0,83.22,59.81
2018,2,1,8,15,254.0,54.0,3.2,1.4,99.5,137.08,106.48
2018,2,1,8,30,360.0,66.0,3.2,2.1,140.0,198.65,160.85
2018,2,1,8,45,412.5,76.0,3.2,2.85,180.5,247.84,205.8
2018,2,1,9,0,465.0,86.0,3.2,3.6,221.0,301.45,253.78
2018,2,1,9,15,462.5,101.5,3.45,4.4,253.5,338.95,287.38
2018,2,1,9,30,460.0,117.0,3.7,5.2,286.0,375.12,318.69
2018,2,1,9,45,415.5,139.5,3.95,6.0,304.5,394.03,334.32
2018,2,1,10,0,371.0,162.0,4.2,6.8,323.0,401.53,339.92
2018,2,1,10,15,355.5,180.0,4.3,7.35,344.0,424.66,358.2
2018,2,1,10,30,340.0,198.0,4.4,7.9,365.0,445.69,374.27
2018,2,1,10,45,341.0,210.5,4.55,8.5,386.0,469.99,393.08
2018,2,1,11,0,342.0,223.0,4.7,9.1,407.0,493.21,410.76
2018,2,1,11,15,353.0,230.0,4.85,9.55,426.0,516.53,428.89
2018,2,1,11,30,364.0,237.0,5.0,10.0,445.0,539.01,446.24
2018,2,1,11,45,325.0,250.5,5.1,10.45,439.5,529.3,436.68
2018,2,1,12,0,286.0,264.0,5.2,10.9,434.0,517.42,425.5
2018,2,1,12,15,261.5,271.0,5.25,11.2,427.0,507.9,416.82
2018,2,1,12,30,237.0,278.0,5.3,11.5,420.0,488.36,400.38
2018,2,1,12,45,248.5,274.5,5.4,11.75,423.0,493.24,404.49
2018,2,1,13,0,260.0,271.0,5.5,12.0,426.0,505.88,414.53
2018,2,1,13,15,272.5,263.0,5.5,12.15,423.0,504.3,413.58
2018,2,1,13,30,285.0,255.0,5.5,12.3,420.0,501.42,411.66
2018,2,1,13,45,220.0,251.0,5.45,12.4,376.0,435.5,357.81
2018,2,1,14,0,155.0,247.0,5.4,12.5,332.0,379.69,311.6
2018,2,1,14,15,111.0,231.0,5.35,12.5,290.5,319.95,262.69
2018,2,1,14,30,67.0,215.0,5.3,12.5,249.0,269.95,221.19
2018,2,1,14,45,53.5,197.0,5.2,12.5,223.0,239.83,196.52
2018,2,1,15,0,40.0,179.0,5.1,12.5,197.0,210.52,172.33
2018,2,1,15,15,24.5,150.0,4.95,12.25,160.5,163.94,133.71
2018,2,1,15,30,9.0,121.0,4.8,12.0,124.0,124.7,100.84
2018,2,1,15,45,7.5,100.0,4.6,11.8,102.5,102.22,82.02
2018,2,1,16,0,6.0,79.0,4.4,11.6,81.0,79.96,63.16
2018,2,1,16,15,98.0,68.5,4.35,11.25,91.0,111.99,89.99
2018,2,1,16,30,190.0,58.0,4.3,10.9,101.0,132.49,104.95
2018,2,1,16,45,209.5,53.0,4.2,10.55,90.0,128.17,98.31
2018,2,1,17,0,229.0,48.0,4.1,10.2,79.0,116.82,84.66
2018,2,1,17,15,141.0,32.0,4.15,10.05,48.5,69.79,43.06
2018,2,1,17,30,53.0,16.0,4.2,9.9,18.0,25.26,0.0
2018,2,1,17,45,26.5,8.0,4.25,9.7,9.0,10.3,0.0
2018,2,1,18,0,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,4.1,9.2,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,3.9,8.9,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,3.85,8.75,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,3.8,8.6,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,3.75,8.45,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,3.7,8.3,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,3.55,8.2,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,3.4,8.1,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,3.05,7.95,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,2.9,8.05,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,2.9,8.15,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,2.9,8.2,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,3.1,7.85,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,3.5,7.15,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,3.7,6.8,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,3.75,6.25,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,3.8,5.7,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,3.85,5.1,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,3.9,4.5,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,3.7,4.1,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,3.5,3.7,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,3.25,3.25,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,3.0,2.8,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,2.8,2.55,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,2.6,2.3,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,2.2,1.7,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,2.0,1.5,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,1.8,1.3,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,1.6,1.1,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,1.4,0.9,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,1.35,0.8,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,1.3,0.7,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,1.25,0.55,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,1.2,0.4,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,1.3,0.15,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,1.4,-0.1,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,1.45,-0.4,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,1.5,-0.7,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,1.7,-0.7,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,1.9,-0.7,0.0,0.0,0.0
2018,2,2,6,45,0.0,0.0,2.1,-0.7,0.0,0.0,0.0
2018,2,2,7,0,0.0,0.0,2.3,-0.7,0.0,0.0,0.0
2018,2,2,7,15,14.0,4.5,2.65,-0.3,5.0,0.0,0.0
2018,2,2,7,30,28.0,9.0,3.0,0.1,10.0,12.24,0.0
2018,2,2,7,45,47.0,26.0,3.4,0.5,30.5,36.79,16.71
2018,2,2,8,0,66.0,43.0,3.8,0.9,51.0,62.83,45.66
2018,2,2,8,15,92.5,61.5,4.0,1.15,78.0,93.42,73.57
2018,2,2,8,30,119.0,80.0,4.2,1.4,105.0,126.63,103.84
2018,2,2,8,45,144.0,98.5,4.45,1.65,136.0,161.8,135.85
2018,2,2,9,0,169.0,117.0,4.7,1.9,167.0,199.22,169.57
2018,2,2,9,15,229.0,130.5,4.75,2.15,209.0,254.84,218.66
2018,2,2,9,30,289.0,144.0,4.8,2.4,251.0,310.75,267.61
2018,2,2,9,45,423.0,135.5,4.9,2.65,311.0,394.76,340.77
2018,2,2,10,0,557.0,127.0,5.0,2.9,371.0,482.2,415.98
2018,2,2,10,15,729.5,101.5,5.05,3.05,447.0,587.0,505.05
2018,2,2,10,30,902.0,76.0,5.1,3.2,523.0,691.28,592.02
2018,2,2,10,45,948.5,69.5,5.15,3.4,562.5,741.74,630.66
2018,2,2,11,0,995.0,63.0,5.2,3.6,602.0,791.37,668.47
2018,2,2,11,15,1001.5,64.0,5.25,3.6,623.5,818.68,688.98
2018,2,2,11,30,1008.0,65.0,5.3,3.6,645.0,842.63,707.03
2018,2,2,11,45,1012.0,65.5,5.35,3.65,658.5,860.57,720.36
2018,2,2,12,0,1016.0,66.0,5.4,3.7,672.0,874.82,730.98
2018,2,2,12,15,1016.5,66.5,5.4,3.65,677.0,882.52,736.68
2018,2,2,12,30,1017.0,67.0,5.4,3.6,682.0,886.35,739.6
2018,2,2,12,45,1014.5,68.0,5.4,3.6,679.0,884.49,738.19
2018,2,2,13,0,1012.0,69.0,5.4,3.6,676.0,878.76,733.99
2018,2,2,13,15,1011.0,68.5,5.35,3.45,666.0,868.65,726.69
2018,2,2,13,30,1010.0,68.0,5.3,3.3,656.0,854.75,716.63
2018,2,2,13,45,1008.5,67.0,5.3,3.2,638.5,836.18,703.21
2018,2,2,14,0,1007.0,66.0,5.3,3.1,621.0,813.98,687.05
2018,2,2,14,15,997.5,65.5,5.2,2.85,593.5,783.2,663.98
2018,2,2,14,30,988.0,65.0,5.1,2.6,566.0,749.44,638.52
2018,2,2,14,45,974.5,63.0,5.0,2.35,531.0,708.59,607.19
2018,2,2,15,0,961.0,61.0,4.9,2.1,496.0,665.47,571.57
2018,2,2,15,15,942.0,58.5,4.8,1.7,455.0,616.59,530.68
2018,2,2,15,30,923.0,56.0,4.7,1.3,414.0,566.42,487.59
2018,2,2,15,45,896.0,53.5,4.55,0.9,368.5,511.3,438.93
2018,2,2,16,0,869.0,51.0,4.4,0.5,323.0,456.25,388.83
2018,2,2,16,15,827.0,47.5,4.0,-0.15,273.5,394.42,331.39
2018,2,2,16,30,785.0,44.0,3.6,-0.8,224.0,336.26,275.65
2018,2,2,16,45,716.0,39.0,3.2,-1.5,174.5,269.08,211.84
2018,2,2,17,0,647.0,34.0,2.8,-2.2,125.0,207.8,152.81
2018,2,2,17,15,493.5,27.5,2.6,-2.75,81.0,134.41,84.94
2018,2,2,17,30,340.0,21.0,2.4,-3.3,37.0,74.13,0.0
2018,2,2,17,45,170.0,10.5,2.15,-3.85,18.5,26.32,0.0
2018,2,2,18,0,0.0,0.0,1.9,-4.4,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,1.9,-4.4,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,1.9,-4.4,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,1.75,-5.0,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,1.6,-5.6,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,1.55,-5.8,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,1.5,-6.0,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,1.5,-6.2,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,1.5,-6.4,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,1.45,-6.5,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,1.4,-6.6,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,1.35,-6.7,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,1.3,-6.8,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,1.3,-6.85,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,1.3,-6.9,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,1.25,-6.95,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,1.2,-7.0,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,1.2,-7.05,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,1.2,-7.1,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,1.2,-7.1,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,1.2,-7.1,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,1.2,-7.1,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,1.2,-7.1,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,1.2,-7.1,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,1.2,-7.1,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,1.2,-7.1,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,1.2,-7.1,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,1.2,-7.1,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,1.2,-7.1,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,1.15,-7.05,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,1.1,-7.0,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,1.1,-7.0,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,1.1,-7.0,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,1.2,-6.8,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,1.3,-6.6,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,1.35,-6.45,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,1.4,-6.3,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,1.4,-6.25,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,1.4,-6.2,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,1.35,-6.15,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,1.3,-6.1,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,1.15,-6.25,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,1.0,-6.4,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,0.9,-6.55,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,0.8,-6.7,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,0.75,-6.7,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,0.7,-6.7,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,0.7,-6.7,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,0.7,-6.7,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,0.85,-6.55,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,1.0,-6.4,0.0,0.0,0.0
2018,2,3,6,45,0.0,0.0,1.1,-6.3,0.0,0.0,0.0
2018,2,3,7,0,0.0,0.0,1.2,-6.2,0.0,0.0,0.0
2018,2,3,7,15,83.0,7.0,1.3,-5.7,9.5,0.0,0.0
2018,2,3,7,30,166.0,14.0,1.4,-5.2,19.0,34.13,0.0
2018,2,3,7,45,345.5,24.0,1.55,-4.75,58.5,92.51,46.83
2018,2,3,8,0,525.0,34.0,1.7,-4.3,98.0,163.99,116.82
2018,2,3,8,15,607.0,40.5,1.65,-3.8,145.5,223.22,173.01
2018,2,3,8,30,689.0,47.0,1.6,-3.3,193.0,290.02,235.54
2018,2,3,8,45,738.0,51.0,1.6,-2.8,241.0,348.49,290.71
2018,2,3,9,0,787.0,55.0,1.6,-2.3,289.0,410.19,346.96
2018,2,3,9,15,816.5,58.5,1.5,-1.85,333.5,464.75,395.19
2018,2,3,9,30,846.0,62.0,1.4,-1.4,378.0,519.9,441.88
2018,2,3,9,45,867.0,64.5,1.35,-0.9,418.5,566.53,480.21
2018,2,3,10,0,888.0,67.0,1.3,-0.4,459.0,614.87,518.4
2018,2,3,10,15,903.0,69.0,1.25,0.05,494.0,657.68,551.03
2018,2,3,10,30,918.0,71.0,1.2,0.5,529.0,698.65,580.66
2018,2,3,10,45,927.5,73.0,1.2,0.9,557.5,733.67,604.68
2018,2,3,11,0,937.0,75.0,1.2,1.3,586.0,766.04,626.5
2018,2,3,11,15,879.5,94.0,1.25,1.65,587.5,769.29,627.48
2018,2,3,11,30,822.0,113.0,1.3,2.0,589.0,762.52,621.57
2018,2,3,11,45,838.0,111.5,1.35,2.35,606.0,785.21,637.66
2018,2,3,12,0,854.0,110.0,1.4,2.7,623.0,805.07,651.32
2018,2,3,12,15,875.5,104.0,1.45,2.95,633.5,821.24,662.63
2018,2,3,12,30,897.0,98.0,1.5,3.2,644.0,834.12,671.69
2018,2,3,12,45,921.0,90.5,1.6,3.45,649.0,838.97,675.72
2018,2,3,13,0,945.0,83.0,1.7,3.7,654.0,844.98,680.81
2018,2,3,13,15,940.5,83.0,1.75,3.85,642.5,833.3,672.81
2018,2,3,13,30,936.0,83.0,1.8,4.0,631.0,818.15,662.58
2018,2,3,13,45,928.0,82.0,1.85,4.1,611.5,795.88,647.3
2018,2,3,14,0,920.0,81.0,1.9,4.2,592.0,770.5,629.75
2018,2,3,14,15,909.0,80.0,1.95,4.15,565.0,740.06,608.66
2018,2,3,14,30,898.0,79.0,2.0,4.1,538.0,707.02,585.43
2018,2,3,14,45,881.5,77.0,2.05,4.05,504.0,670.36,558.3
2018,2,3,15,0,865.0,75.0,2.1,4.0,470.0,628.14,525.36
2018,2,3,15,15,840.0,72.5,1.9,3.6,429.5,578.86,485.26
2018,2,3,15,30,815.0,70.0,1.7,3.2,389.0,529.0,443.75
2018,2,3,15,45,782.0,67.0,1.5,2.8,345.0,474.32,397.26
2018,2,3,16,0,749.0,64.0,1.3,2.4,301.0,420.44,350.13
2018,2,3,16,15,572.5,69.0,1.25,1.5,233.5,319.21,264.77
2018,2,3,16,30,396.0,74.0,1.2,0.6,166.0,230.38,188.97
2018,2,3,16,45,241.0,56.5,1.1,-0.3,108.5,142.73,113.85
2018,2,3,17,0,86.0,39.0,1.0,-1.2,51.0,66.79,50.04
2018,2,3,17,15,57.0,26.0,1.05,-1.2,32.5,42.32,27.25
2018,2,3,17,30,28.0,13.0,1.1,-1.2,14.0,17.61,0.0
2018,2,3,17,45,14.0,6.5,1.15,-1.25,7.0,7.73,0.0
2018,2,3,18,0,0.0,0.0,1.2,-1.3,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,1.2,-1.3,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,1.2,-1.3,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,1.3,-1.2,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,1.4,-1.1,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,1.4,-1.2,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,1.4,-1.3,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,1.45,-1.45,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,1.5,-1.6,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,1.55,-1.6,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,1.6,-1.6,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,1.6,-1.6,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,1.6,-1.6,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,1.6,-1.55,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,1.6,-1.5,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,1.6,-1.5,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,1.6,-1.5,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,1.5,-1.65,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,1.4,-1.8,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,1.35,-1.9,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,1.2,-2.05,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,1.2,-2.1,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,1.15,-2.1,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,1.1,-2.1,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,1.1,-2.05,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,1.1,-2.05,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,1.1,-2.1,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,1.05,-2.1,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,1.0,-2.1,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,0.95,-2.2,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,0.9,-2.3,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,0.85,-2.45,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,0.8,-2.6,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,0.75,-2.55,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,0.7,-2.5,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,0.7,-2.5,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,0.7,-2.5,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,0.75,-2.4,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,0.8,-2.3,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,0.85,-2.15,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,1.0,-1.9,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,1.1,-1.8,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,1.15,-1.65,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,1.3,-1.25,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2018,2,4,6,45,0.0,0.0,1.5,-0.8,0.0,0.0,0.0
2018,2,4,7,0,0.0,0.0,1.6,-0.6,0.0,0.0,0.0
2018,2,4,7,15,0.0,1.0,1.7,-0.35,1.0,0.0,0.0
2018,2,4,7,30,0.0,2.0,1.8,-0.1,2.0,1.97,0.0
2018,2,4,7,45,0.0,4.5,1.85,0.15,4.5,4.33,0.0
2018,2,4,8,0,0.0,7.0,1.9,0.4,7.0,6.74,0.18
2018,2,4,8,15,0.0,8.5,1.9,0.55,8.5,8.19,1.61
2018,2,4,8,30,0.0,10.0,1.9,0.7,10.0,9.64,2.99
2018,2,4,8,45,0.0,15.5,1.9,0.9,15.5,14.95,7.8
2018,2,4,9,0,0.0,21.0,1.9,1.1,21.0,20.26,12.58
2018,2,4,9,15,0.0,23.0,1.75,1.25,23.0,22.19,14.29
2018,2,4,9,30,0.0,25.0,1.6,1.4,25.0,24.13,15.98
2018,2,4,9,45,0.0,29.0,1.5,1.5,29.0,28.0,19.38
2018,2,4,10,0,0.0,33.0,1.4,1.6,33.0,31.87,22.76
2018,2,4,10,15,0.0,30.5,1.45,1.9,30.5,29.45,20.53
2018,2,4,10,30,0.0,28.0,1.5,2.2,28.0,27.04,18.32
2018,2,4,10,45,0.0,29.0,1.6,2.45,29.0,28.01,19.11
2018,2,4,11,0,0.0,30.0,1.7,2.7,30.0,28.98,19.89
2018,2,4,11,15,0.0,32.0,1.85,2.95,32.0,30.92,21.53
2018,2,4,11,30,0.0,34.0,2.0,3.2,34.0,32.86,23.16
2018,2,4,11,45,0.0,35.5,2.15,3.45,35.5,34.31,24.37
2018,2,4,12,0,0.0,37.0,2.3,3.7,37.0,35.76,25.59
2018,2,4,12,15,0.0,37.5,2.3,3.85,37.5,36.25,25.98
2018,2,4,12,30,0.0,38.0,2.3,4.0,38.0,36.73,26.38
2018,2,4,12,45,0.0,37.5,2.3,4.1,37.5,36.25,25.95
2018,2,4,13,0,0.0,37.0,2.3,4.2,37.0,35.76,25.53
2018,2,4,13,15,0.0,37.5,2.2,4.2,37.5,36.24,25.96
2018,2,4,13,30,0.0,38.0,2.1,4.2,38.0,36.73,26.41
2018,2,4,13,45,0.0,47.5,2.05,4.15,47.5,45.91,34.44
2018,2,4,14,0,0.0,57.0,2.0,4.1,57.0,55.11,42.47
2018,2,4,14,15,0.0,43.5,2.1,3.95,43.5,42.04,31.18
2018,2,4,14,30,0.0,30.0,2.2,3.8,30.0,28.98,19.84
2018,2,4,14,45,1.0,61.5,2.3,3.65,62.0,60.1,47.2
2018,2,4,15,0,2.0,93.0,2.4,3.5,94.0,91.57,74.75
2018,2,4,15,15,1.5,92.0,2.35,3.35,92.5,90.35,73.84
2018,2,4,15,30,1.0,91.0,2.3,3.2,91.0,89.22,73.06
2018,2,4,15,45,10.0,96.5,2.2,3.0,99.5,99.7,82.51
2018,2,4,16,0,19.0,102.0,2.1,2.8,108.0,109.76,91.41
2018,2,4,16,15,91.0,85.0,1.85,2.3,107.5,127.82,106.83
2018,2,4,16,30,163.0,68.0,1.6,1.8,107.0,135.19,111.32
2018,2,4,16,45,184.5,50.5,1.35,1.3,85.0,118.78,94.46
2018,2,4,17,0,206.0,33.0,1.1,0.8,63.0,94.78,70.18
2018,2,4,17,15,214.0,27.5,1.15,0.55,48.5,81.19,53.47
2018,2,4,17,30,222.0,22.0,1.2,0.3,34.0,59.64,0.0
2018,2,4,17,45,111.0,11.0,1.25,0.1,17.0,21.67,0.0
2018,2,4,18,0,0.0,0.0,1.3,-0.1,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.3,-0.1,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.3,-0.1,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.75,0.15,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,2.2,0.4,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,2.2,0.4,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,2.2,0.4,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,2.25,0.4,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,2.3,0.4,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,2.25,0.4,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,2.2,0.4,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,2.2,0.4,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,2.2,0.4,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,2.15,0.4,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,2.1,0.4,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,2.05,0.35,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,2.0,0.3,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,2.15,0.3,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,2.3,0.3,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,2.4,0.3,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,2.5,0.3,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,2.5,0.25,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,2.5,0.2,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,2.5,0.15,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,2.5,0.1,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,2.45,0.05,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,2.35,-0.05,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,2.3,-0.1,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,2.25,-0.15,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,2.2,-0.2,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,2.2,-0.2,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,2.2,-0.2,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,2.2,-0.25,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,2.2,-0.3,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,2.3,-0.3,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,2.4,-0.3,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,2.55,-0.35,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,2.7,-0.4,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,2.7,-0.55,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,2.7,-0.7,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,2.75,-0.85,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,2.7,-1.3,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,2.6,-1.6,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,2.55,-1.9,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,2.5,-2.2,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,2.55,-2.25,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,2.6,-2.3,0.0,0.0,0.0
2018,2,5,6,45,0.0,0.0,2.65,-2.4,0.0,0.0,0.0
2018,2,5,7,0,0.0,0.0,2.7,-2.5,0.0,0.0,0.0
2018,2,5,7,15,106.5,9.5,2.95,-2.0,13.0,0.0,0.0
2018,2,5,7,30,213.0,19.0,3.2,-1.5,26.0,45.46,0.0
2018,2,5,7,45,376.5,28.5,3.45,-0.95,66.5,104.54,58.27
2018,2,5,8,0,540.0,38.0,3.7,-0.4,107.0,175.34,125.54
2018,2,5,8,15,624.0,44.0,3.75,-0.05,156.0,234.07,181.19
2018,2,5,8,30,708.0,50.0,3.8,0.3,205.0,302.49,245.37
2018,2,5,8,45,760.0,54.5,3.9,0.7,255.0,364.04,303.63
2018,2,5,9,0,812.0,59.0,4.0,1.1,305.0,429.07,363.43
2018,2,5,9,15,846.0,61.5,3.95,1.4,352.0,486.19,414.9
2018,2,5,9,30,880.0,64.0,3.9,1.7,399.0,544.2,465.38
2018,2,5,9,45,904.5,65.5,3.85,2.05,441.5,593.33,507.04
2018,2,5,10,0,929.0,67.0,3.8,2.4,484.0,644.32,548.96
2018,2,5,10,15,868.0,85.5,3.7,2.65,498.5,661.93,561.99
2018,2,5,10,30,807.0,104.0,3.6,2.9,513.0,669.11,566.31
2018,2,5,10,45,872.5,94.0,3.55,3.15,558.0,727.74,611.81
2018,2,5,11,0,938.0,84.0,3.5,3.4,603.0,782.29,651.86
2018,2,5,11,15,967.5,79.0,3.4,3.65,631.5,819.04,677.47
2018,2,5,11,30,997.0,74.0,3.3,3.9,660.0,853.41,701.11
2018,2,5,11,45,1001.5,74.0,3.2,4.1,673.5,871.18,712.32
2018,2,5,12,0,1006.0,74.0,3.1,4.3,687.0,885.3,720.96
2018,2,5,12,15,1008.0,74.0,2.95,4.5,692.5,893.67,725.07
2018,2,5,12,30,1010.0,74.0,2.8,4.7,698.0,898.19,726.47
2018,2,5,12,45,1009.5,74.0,2.65,4.85,695.0,896.83,723.83
2018,2,5,13,0,1009.0,74.0,2.5,5.0,692.0,891.58,718.53
2018,2,5,13,15,1006.0,73.5,2.3,5.1,680.5,879.95,708.4
2018,2,5,13,30,1003.0,73.0,2.1,5.2,669.0,864.56,695.69
2018,2,5,13,45,997.5,71.5,1.95,5.3,649.0,842.47,678.73
2018,2,5,14,0,992.0,70.0,1.8,5.4,629.0,816.93,659.4
2018,2,5,14,15,979.0,69.0,1.6,5.4,599.5,783.27,633.89
2018,2,5,14,30,966.0,68.0,1.4,5.4,570.0,746.87,606.36
2018,2,5,14,45,950.5,66.0,1.25,5.4,534.5,705.16,575.34
2018,2,5,15,0,935.0,64.0,1.1,5.4,499.0,661.38,540.89
2018,2,5,15,15,916.0,62.0,1.0,5.15,458.5,613.74,503.41
2018,2,5,15,30,897.0,60.0,0.9,4.9,418.0,564.87,463.99
2018,2,5,15,45,869.5,57.5,0.8,4.7,373.0,510.2,418.79
2018,2,5,16,0,842.0,55.0,0.7,4.5,328.0,457.78,373.9
2018,2,5,16,15,800.0,51.0,0.7,4.0,279.0,395.77,320.92
2018,2,5,16,30,758.0,47.0,0.7,3.5,230.0,336.05,267.83
2018,2,5,16,45,690.5,42.5,0.7,3.0,181.0,270.47,208.72
2018,2,5,17,0,623.0,38.0,0.7,2.5,132.0,210.61,153.49
2018,2,5,17,15,485.5,30.5,0.7,2.2,87.5,139.38,90.51
2018,2,5,17,30,348.0,23.0,0.7,1.9,43.0,80.76,11.83
2018,2,5,17,45,174.0,11.5,0.75,1.65,21.5,28.65,0.0
2018,2,5,18,0,0.0,0.0,0.8,1.4,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,0.8,1.4,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,0.8,1.4,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,0.85,1.05,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,0.9,0.7,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,0.9,0.3,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,0.9,0.15,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,0.95,-0.25,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,1.05,-0.7,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,1.1,-0.9,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,1.15,-1.3,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,1.2,-1.7,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,1.2,-2.05,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,1.2,-2.4,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,1.2,-2.55,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,1.2,-2.7,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,1.2,-2.9,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,1.2,-3.1,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,1.25,-3.1,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,1.3,-3.1,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,1.35,-3.15,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,1.4,-3.2,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,1.4,-3.2,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,1.4,-3.2,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,1.4,-3.15,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,1.4,-3.1,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,1.4,-3.15,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,1.4,-3.2,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,1.35,-3.25,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,1.3,-3.3,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,1.3,-3.35,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,1.3,-3.4,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,1.25,-3.5,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,1.2,-3.6,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,1.15,-3.6,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,1.1,-3.6,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,1.1,-3.65,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,1.1,-3.7,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,1.1,-3.6,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,1.1,-3.5,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,1.1,-3.45,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,1.1,-3.4,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,1.1,-3.3,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,1.1,-3.2,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,1.1,-3.15,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,1.1,-3.1,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,1.1,-2.8,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2018,2,6,6,45,0.0,0.0,1.1,-2.2,0.0,0.0,0.0
2018,2,6,7,0,0.0,0.0,1.1,-1.9,0.0,0.0,0.0
2018,2,6,7,15,34.0,7.0,1.2,-1.15,8.5,0.0,0.0
2018,2,6,7,30,68.0,14.0,1.3,-0.4,17.0,22.43,0.0
2018,2,6,7,45,218.5,30.0,1.4,0.3,55.5,78.36,46.01
2018,2,6,8,0,369.0,46.0,1.5,1.0,94.0,143.73,104.44
2018,2,6,8,15,399.5,57.5,1.5,1.65,129.0,185.63,144.61
2018,2,6,8,30,430.0,69.0,1.5,2.3,164.0,229.04,185.55
2018,2,6,8,45,324.0,84.5,1.55,3.0,165.5,226.33,188.07
2018,2,6,9,0,218.0,100.0,1.6,3.7,167.0,207.12,174.19
2018,2,6,9,15,131.5,126.0,1.7,4.4,168.0,198.56,167.36
2018,2,6,9,30,45.0,152.0,1.8,5.1,169.0,181.34,151.76
2018,2,6,9,45,257.5,148.5,1.85,5.8,263.5,311.5,263.22
2018,2,6,10,0,470.0,145.0,1.9,6.5,358.0,454.36,380.82
2018,2,6,10,15,511.0,151.5,2.0,7.1,399.0,504.98,420.3
2018,2,6,10,30,552.0,158.0,2.1,7.7,440.0,556.73,460.49
2018,2,6,10,45,677.0,134.0,2.15,8.35,498.5,638.73,524.54
2018,2,6,11,0,802.0,110.0,2.2,9.0,557.0,718.59,584.31
2018,2,6,11,15,519.0,167.0,2.25,9.45,460.5,584.79,477.67
2018,2,6,11,30,236.0,224.0,2.3,9.9,364.0,430.3,351.51
2018,2,6,11,45,158.0,244.0,2.35,10.35,338.5,386.1,314.68
2018,2,6,12,0,80.0,264.0,2.4,10.8,313.0,339.33,274.77
2018,2,6,12,15,238.0,256.0,2.4,11.1,403.5,475.26,385.71
2018,2,6,12,30,396.0,248.0,2.4,11.4,494.0,594.33,479.28
2018,2,6,12,45,282.5,260.5,2.4,11.65,435.5,516.57,416.11
2018,2,6,13,0,169.0,273.0,2.4,11.9,377.0,429.48,346.09
2018,2,6,13,15,95.5,240.0,2.3,12.05,298.5,324.66,262.42
2018,2,6,13,30,22.0,207.0,2.2,12.2,220.0,223.34,179.5
2018,2,6,13,45,49.0,219.5,2.1,12.3,247.5,264.37,213.7
2018,2,6,14,0,76.0,232.0,2.0,12.4,275.0,297.61,240.87
2018,2,6,14,15,60.0,209.5,1.85,12.35,242.5,259.9,210.38
2018,2,6,14,30,44.0,187.0,1.7,12.3,210.0,222.97,180.57
2018,2,6,14,45,54.0,189.5,1.6,12.25,216.0,231.56,188.09
2018,2,6,15,0,64.0,192.0,1.5,12.2,222.0,239.58,194.94
2018,2,6,15,15,44.5,166.0,1.25,11.95,186.0,197.73,160.72
2018,2,6,15,30,25.0,140.0,1.0,11.7,150.0,157.42,127.6
2018,2,6,15,45,18.0,116.0,0.8,11.45,123.0,123.97,100.01
2018,2,6,16,0,11.0,92.0,0.6,11.2,96.0,95.5,76.23
2018,2,6,16,15,20.5,86.0,0.55,10.8,91.5,95.84,76.62
2018,2,6,16,30,30.0,80.0,0.5,10.4,87.0,92.84,73.73
2018,2,6,16,45,17.0,54.0,0.5,10.0,58.0,59.75,45.34
2018,2,6,17,0,4.0,28.0,0.5,9.6,29.0,28.08,18.22
2018,2,6,17,15,4.0,18.0,0.65,9.2,18.5,18.21,9.2
2018,2,6,17,30,4.0,8.0,0.8,8.8,8.0,8.39,0.0
2018,2,6,17,45,2.0,4.0,0.9,8.4,4.0,4.13,0.0
2018,2,6,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.05,7.25,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,1.1,6.15,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,1.25,6.05,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,1.35,6.05,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,1.8,5.95,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,1.9,5.85,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,1.85,5.45,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,1.8,5.3,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,1.65,5.05,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,1.95,5.05,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,2.1,5.1,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,2.25,5.2,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,2.4,5.3,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,2.3,5.25,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,2.2,5.2,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,2.15,5.2,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,2.1,5.2,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,2.05,5.2,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,2.0,5.2,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,1.95,5.25,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,1.9,5.3,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,2.05,5.35,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,2.2,5.4,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,2.3,5.45,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,2.65,5.8,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,2.9,6.1,0.0,0.0,0.0
2018,2,7,6,45,0.0,0.0,3.2,6.35,0.0,0.0,0.0
2018,2,7,7,0,0.0,0.0,3.5,6.6,0.0,0.0,0.0
2018,2,7,7,15,0.0,1.5,3.6,7.05,1.5,0.0,0.0
2018,2,7,7,30,0.0,3.0,3.7,7.5,3.0,2.95,0.0
2018,2,7,7,45,0.0,4.5,3.8,7.9,4.5,4.33,0.0
2018,2,7,8,0,0.0,6.0,3.9,8.3,6.0,5.78,0.0
2018,2,7,8,15,0.0,7.5,4.15,8.85,7.5,7.23,0.58
2018,2,7,8,30,0.0,9.0,4.4,9.4,9.0,8.67,1.88
2018,2,7,8,45,0.0,12.0,4.65,9.9,12.0,11.57,4.42
2018,2,7,9,0,0.0,15.0,4.9,10.4,15.0,14.47,6.92
2018,2,7,9,15,0.0,17.0,5.1,10.85,17.0,16.4,8.56
2018,2,7,9,30,0.0,19.0,5.3,11.3,19.0,18.33,10.18
2018,2,7,9,45,0.0,24.5,5.5,11.8,24.5,23.65,14.69
2018,2,7,10,0,0.0,30.0,5.7,12.3,30.0,28.97,19.15
2018,2,7,10,15,0.0,28.0,5.85,12.6,28.0,27.04,17.42
2018,2,7,10,30,0.0,26.0,6.0,12.9,26.0,25.11,15.71
2018,2,7,10,45,0.0,28.5,6.15,13.25,28.5,27.53,17.69
2018,2,7,11,0,0.0,31.0,6.3,13.6,31.0,29.95,19.67
2018,2,7,11,15,0.0,33.5,6.3,13.8,33.5,32.37,21.65
2018,2,7,11,30,0.0,36.0,6.3,14.0,36.0,34.79,23.63
2018,2,7,11,45,0.0,40.0,6.35,14.25,40.0,38.66,26.82
2018,2,7,12,0,0.0,44.0,6.4,14.5,44.0,42.54,30.01
2018,2,7,12,15,0.0,48.5,6.35,14.65,48.5,46.89,33.61
2018,2,7,12,30,0.0,53.0,6.3,14.8,53.0,51.25,37.21
2018,2,7,12,45,0.0,52.0,6.2,14.9,52.0,50.28,36.39
2018,2,7,13,0,0.0,51.0,6.1,15.0,51.0,49.31,35.58
2018,2,7,13,15,0.0,48.0,5.9,15.05,48.0,46.41,33.18
2018,2,7,13,30,0.0,45.0,5.7,15.1,45.0,43.5,30.78
2018,2,7,13,45,0.0,52.5,5.5,15.15,52.5,50.76,36.87
2018,2,7,14,0,0.0,60.0,5.3,15.2,60.0,58.01,42.97
2018,2,7,14,15,0.0,56.5,4.85,15.05,56.5,54.62,40.23
2018,2,7,14,30,0.0,53.0,4.4,14.9,53.0,51.23,37.49
2018,2,7,14,45,0.0,54.5,3.95,14.8,54.5,52.67,38.81
2018,2,7,15,0,0.0,56.0,3.5,14.7,56.0,54.12,40.14
2018,2,7,15,15,3.0,71.0,3.3,14.5,72.0,70.43,54.09
2018,2,7,15,30,6.0,86.0,3.1,14.3,88.0,86.85,68.11
2018,2,7,15,45,6.5,88.0,2.9,14.1,90.0,89.13,70.18
2018,2,7,16,0,7.0,90.0,2.7,13.9,92.0,91.52,72.33
2018,2,7,16,15,3.5,57.0,2.75,13.6,58.0,56.55,42.76
2018,2,7,16,30,0.0,24.0,2.8,13.3,24.0,23.15,14.23
2018,2,7,16,45,0.0,19.0,2.85,13.0,19.0,18.32,10.02
2018,2,7,17,0,0.0,14.0,2.9,12.7,14.0,13.5,5.76
2018,2,7,17,15,5.0,10.5,3.0,12.25,11.0,11.27,3.38
2018,2,7,17,30,10.0,7.0,3.1,11.8,8.0,8.67,0.0
2018,2,7,17,45,10.0,4.5,3.25,11.3,5.0,5.46,0.0
2018,2,7,18,0,10.0,2.0,3.4,10.8,2.0,0.0,0.0
2018,2,7,18,15,5.0,1.0,3.4,10.8,1.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,3.45,9.65,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,3.3,6.95,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,3.2,6.4,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,3.1,6.05,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,3.0,5.7,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,2.85,5.3,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,2.7,4.9,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,2.65,4.65,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,2.6,4.4,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,2.55,4.2,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,2.45,3.8,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,2.4,3.6,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,2.35,3.45,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,2.3,3.3,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,2.3,3.2,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,2.3,3.1,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,2.2,2.9,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,2.25,2.85,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,2.3,2.8,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,2.35,2.7,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,2.4,2.6,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,2.45,2.55,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,2.55,2.4,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,2.6,2.3,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,2.55,2.2,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,2.5,2.1,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,2.45,1.95,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,2.4,1.8,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,2.35,1.65,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,2.3,1.5,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,2.2,1.35,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,2.1,1.2,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,2.0,0.95,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,1.9,0.7,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,1.6,0.3,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,1.55,0.1,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,1.5,-0.1,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,1.45,-0.35,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,1.4,-0.6,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,1.5,-0.6,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,1.6,-0.6,0.0,0.0,0.0
2018,2,8,6,45,0.0,0.0,1.7,-0.6,0.0,0.0,0.0
2018,2,8,7,0,0.0,0.0,1.8,-0.6,0.0,0.0,0.0
2018,2,8,7,15,36.5,7.5,2.15,-0.15,9.0,7.37,0.0
2018,2,8,7,30,73.0,15.0,2.5,0.3,18.0,24.31,0.0
2018,2,8,7,45,168.5,26.0,2.85,0.75,45.5,65.33,39.87
2018,2,8,8,0,264.0,37.0,3.2,1.2,73.0,109.48,79.79
2018,2,8,8,15,357.0,45.5,3.2,1.65,115.0,162.43,127.05
2018,2,8,8,30,450.0,54.0,3.2,2.1,157.0,223.29,182.05
2018,2,8,8,45,610.5,59.5,3.25,2.55,232.0,316.52,263.9
2018,2,8,9,0,771.0,65.0,3.3,3.0,307.0,423.13,356.17
2018,2,8,9,15,806.0,67.5,3.1,3.4,353.5,479.4,405.31
2018,2,8,9,30,841.0,70.0,2.9,3.8,400.0,536.73,453.67
2018,2,8,9,45,863.5,72.0,2.75,4.2,441.0,586.95,494.71
2018,2,8,10,0,886.0,74.0,2.6,4.6,482.0,636.43,533.7
2018,2,8,10,15,901.5,75.5,2.45,4.95,517.5,676.35,564.12
2018,2,8,10,30,917.0,77.0,2.3,5.3,553.0,717.56,593.34
2018,2,8,10,45,929.5,78.0,2.15,5.7,582.5,753.97,617.46
2018,2,8,11,0,942.0,79.0,2.0,6.1,612.0,787.85,639.19
2018,2,8,11,15,950.0,79.5,1.9,6.4,633.5,815.0,656.26
2018,2,8,11,30,958.0,80.0,1.8,6.7,655.0,839.02,670.89
2018,2,8,11,45,963.0,80.5,1.7,7.05,669.0,857.35,681.2
2018,2,8,12,0,968.0,81.0,1.6,7.4,683.0,872.17,689.0
2018,2,8,12,15,967.0,81.0,1.55,7.65,686.5,877.95,691.35
2018,2,8,12,30,966.0,81.0,1.5,7.9,690.0,879.99,691.3
2018,2,8,12,45,964.0,81.0,1.45,8.15,686.5,877.48,688.26
2018,2,8,13,0,962.0,81.0,1.4,8.4,683.0,871.26,682.83
2018,2,8,13,15,958.5,80.5,1.4,8.55,671.5,859.6,674.72
2018,2,8,13,30,955.0,80.0,1.4,8.7,660.0,844.37,664.29
2018,2,8,13,45,948.5,79.0,1.4,8.9,640.5,822.77,649.38
2018,2,8,14,0,942.0,78.0,1.4,9.1,621.0,797.92,632.26
2018,2,8,14,15,932.5,76.5,1.4,9.15,594.0,767.22,611.29
2018,2,8,14,30,923.0,75.0,1.4,9.2,567.0,733.73,588.22
2018,2,8,14,45,908.5,73.5,1.4,9.2,533.0,694.32,560.72
2018,2,8,15,0,894.0,72.0,1.4,9.2,499.0,652.89,529.91
2018,2,8,15,15,874.5,69.5,1.25,9.05,459.0,605.58,492.55
2018,2,8,15,30,855.0,67.0,1.1,8.9,419.0,559.86,455.47
2018,2,8,15,45,826.5,64.5,1.0,8.75,374.5,505.71,411.3
2018,2,8,16,0,798.0,62.0,0.9,8.6,330.0,451.88,366.1
2018,2,8,16,15,755.5,57.5,0.8,8.05,281.5,390.59,314.13
2018,2,8,16,30,713.0,53.0,0.7,7.5,233.0,331.74,262.47
2018,2,8,16,45,646.0,47.5,0.65,6.95,184.5,266.75,204.99
2018,2,8,17,0,579.0,42.0,0.6,6.4,136.0,207.53,151.47
2018,2,8,17,15,460.0,34.0,0.6,6.15,92.5,142.7,94.92
2018,2,8,17,30,341.0,26.0,0.6,5.9,49.0,86.17,33.53
2018,2,8,17,45,183.0,14.5,0.65,5.65,25.5,33.56,0.0
2018,2,8,18,0,25.0,3.0,0.7,5.4,2.0,0.0,0.0
2018,2,8,18,15,12.5,1.5,0.7,5.4,1.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,0.7,5.4,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,0.6,4.6,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,0.55,4.4,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,0.5,4.2,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,0.4,3.8,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,0.4,3.6,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,0.4,3.4,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,0.35,3.25,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,0.3,3.1,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,0.3,2.9,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,0.3,2.7,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,0.25,2.5,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,0.2,2.3,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,0.25,2.05,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,0.3,1.8,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,0.35,1.55,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,0.4,1.3,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,0.45,1.05,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,0.5,0.8,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,0.55,0.5,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,0.6,0.2,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,0.65,-0.05,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,0.7,-0.3,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,0.75,-0.5,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,0.8,-0.7,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,0.85,-0.95,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,0.9,-1.2,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,0.9,-1.45,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,0.9,-1.7,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,0.95,-1.9,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,1.0,-2.1,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,1.0,-2.3,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,1.0,-2.6,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,1.0,-2.7,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,1.0,-2.75,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,1.0,-2.8,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,1.0,-2.75,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,1.0,-2.7,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,0.95,-2.7,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,0.9,-2.7,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,0.9,-2.65,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,0.9,-2.6,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,0.85,-2.5,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,0.8,-2.4,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,0.75,-2.15,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,0.7,-1.9,0.0,0.0,0.0
2018,2,9,6,45,0.0,0.0,0.6,-1.65,0.0,0.0,0.0
2018,2,9,7,0,0.0,0.0,0.5,-1.4,0.0,0.0,0.0
2018,2,9,7,15,107.5,10.0,0.45,-0.8,15.0,18.49,0.0
2018,2,9,7,30,215.0,20.0,0.4,-0.2,30.0,51.48,0.0
2018,2,9,7,45,362.5,30.0,0.35,0.4,71.0,107.39,66.73
2018,2,9,8,0,510.0,40.0,0.3,1.0,112.0,174.53,125.92
2018,2,9,8,15,588.5,46.5,0.55,1.8,160.0,233.09,179.48
2018,2,9,8,30,667.0,53.0,0.8,2.6,208.0,297.8,238.26
2018,2,9,8,45,717.0,57.0,1.0,3.45,256.5,356.7,291.66
2018,2,9,9,0,767.0,61.0,1.2,4.3,305.0,418.99,346.34
2018,2,9,9,15,799.0,64.5,1.5,5.15,351.0,474.75,394.65
2018,2,9,9,30,831.0,68.0,1.8,6.0,397.0,531.37,442.19
2018,2,9,9,45,853.5,70.0,2.05,6.85,438.0,581.27,482.88
2018,2,9,10,0,876.0,72.0,2.3,7.7,479.0,627.36,519.61
2018,2,9,10,15,892.0,74.0,2.35,8.3,515.0,671.02,552.88
2018,2,9,10,30,908.0,76.0,2.4,8.9,551.0,712.93,582.73
2018,2,9,10,45,919.5,77.0,2.45,9.45,580.0,748.44,607.03
2018,2,9,11,0,931.0,78.0,2.5,10.0,609.0,781.42,629.26
2018,2,9,11,15,939.5,79.5,2.5,10.35,631.5,809.91,648.16
2018,2,9,11,30,948.0,81.0,2.5,10.7,654.0,835.31,664.77
2018,2,9,11,45,952.5,81.5,2.5,11.05,667.5,853.14,675.93
2018,2,9,12,0,957.0,82.0,2.5,11.4,681.0,867.49,684.72
2018,2,9,12,15,959.0,82.0,2.5,11.6,686.5,875.64,689.6
2018,2,9,12,30,961.0,82.0,2.5,11.8,692.0,880.11,692.07
2018,2,9,12,45,934.0,89.5,2.5,12.0,680.0,865.73,681.32
2018,2,9,13,0,907.0,97.0,2.5,12.2,668.0,847.81,668.37
2018,2,9,13,15,867.0,106.5,2.55,12.3,645.0,823.41,651.5
2018,2,9,13,30,827.0,116.0,2.6,12.4,622.0,791.37,629.13
2018,2,9,13,45,841.5,108.0,2.6,12.45,609.5,780.15,621.74
2018,2,9,14,0,856.0,100.0,2.6,12.5,597.0,765.19,611.55
2018,2,9,14,15,826.5,102.0,2.6,12.45,564.5,725.48,583.35
2018,2,9,14,30,797.0,104.0,2.6,12.4,532.0,684.23,553.94
2018,2,9,14,45,843.0,88.0,2.6,12.35,516.0,672.92,546.48
2018,2,9,15,0,889.0,72.0,2.6,12.3,500.0,652.36,531.34
2018,2,9,15,15,870.0,69.0,2.35,11.95,460.0,604.86,493.61
2018,2,9,15,30,851.0,66.0,2.1,11.6,420.0,558.94,456.3
2018,2,9,15,45,823.5,63.0,1.9,11.25,375.5,504.8,411.84
2018,2,9,16,0,796.0,60.0,1.7,10.9,331.0,450.92,366.33
2018,2,9,16,15,754.0,56.5,1.6,9.8,283.0,390.9,315.76
2018,2,9,16,30,712.0,53.0,1.5,8.7,235.0,333.24,265.29
2018,2,9,16,45,645.0,47.5,1.35,7.6,186.5,268.09,207.48
2018,2,9,17,0,578.0,42.0,1.2,6.5,138.0,208.74,153.66
2018,2,9,17,15,452.0,34.5,1.3,6.1,94.0,142.53,96.02
2018,2,9,17,30,326.0,27.0,1.4,5.7,50.0,85.93,37.96
2018,2,9,17,45,175.5,15.0,1.45,5.3,26.0,33.61,0.0
2018,2,9,18,0,25.0,3.0,1.5,4.9,2.0,0.0,0.0
2018,2,9,18,15,12.5,1.5,1.5,4.9,1.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,1.65,4.4,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,1.6,4.25,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,1.6,4.2,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,1.55,4.05,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,1.45,3.6,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,1.4,3.45,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,1.35,3.15,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,1.35,3.2,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,1.35,3.75,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,1.25,4.4,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,1.1,4.45,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,0.95,4.55,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,0.85,4.65,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,0.8,4.7,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,0.8,4.85,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,0.75,5.1,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,0.7,5.2,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,0.7,5.3,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,0.7,5.4,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,0.6,5.6,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,0.65,5.6,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,0.7,5.6,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,0.7,5.65,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,0.75,5.8,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,2,10,6,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2018,2,10,7,0,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,2,10,7,15,3.0,2.5,1.05,6.5,2.5,2.7,0.0
2018,2,10,7,30,6.0,5.0,1.2,6.9,5.0,5.82,0.0
2018,2,10,7,45,3.0,12.5,1.4,7.3,12.5,12.62,4.4
2018,2,10,8,0,0.0,20.0,1.6,7.7,20.0,19.29,10.86
2018,2,10,8,15,0.0,33.5,1.75,8.1,33.5,32.34,22.41
2018,2,10,8,30,0.0,47.0,1.9,8.5,47.0,45.4,33.92
2018,2,10,8,45,0.0,43.0,2.05,8.9,43.0,41.52,30.59
2018,2,10,9,0,0.0,39.0,2.2,9.3,39.0,37.65,27.18
2018,2,10,9,15,0.0,41.5,2.15,9.65,41.5,40.07,29.2
2018,2,10,9,30,0.0,44.0,2.1,10.0,44.0,42.5,31.17
2018,2,10,9,45,0.0,40.5,2.0,10.35,40.5,39.12,28.14
2018,2,10,10,0,0.0,37.0,1.9,10.7,37.0,35.74,25.12
2018,2,10,10,15,0.0,50.5,1.95,11.0,50.5,48.8,36.17
2018,2,10,10,30,0.0,64.0,2.0,11.3,64.0,61.88,47.11
2018,2,10,10,45,0.0,89.5,2.05,11.6,89.5,86.59,67.73
2018,2,10,11,0,0.0,115.0,2.1,11.9,115.0,111.98,88.65
2018,2,10,11,15,0.0,103.0,2.2,12.15,103.0,99.95,78.42
2018,2,10,11,30,0.0,91.0,2.3,12.4,91.0,88.07,68.4
2018,2,10,11,45,0.0,98.5,2.4,12.65,98.5,95.46,74.42
2018,2,10,12,0,0.0,106.0,2.5,12.9,106.0,102.9,80.44
2018,2,10,12,15,0.5,120.0,2.6,13.1,120.5,117.26,92.2
2018,2,10,12,30,1.0,134.0,2.7,13.3,135.0,131.71,103.97
2018,2,10,12,45,0.5,109.5,2.8,13.55,110.0,106.78,83.38
2018,2,10,13,0,0.0,85.0,2.9,13.8,85.0,82.26,63.1
2018,2,10,13,15,0.5,89.5,2.9,13.9,90.0,87.02,67.1
2018,2,10,13,30,1.0,94.0,2.9,14.0,95.0,91.79,71.09
2018,2,10,13,45,2.0,86.0,2.85,14.15,87.5,84.77,65.34
2018,2,10,14,0,3.0,78.0,2.8,14.3,80.0,77.72,59.59
2018,2,10,14,15,1.5,84.0,2.75,14.3,85.0,82.36,63.49
2018,2,10,14,30,0.0,90.0,2.7,14.3,90.0,87.1,67.49
2018,2,10,14,45,0.0,82.5,2.6,14.35,82.5,79.8,61.52
2018,2,10,15,0,0.0,75.0,2.5,14.4,75.0,72.52,55.58
2018,2,10,15,15,0.0,65.0,2.3,14.35,65.0,62.83,47.59
2018,2,10,15,30,0.0,55.0,2.1,14.3,55.0,53.14,39.56
2018,2,10,15,45,0.0,46.0,1.85,14.2,46.0,44.43,32.29
2018,2,10,16,0,0.0,37.0,1.6,14.1,37.0,35.72,24.96
2018,2,10,16,15,0.0,23.5,1.5,13.7,23.5,22.67,13.86
2018,2,10,16,30,0.0,10.0,1.4,13.3,10.0,9.64,2.66
2018,2,10,16,45,0.0,8.5,1.3,12.85,8.5,8.19,1.39
2018,2,10,17,0,0.0,7.0,1.2,12.4,7.0,6.74,0.09
2018,2,10,17,15,0.0,5.5,1.4,12.55,5.5,5.3,0.0
2018,2,10,17,30,0.0,4.0,1.6,12.7,4.0,3.85,0.0
2018,2,10,17,45,0.0,2.0,1.75,12.8,2.0,1.97,0.0
2018,2,10,18,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,2.4,13.55,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,3.05,14.35,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,3.3,14.65,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,3.55,14.9,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,3.8,15.05,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,3.95,15.1,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,3.95,15.1,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,3.85,15.05,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,3.85,15.05,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,3.95,15.1,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,3.95,15.1,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,3.85,15.1,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,3.7,15.05,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,3.45,14.95,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,3.45,14.95,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,3.7,15.05,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,3.8,15.15,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,3.8,15.25,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,3.85,15.4,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,3.95,15.6,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,4.4,15.9,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,4.55,16.05,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,4.7,16.2,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,4.85,16.25,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,5.0,16.3,0.0,0.0,0.0
2018,2,11,6,45,0.0,0.0,5.15,16.35,0.0,0.0,0.0
2018,2,11,7,0,0.0,0.0,5.3,16.4,0.0,0.0,0.0
2018,2,11,7,15,4.5,2.5,5.3,16.5,2.5,2.83,0.0
2018,2,11,7,30,9.0,5.0,5.3,16.6,5.0,6.24,0.0
2018,2,11,7,45,4.5,5.5,5.35,16.7,5.5,6.21,0.0
2018,2,11,8,0,0.0,6.0,5.4,16.8,6.0,5.78,0.0
2018,2,11,8,15,0.0,8.0,5.4,16.9,8.0,7.71,0.82
2018,2,11,8,30,0.0,10.0,5.4,17.0,10.0,9.64,2.51
2018,2,11,8,45,0.0,21.5,5.35,17.15,21.5,20.74,11.94
2018,2,11,9,0,0.0,33.0,5.3,17.3,33.0,31.85,21.32
2018,2,11,9,15,0.0,39.5,5.4,17.45,39.5,38.14,26.56
2018,2,11,9,30,0.0,46.0,5.5,17.6,46.0,44.43,31.75
2018,2,11,9,45,0.0,43.5,5.55,17.75,43.5,42.02,29.62
2018,2,11,10,0,0.0,41.0,5.6,17.9,41.0,39.61,27.51
2018,2,11,10,15,0.0,54.5,5.65,18.05,54.5,52.67,38.28
2018,2,11,10,30,0.0,68.0,5.7,18.2,68.0,65.75,48.98
2018,2,11,10,45,1.0,96.0,5.75,18.3,96.5,93.76,71.92
2018,2,11,11,0,2.0,124.0,5.8,18.4,125.0,122.5,95.24
2018,2,11,11,15,25.5,179.5,5.75,18.55,195.0,202.67,160.61
2018,2,11,11,30,49.0,235.0,5.7,18.7,265.0,281.48,223.69
2018,2,11,11,45,26.5,207.0,5.65,18.85,223.5,233.57,184.53
2018,2,11,12,0,4.0,179.0,5.6,19.0,182.0,179.86,140.69
2018,2,11,12,15,4.0,171.5,5.5,19.0,174.5,172.17,134.52
2018,2,11,12,30,4.0,164.0,5.4,19.0,167.0,164.51,128.36
2018,2,11,12,45,2.0,139.5,5.25,19.05,141.0,138.05,107.0
2018,2,11,13,0,0.0,115.0,5.1,19.1,115.0,111.85,85.79
2018,2,11,13,15,0.0,127.5,5.05,19.1,127.5,124.37,95.98
2018,2,11,13,30,0.0,140.0,5.0,19.1,140.0,136.99,106.22
2018,2,11,13,45,0.0,137.5,4.9,19.1,137.5,134.51,104.32
2018,2,11,14,0,0.0,135.0,4.8,19.1,135.0,132.06,102.46
2018,2,11,14,15,0.0,109.0,4.8,19.1,109.0,105.98,81.47
2018,2,11,14,30,0.0,83.0,4.8,19.1,83.0,80.29,60.64
2018,2,11,14,45,0.0,89.5,4.85,19.1,89.5,86.64,66.0
2018,2,11,15,0,0.0,96.0,4.9,19.1,96.0,93.2,71.54
2018,2,11,15,15,0.0,87.0,4.85,19.0,87.0,84.3,64.41
2018,2,11,15,30,0.0,78.0,4.8,18.9,78.0,75.43,57.27
2018,2,11,15,45,0.0,68.5,4.8,18.8,68.5,66.22,49.78
