Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,11,16,0,0.0,59.0,4.8,18.7,59.0,57.01,42.23
2018,2,11,16,15,0.0,57.5,4.75,18.5,57.5,55.56,41.1
2018,2,11,16,30,0.0,56.0,4.7,18.3,56.0,54.13,39.9
2018,2,11,16,45,0.0,48.0,4.65,18.15,48.0,46.38,33.25
2018,2,11,17,0,0.0,40.0,4.6,18.0,40.0,38.67,26.49
2018,2,11,17,15,0.0,28.5,4.5,17.85,28.5,27.52,16.71
2018,2,11,17,30,0.0,17.0,4.4,17.7,17.0,16.41,5.54
2018,2,11,17,45,0.0,9.0,4.3,17.6,9.0,8.85,0.0
2018,2,11,18,0,0.0,1.0,4.2,17.5,1.0,0.0,0.0
2018,2,11,18,15,0.0,0.5,4.2,17.5,0.5,0.0,0.0
2018,2,11,18,30,0.0,0.0,4.2,17.5,0.0,0.0,0.0
2018,2,11,18,45,0.0,0.0,3.95,17.3,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,3.7,17.1,0.0,0.0,0.0
2018,2,11,19,15,0.0,0.0,3.65,17.05,0.0,0.0,0.0
2018,2,11,19,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2018,2,11,19,45,0.0,0.0,3.5,16.9,0.0,0.0,0.0
2018,2,11,20,0,0.0,0.0,3.4,16.8,0.0,0.0,0.0
2018,2,11,20,15,0.0,0.0,3.4,16.8,0.0,0.0,0.0
2018,2,11,20,30,0.0,0.0,3.4,16.8,0.0,0.0,0.0
2018,2,11,20,45,0.0,0.0,3.35,16.75,0.0,0.0,0.0
2018,2,11,21,0,0.0,0.0,3.3,16.7,0.0,0.0,0.0
2018,2,11,21,15,0.0,0.0,3.25,16.6,0.0,0.0,0.0
2018,2,11,21,30,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,2,11,21,45,0.0,0.0,3.1,16.45,0.0,0.0,0.0
2018,2,11,22,0,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,2,11,22,15,0.0,0.0,2.95,16.3,0.0,0.0,0.0
2018,2,11,22,30,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,2,11,22,45,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,2,11,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,2,11,23,15,0.0,0.0,2.55,15.9,0.0,0.0,0.0
2018,2,11,23,30,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,2,11,23,45,0.0,0.0,2.3,15.65,0.0,0.0,0.0
2018,2,12,0,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,2,12,0,15,0.0,0.0,2.25,15.45,0.0,0.0,0.0
2018,2,12,0,30,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,2,12,0,45,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,2,12,1,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,2,12,1,15,0.0,0.0,2.45,15.4,0.0,0.0,0.0
2018,2,12,1,30,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,2,12,1,45,0.0,0.0,2.4,15.35,0.0,0.0,0.0
2018,2,12,2,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,2,12,2,15,0.0,0.0,2.25,15.25,0.0,0.0,0.0
2018,2,12,2,30,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,2,12,2,45,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,2,12,3,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,2,12,3,15,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,2,12,3,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,2,12,3,45,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,2,12,4,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,2,12,4,15,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,2,12,4,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,2,12,4,45,0.0,0.0,1.15,14.05,0.0,0.0,0.0
2018,2,12,5,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,2,12,5,15,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,2,12,5,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,2,12,5,45,0.0,0.0,0.95,13.7,0.0,0.0,0.0
2018,2,12,6,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,2,12,6,15,0.0,0.0,0.85,13.6,0.0,0.0,0.0
2018,2,12,6,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,2,12,6,45,0.0,0.0,0.75,13.6,0.0,0.0,0.0
2018,2,12,7,0,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,2,12,7,15,0.5,2.5,1.05,13.6,2.5,2.5,0.0
2018,2,12,7,30,1.0,5.0,1.4,13.6,5.0,4.96,0.0
2018,2,12,7,45,0.5,9.0,1.75,13.6,9.0,8.77,1.37
2018,2,12,8,0,0.0,13.0,2.1,13.6,13.0,12.53,4.88
2018,2,12,8,15,0.0,15.0,2.4,13.3,15.0,14.46,6.7
2018,2,12,8,30,0.0,17.0,2.7,13.0,17.0,16.39,8.45
2018,2,12,8,45,0.0,22.0,3.05,12.7,22.0,21.22,12.66
2018,2,12,9,0,0.0,27.0,3.4,12.4,27.0,26.06,16.83
2018,2,12,9,15,0.0,44.0,3.45,12.2,44.0,42.49,30.93
2018,2,12,9,30,0.0,61.0,3.5,12.0,61.0,58.95,44.93
2018,2,12,9,45,1.0,82.0,3.55,11.8,82.5,79.94,62.68
2018,2,12,10,0,2.0,103.0,3.6,11.6,104.0,101.53,80.79
2018,2,12,10,15,10.5,126.5,3.6,11.65,132.0,130.84,105.35
2018,2,12,10,30,19.0,150.0,3.6,11.7,160.0,160.87,130.28
2018,2,12,10,45,9.5,101.0,3.6,11.75,106.0,104.89,83.23
2018,2,12,11,0,0.0,52.0,3.6,11.8,52.0,50.27,36.98
2018,2,12,11,15,0.0,56.0,3.6,12.05,56.0,54.15,40.17
2018,2,12,11,30,0.0,60.0,3.6,12.3,60.0,58.03,43.33
2018,2,12,11,45,0.0,71.0,3.6,12.5,71.0,68.69,52.17
2018,2,12,12,0,0.0,82.0,3.6,12.7,82.0,79.35,60.97
2018,2,12,12,15,0.0,91.0,3.6,12.95,91.0,88.08,68.12
2018,2,12,12,30,0.0,100.0,3.6,13.2,100.0,96.93,75.37
2018,2,12,12,45,0.0,97.5,3.65,13.4,97.5,94.46,73.26
2018,2,12,13,0,0.0,95.0,3.7,13.6,95.0,91.98,71.18
2018,2,12,13,15,0.0,77.0,3.65,13.55,77.0,74.5,56.74
2018,2,12,13,30,0.0,59.0,3.6,13.5,59.0,57.06,42.28
2018,2,12,13,45,0.0,64.0,3.5,13.5,64.0,61.9,46.38
2018,2,12,14,0,0.0,69.0,3.4,13.5,69.0,66.74,50.48
2018,2,12,14,15,0.0,65.5,3.4,13.45,65.5,63.34,47.73
2018,2,12,14,30,0.0,62.0,3.4,13.4,62.0,59.94,44.99
2018,2,12,14,45,3.5,83.5,3.4,13.4,85.0,83.15,64.67
2018,2,12,15,0,7.0,105.0,3.4,13.4,108.0,106.74,84.61
2018,2,12,15,15,11.5,119.0,3.35,13.2,124.0,123.59,99.01
2018,2,12,15,30,16.0,133.0,3.3,13.0,140.0,140.47,113.42
2018,2,12,15,45,9.0,95.0,3.3,12.8,99.0,97.46,77.49
2018,2,12,16,0,2.0,57.0,3.3,12.6,58.0,56.04,42.47
2018,2,12,16,15,1.0,37.5,3.35,12.25,38.0,36.64,25.95
2018,2,12,16,30,0.0,18.0,3.4,11.9,18.0,17.36,9.36
2018,2,12,16,45,0.0,15.5,3.45,11.5,15.5,14.95,7.24
2018,2,12,17,0,0.0,13.0,3.5,11.1,13.0,12.53,5.07
2018,2,12,17,15,0.0,10.0,3.6,10.75,10.0,9.64,2.42
2018,2,12,17,30,0.0,7.0,3.7,10.4,7.0,6.74,0.0
2018,2,12,17,45,0.0,4.0,3.75,10.0,4.0,3.93,0.0
2018,2,12,18,0,0.0,1.0,3.8,9.6,1.0,0.0,0.0
2018,2,12,18,15,0.0,0.5,3.8,9.6,0.5,0.0,0.0
2018,2,12,18,30,0.0,0.0,3.8,9.6,0.0,0.0,0.0
2018,2,12,18,45,0.0,0.0,3.8,8.9,0.0,0.0,0.0
2018,2,12,19,0,0.0,0.0,3.8,8.2,0.0,0.0,0.0
2018,2,12,19,15,0.0,0.0,3.75,7.85,0.0,0.0,0.0
2018,2,12,19,30,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2018,2,12,19,45,0.0,0.0,3.6,7.15,0.0,0.0,0.0
2018,2,12,20,0,0.0,0.0,3.5,6.8,0.0,0.0,0.0
2018,2,12,20,15,0.0,0.0,3.45,6.55,0.0,0.0,0.0
2018,2,12,20,30,0.0,0.0,3.4,6.3,0.0,0.0,0.0
2018,2,12,20,45,0.0,0.0,3.35,6.1,0.0,0.0,0.0
2018,2,12,21,0,0.0,0.0,3.3,5.9,0.0,0.0,0.0
2018,2,12,21,15,0.0,0.0,3.3,5.75,0.0,0.0,0.0
2018,2,12,21,30,0.0,0.0,3.3,5.6,0.0,0.0,0.0
2018,2,12,21,45,0.0,0.0,3.25,5.4,0.0,0.0,0.0
2018,2,12,22,0,0.0,0.0,3.2,5.2,0.0,0.0,0.0
2018,2,12,22,15,0.0,0.0,3.2,5.1,0.0,0.0,0.0
2018,2,12,22,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2018,2,12,22,45,0.0,0.0,3.2,4.9,0.0,0.0,0.0
2018,2,12,23,0,0.0,0.0,3.2,4.8,0.0,0.0,0.0
2018,2,12,23,15,0.0,0.0,3.2,4.75,0.0,0.0,0.0
2018,2,12,23,30,0.0,0.0,3.2,4.7,0.0,0.0,0.0
2018,2,12,23,45,0.0,0.0,3.25,4.65,0.0,0.0,0.0
2018,2,13,0,0,0.0,0.0,3.3,4.6,0.0,0.0,0.0
2018,2,13,0,15,0.0,0.0,3.35,4.55,0.0,0.0,0.0
2018,2,13,0,30,0.0,0.0,3.4,4.5,0.0,0.0,0.0
2018,2,13,0,45,0.0,0.0,3.45,4.45,0.0,0.0,0.0
2018,2,13,1,0,0.0,0.0,3.5,4.4,0.0,0.0,0.0
2018,2,13,1,15,0.0,0.0,3.5,4.4,0.0,0.0,0.0
2018,2,13,1,30,0.0,0.0,3.5,4.4,0.0,0.0,0.0
2018,2,13,1,45,0.0,0.0,3.55,4.35,0.0,0.0,0.0
2018,2,13,2,0,0.0,0.0,3.6,4.3,0.0,0.0,0.0
2018,2,13,2,15,0.0,0.0,3.6,4.2,0.0,0.0,0.0
2018,2,13,2,30,0.0,0.0,3.6,4.1,0.0,0.0,0.0
2018,2,13,2,45,0.0,0.0,3.6,4.05,0.0,0.0,0.0
2018,2,13,3,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2018,2,13,3,15,0.0,0.0,3.55,3.95,0.0,0.0,0.0
2018,2,13,3,30,0.0,0.0,3.5,3.9,0.0,0.0,0.0
2018,2,13,3,45,0.0,0.0,3.5,3.8,0.0,0.0,0.0
2018,2,13,4,0,0.0,0.0,3.5,3.7,0.0,0.0,0.0
2018,2,13,4,15,0.0,0.0,3.45,3.65,0.0,0.0,0.0
2018,2,13,4,30,0.0,0.0,3.4,3.6,0.0,0.0,0.0
2018,2,13,4,45,0.0,0.0,3.35,3.55,0.0,0.0,0.0
2018,2,13,5,0,0.0,0.0,3.3,3.5,0.0,0.0,0.0
2018,2,13,5,15,0.0,0.0,3.25,3.4,0.0,0.0,0.0
2018,2,13,5,30,0.0,0.0,3.2,3.3,0.0,0.0,0.0
2018,2,13,5,45,0.0,0.0,3.15,3.25,0.0,0.0,0.0
2018,2,13,6,0,0.0,0.0,3.1,3.2,0.0,0.0,0.0
2018,2,13,6,15,0.0,0.0,3.15,3.2,0.0,0.0,0.0
2018,2,13,6,30,0.0,0.0,3.2,3.2,0.0,0.0,0.0
2018,2,13,6,45,0.0,0.0,3.25,3.2,0.0,0.0,0.0
2018,2,13,7,0,0.0,0.0,3.3,3.2,0.0,0.0,0.0
2018,2,13,7,15,7.5,3.5,3.35,3.35,4.0,4.09,0.0
2018,2,13,7,30,15.0,7.0,3.4,3.5,8.0,9.19,0.0
2018,2,13,7,45,7.5,11.5,3.5,3.65,12.0,12.66,4.64
2018,2,13,8,0,0.0,16.0,3.6,3.8,16.0,15.43,7.78
2018,2,13,8,15,0.0,21.5,3.6,4.0,21.5,20.74,12.64
2018,2,13,8,30,0.0,27.0,3.6,4.2,27.0,26.05,17.45
2018,2,13,8,45,4.5,48.5,3.55,4.4,50.0,48.7,37.48
2018,2,13,9,0,9.0,70.0,3.5,4.6,73.0,71.94,57.88
2018,2,13,9,15,5.0,88.0,3.45,4.75,89.5,88.26,71.97
2018,2,13,9,30,1.0,106.0,3.4,4.9,106.0,104.27,85.58
2018,2,13,9,45,6.0,124.5,3.3,5.1,127.0,125.87,103.96
2018,2,13,10,0,11.0,143.0,3.2,5.3,148.0,147.92,122.56
2018,2,13,10,15,12.0,156.5,3.1,5.45,162.5,162.55,134.6
2018,2,13,10,30,13.0,170.0,3.0,5.6,177.0,177.27,146.64
2018,2,13,10,45,10.0,179.0,2.85,5.75,184.5,184.48,152.16
2018,2,13,11,0,7.0,188.0,2.7,5.9,192.0,191.54,157.54
2018,2,13,11,15,15.5,210.5,2.55,6.05,220.0,221.43,182.23
2018,2,13,11,30,24.0,233.0,2.4,6.2,248.0,251.77,206.96
2018,2,13,11,45,18.5,206.0,2.25,6.35,217.5,219.33,179.78
2018,2,13,12,0,13.0,179.0,2.1,6.5,187.0,187.13,152.91
2018,2,13,12,15,7.0,143.5,1.95,6.65,148.0,146.17,118.61
2018,2,13,12,30,1.0,108.0,1.8,6.8,109.0,105.69,84.46
2018,2,13,12,45,0.5,104.5,1.65,6.9,105.0,101.8,81.2
2018,2,13,13,0,0.0,101.0,1.5,7.0,101.0,97.92,77.9
2018,2,13,13,15,0.5,109.5,1.4,7.05,110.0,106.77,85.39
2018,2,13,13,30,1.0,118.0,1.3,7.1,119.0,115.65,92.88
2018,2,13,13,45,4.0,143.5,1.2,7.15,146.0,143.66,116.43
2018,2,13,14,0,7.0,169.0,1.1,7.2,173.0,171.94,139.95
2018,2,13,14,15,6.0,166.5,1.05,7.25,170.0,168.64,137.22
2018,2,13,14,30,5.0,164.0,1.0,7.3,167.0,165.41,134.71
2018,2,13,14,45,4.0,149.0,0.95,7.3,151.0,149.41,121.63
2018,2,13,15,0,3.0,134.0,0.9,7.3,135.0,133.52,108.62
2018,2,13,15,15,1.5,107.0,0.9,7.2,107.5,105.27,85.08
2018,2,13,15,30,0.0,80.0,0.9,7.1,80.0,77.39,61.55
2018,2,13,15,45,63.0,70.5,0.9,6.95,93.0,106.66,87.85
2018,2,13,16,0,126.0,61.0,0.9,6.8,106.0,127.85,106.17
2018,2,13,16,15,271.0,57.0,0.8,6.55,136.0,185.69,154.16
2018,2,13,16,30,416.0,53.0,0.7,6.3,166.0,226.7,184.37
2018,2,13,16,45,458.5,53.0,0.65,6.0,155.0,218.93,172.63
2018,2,13,17,0,501.0,53.0,0.6,5.7,144.0,205.43,154.64
2018,2,13,17,15,396.0,43.0,0.65,5.45,101.0,142.49,99.76
2018,2,13,17,30,291.0,33.0,0.7,5.2,58.0,90.49,51.84
2018,2,13,17,45,163.5,19.5,0.7,5.0,31.5,38.04,0.0
2018,2,13,18,0,36.0,6.0,0.7,4.8,5.0,0.0,0.0
2018,2,13,18,15,18.0,3.0,0.7,4.8,2.5,0.0,0.0
2018,2,13,18,30,0.0,0.0,0.7,4.8,0.0,0.0,0.0
2018,2,13,18,45,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,2,13,19,0,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,2,13,19,15,0.0,0.0,0.9,4.25,0.0,0.0,0.0
2018,2,13,19,30,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,2,13,19,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2018,2,13,20,0,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,2,13,20,15,0.0,0.0,0.75,3.75,0.0,0.0,0.0
2018,2,13,20,30,0.0,0.0,0.7,3.6,0.0,0.0,0.0
2018,2,13,20,45,0.0,0.0,0.65,3.45,0.0,0.0,0.0
2018,2,13,21,0,0.0,0.0,0.6,3.3,0.0,0.0,0.0
2018,2,13,21,15,0.0,0.0,0.6,3.2,0.0,0.0,0.0
2018,2,13,21,30,0.0,0.0,0.6,3.1,0.0,0.0,0.0
2018,2,13,21,45,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2018,2,13,22,0,0.0,0.0,0.5,2.9,0.0,0.0,0.0
2018,2,13,22,15,0.0,0.0,0.5,2.85,0.0,0.0,0.0
2018,2,13,22,30,0.0,0.0,0.5,2.8,0.0,0.0,0.0
2018,2,13,22,45,0.0,0.0,0.5,2.75,0.0,0.0,0.0
2018,2,13,23,0,0.0,0.0,0.5,2.7,0.0,0.0,0.0
2018,2,13,23,15,0.0,0.0,0.5,2.7,0.0,0.0,0.0
2018,2,13,23,30,0.0,0.0,0.5,2.7,0.0,0.0,0.0
2018,2,13,23,45,0.0,0.0,0.5,2.7,0.0,0.0,0.0
2018,2,14,0,0,0.0,0.0,0.5,2.7,0.0,0.0,0.0
2018,2,14,0,15,0.0,0.0,0.55,2.7,0.0,0.0,0.0
2018,2,14,0,30,0.0,0.0,0.6,2.7,0.0,0.0,0.0
2018,2,14,0,45,0.0,0.0,0.6,2.7,0.0,0.0,0.0
2018,2,14,1,0,0.0,0.0,0.6,2.7,0.0,0.0,0.0
2018,2,14,1,15,0.0,0.0,0.6,2.7,0.0,0.0,0.0
2018,2,14,1,30,0.0,0.0,0.6,2.7,0.0,0.0,0.0
2018,2,14,1,45,0.0,0.0,0.6,2.65,0.0,0.0,0.0
2018,2,14,2,0,0.0,0.0,0.6,2.6,0.0,0.0,0.0
2018,2,14,2,15,0.0,0.0,0.6,2.5,0.0,0.0,0.0
2018,2,14,2,30,0.0,0.0,0.6,2.4,0.0,0.0,0.0
2018,2,14,2,45,0.0,0.0,0.6,2.35,0.0,0.0,0.0
2018,2,14,3,0,0.0,0.0,0.6,2.3,0.0,0.0,0.0
2018,2,14,3,15,0.0,0.0,0.65,2.2,0.0,0.0,0.0
2018,2,14,3,30,0.0,0.0,0.7,2.1,0.0,0.0,0.0
2018,2,14,3,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2018,2,14,4,0,0.0,0.0,0.8,1.9,0.0,0.0,0.0
2018,2,14,4,15,0.0,0.0,0.85,1.85,0.0,0.0,0.0
2018,2,14,4,30,0.0,0.0,0.9,1.8,0.0,0.0,0.0
2018,2,14,4,45,0.0,0.0,0.95,1.7,0.0,0.0,0.0
2018,2,14,5,0,0.0,0.0,1.0,1.6,0.0,0.0,0.0
2018,2,14,5,15,0.0,0.0,1.1,1.65,0.0,0.0,0.0
2018,2,14,5,30,0.0,0.0,1.2,1.7,0.0,0.0,0.0
2018,2,14,5,45,0.0,0.0,1.25,1.7,0.0,0.0,0.0
2018,2,14,6,0,0.0,0.0,1.3,1.7,0.0,0.0,0.0
2018,2,14,6,15,0.0,0.0,1.55,1.95,0.0,0.0,0.0
2018,2,14,6,30,0.0,0.0,1.8,2.2,0.0,0.0,0.0
2018,2,14,6,45,0.0,0.0,2.0,2.45,0.0,0.0,0.0
2018,2,14,7,0,0.0,0.0,2.2,2.7,0.0,0.0,0.0
2018,2,14,7,15,0.0,5.5,2.3,3.15,5.5,5.41,0.0
2018,2,14,7,30,0.0,11.0,2.4,3.6,11.0,10.61,0.0
2018,2,14,7,45,54.0,28.5,2.45,4.0,37.0,41.09,26.76
2018,2,14,8,0,108.0,46.0,2.5,4.4,63.0,79.1,59.36
2018,2,14,8,15,84.0,61.5,2.5,4.9,77.5,91.02,71.97
2018,2,14,8,30,60.0,77.0,2.5,5.4,92.0,102.98,83.75
2018,2,14,8,45,46.5,83.5,2.55,5.85,96.5,103.36,84.66
2018,2,14,9,0,33.0,90.0,2.6,6.3,101.0,105.71,86.81
2018,2,14,9,15,16.5,91.5,2.55,6.7,97.0,100.01,81.65
2018,2,14,9,30,0.0,93.0,2.5,7.1,93.0,90.49,72.96
2018,2,14,9,45,0.0,114.0,2.5,7.5,114.0,111.53,90.64
2018,2,14,10,0,0.0,135.0,2.5,7.9,135.0,132.69,108.14
2018,2,14,10,15,17.5,173.5,2.4,8.2,183.0,183.81,150.98
2018,2,14,10,30,35.0,212.0,2.3,8.5,231.0,243.19,199.72
2018,2,14,10,45,55.0,236.0,2.25,8.8,267.5,284.67,233.18
2018,2,14,11,0,75.0,260.0,2.2,9.1,304.0,327.23,267.08
2018,2,14,11,15,73.5,268.0,2.3,9.45,312.5,336.13,273.4
2018,2,14,11,30,72.0,276.0,2.4,9.8,321.0,344.79,279.68
2018,2,14,11,45,41.0,221.5,2.45,10.1,247.0,260.81,211.44
2018,2,14,12,0,10.0,167.0,2.5,10.4,173.0,172.41,138.6
2018,2,14,12,15,8.0,163.0,2.65,10.8,168.0,166.72,133.84
2018,2,14,12,30,6.0,159.0,2.8,11.2,163.0,161.01,128.9
2018,2,14,12,45,12.5,198.5,2.9,11.6,206.5,206.77,166.25
2018,2,14,13,0,19.0,238.0,3.0,12.0,250.0,253.14,203.5
2018,2,14,13,15,30.5,240.0,3.15,12.35,259.5,272.47,219.2
2018,2,14,13,30,42.0,242.0,3.3,12.7,269.0,283.67,228.46
2018,2,14,13,45,27.0,220.0,3.4,13.1,237.0,247.42,198.85
2018,2,14,14,0,12.0,198.0,3.5,13.5,205.0,205.63,164.7
2018,2,14,14,15,6.0,152.5,3.55,13.6,156.0,154.28,122.96
2018,2,14,14,30,0.0,107.0,3.6,13.7,107.0,103.99,81.54
2018,2,14,14,45,2.5,116.0,3.65,13.75,117.5,114.82,90.82
2018,2,14,15,0,5.0,125.0,3.7,13.8,128.0,125.62,100.03
2018,2,14,15,15,146.5,143.5,3.4,13.6,208.0,241.48,198.87
2018,2,14,15,30,288.0,162.0,3.1,13.4,288.0,343.51,282.86
2018,2,14,15,45,281.5,150.5,2.85,13.15,263.0,315.12,258.96
2018,2,14,16,0,275.0,139.0,2.6,12.9,238.0,286.66,234.99
2018,2,14,16,15,263.0,120.5,2.4,12.6,204.5,248.09,202.3
2018,2,14,16,30,251.0,102.0,2.2,12.3,171.0,210.2,169.44
2018,2,14,16,45,210.0,85.0,2.0,11.95,135.0,164.99,130.29
2018,2,14,17,0,169.0,68.0,1.8,11.6,99.0,123.87,94.44
2018,2,14,17,15,138.0,50.5,1.85,11.45,70.5,88.81,63.49
2018,2,14,17,30,107.0,33.0,1.9,11.3,42.0,57.15,33.85
2018,2,14,17,45,63.0,18.5,1.9,11.15,23.0,25.58,0.0
2018,2,14,18,0,19.0,4.0,1.9,11.0,4.0,3.93,0.0
2018,2,14,18,15,9.5,2.0,1.9,11.0,2.0,0.0,0.0
2018,2,14,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,2,14,18,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2018,2,14,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,2,14,19,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,2,14,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,2,14,19,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,2,14,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,2,14,20,15,0.0,0.0,2.85,10.95,0.0,0.0,0.0
2018,2,14,20,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,2,14,20,45,0.0,0.0,2.95,10.85,0.0,0.0,0.0
2018,2,14,21,0,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,2,14,21,15,0.0,0.0,3.0,10.85,0.0,0.0,0.0
2018,2,14,21,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,2,14,21,45,0.0,0.0,3.0,10.95,0.0,0.0,0.0
2018,2,14,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,2,14,22,15,0.0,0.0,3.05,11.05,0.0,0.0,0.0
2018,2,14,22,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,2,14,22,45,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,2,14,23,0,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,2,14,23,15,0.0,0.0,3.15,11.15,0.0,0.0,0.0
2018,2,14,23,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,2,14,23,45,0.0,0.0,3.25,11.2,0.0,0.0,0.0
2018,2,15,0,0,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,2,15,0,15,0.0,0.0,3.35,11.2,0.0,0.0,0.0
2018,2,15,0,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,2,15,0,45,0.0,0.0,3.45,11.2,0.0,0.0,0.0
2018,2,15,1,0,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,2,15,1,15,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,2,15,1,30,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,2,15,1,45,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,2,15,2,0,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,2,15,2,15,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,2,15,2,30,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,2,15,2,45,0.0,0.0,3.8,11.25,0.0,0.0,0.0
2018,2,15,3,0,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,2,15,3,15,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,2,15,3,30,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,2,15,3,45,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,2,15,4,0,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,2,15,4,15,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,2,15,4,30,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,2,15,4,45,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,2,15,5,0,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,2,15,5,15,0.0,0.0,3.5,11.35,0.0,0.0,0.0
2018,2,15,5,30,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,2,15,5,45,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,2,15,6,0,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,2,15,6,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2018,2,15,6,30,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,2,15,6,45,8.5,1.5,3.3,11.7,1.0,0.0,0.0
2018,2,15,7,0,17.0,3.0,3.2,11.8,2.0,0.0,0.0
2018,2,15,7,15,17.0,8.5,3.2,12.05,8.5,9.9,0.0
2018,2,15,7,30,17.0,14.0,3.2,12.3,15.0,16.92,2.92
2018,2,15,7,45,8.5,29.0,3.25,12.6,29.5,30.57,19.07
2018,2,15,8,0,0.0,44.0,3.3,12.9,44.0,42.95,30.6
2018,2,15,8,15,2.0,63.5,3.4,13.35,64.0,63.14,48.05
2018,2,15,8,30,4.0,83.0,3.5,13.8,84.0,83.54,65.51
2018,2,15,8,45,18.5,99.5,3.6,14.3,105.5,106.22,84.55
2018,2,15,9,0,33.0,116.0,3.7,14.8,127.0,133.56,107.36
2018,2,15,9,15,18.0,105.0,3.75,15.3,111.0,112.19,89.19
2018,2,15,9,30,3.0,94.0,3.8,15.8,95.0,93.14,72.82
2018,2,15,9,45,1.5,81.0,3.85,16.35,81.5,79.23,60.9
2018,2,15,10,0,0.0,68.0,3.9,16.9,68.0,65.74,49.38
2018,2,15,10,15,4.0,108.0,3.95,17.35,110.0,107.79,83.97
2018,2,15,10,30,8.0,148.0,4.0,17.8,152.0,151.07,118.96
2018,2,15,10,45,20.5,187.5,4.05,18.25,199.5,200.87,158.91
2018,2,15,11,0,33.0,227.0,4.1,18.7,247.0,259.03,204.79
2018,2,15,11,15,54.0,241.5,4.2,19.15,275.0,291.7,230.45
2018,2,15,11,30,75.0,256.0,4.3,19.6,303.0,325.11,256.53
2018,2,15,11,45,98.5,268.0,4.4,20.0,331.5,358.31,282.38
2018,2,15,12,0,122.0,280.0,4.5,20.4,360.0,400.55,314.88
2018,2,15,12,15,94.5,269.0,4.65,20.65,331.0,357.55,280.82
2018,2,15,12,30,67.0,258.0,4.8,20.9,302.0,322.77,253.03
2018,2,15,12,45,121.0,269.5,4.9,21.15,349.0,389.15,305.84
2018,2,15,13,0,175.0,281.0,5.0,21.4,396.0,446.09,350.61
2018,2,15,13,15,318.5,260.5,5.05,21.4,465.5,548.57,432.3
2018,2,15,13,30,462.0,240.0,5.1,21.4,535.0,646.41,508.68
2018,2,15,13,45,473.5,229.5,5.15,21.45,524.0,636.15,501.34
2018,2,15,14,0,485.0,219.0,5.2,21.5,513.0,623.63,492.73
2018,2,15,14,15,288.0,213.5,5.15,21.45,386.0,450.05,357.77
2018,2,15,14,30,91.0,208.0,5.1,21.4,259.0,279.39,220.99
2018,2,15,14,45,48.5,181.5,5.05,21.35,208.5,218.99,172.72
2018,2,15,15,0,6.0,155.0,5.0,21.3,158.0,156.94,122.36
2018,2,15,15,15,66.0,163.0,4.85,21.1,192.0,207.34,164.64
2018,2,15,15,30,126.0,171.0,4.7,20.9,226.0,254.38,203.35
2018,2,15,15,45,203.5,153.5,4.55,20.7,232.0,277.19,222.34
2018,2,15,16,0,281.0,136.0,4.4,20.5,238.0,286.83,229.86
2018,2,15,16,15,313.5,115.5,4.25,20.1,215.0,265.4,211.49
2018,2,15,16,30,346.0,95.0,4.1,19.7,192.0,244.7,192.55
2018,2,15,16,45,304.5,79.0,3.95,19.3,152.0,194.84,149.87
2018,2,15,17,0,263.0,63.0,3.8,18.9,112.0,148.95,110.16
2018,2,15,17,15,209.0,48.0,3.8,18.65,79.5,105.53,73.03
2018,2,15,17,30,155.0,33.0,3.8,18.4,47.0,68.15,40.01
2018,2,15,17,45,90.0,19.0,3.8,18.1,26.0,31.73,0.0
2018,2,15,18,0,25.0,5.0,3.8,17.8,5.0,4.91,0.0
2018,2,15,18,15,12.5,2.5,3.8,17.8,2.5,0.0,0.0
2018,2,15,18,30,0.0,0.0,3.8,17.8,0.0,0.0,0.0
2018,2,15,18,45,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2018,2,15,19,0,0.0,0.0,3.9,17.2,0.0,0.0,0.0
2018,2,15,19,15,0.0,0.0,4.0,17.1,0.0,0.0,0.0
2018,2,15,19,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2018,2,15,19,45,0.0,0.0,4.2,16.95,0.0,0.0,0.0
2018,2,15,20,0,0.0,0.0,4.3,16.9,0.0,0.0,0.0
2018,2,15,20,15,0.0,0.0,4.35,16.8,0.0,0.0,0.0
2018,2,15,20,30,0.0,0.0,4.4,16.7,0.0,0.0,0.0
2018,2,15,20,45,0.0,0.0,4.4,16.6,0.0,0.0,0.0
2018,2,15,21,0,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2018,2,15,21,15,0.0,0.0,4.4,16.4,0.0,0.0,0.0
2018,2,15,21,30,0.0,0.0,4.4,16.3,0.0,0.0,0.0
2018,2,15,21,45,0.0,0.0,4.4,16.2,0.0,0.0,0.0
2018,2,15,22,0,0.0,0.0,4.4,16.1,0.0,0.0,0.0
2018,2,15,22,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2018,2,15,22,30,0.0,0.0,4.4,15.9,0.0,0.0,0.0
2018,2,15,22,45,0.0,0.0,4.35,15.8,0.0,0.0,0.0
2018,2,15,23,0,0.0,0.0,4.3,15.7,0.0,0.0,0.0
2018,2,15,23,15,0.0,0.0,4.25,15.6,0.0,0.0,0.0
2018,2,15,23,30,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,2,15,23,45,0.0,0.0,4.2,15.45,0.0,0.0,0.0
2018,2,16,0,0,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,2,16,0,15,0.0,0.0,4.2,15.35,0.0,0.0,0.0
2018,2,16,0,30,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,2,16,0,45,0.0,0.0,4.2,15.25,0.0,0.0,0.0
2018,2,16,1,0,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,2,16,1,15,0.0,0.0,4.2,15.15,0.0,0.0,0.0
2018,2,16,1,30,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,2,16,1,45,0.0,0.0,4.25,15.05,0.0,0.0,0.0
2018,2,16,2,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,2,16,2,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,2,16,2,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,2,16,2,45,0.0,0.0,4.3,14.95,0.0,0.0,0.0
2018,2,16,3,0,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,2,16,3,15,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,2,16,3,30,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,2,16,3,45,0.0,0.0,4.35,14.85,0.0,0.0,0.0
2018,2,16,4,0,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,2,16,4,15,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,2,16,4,30,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,2,16,4,45,0.0,0.0,4.45,14.8,0.0,0.0,0.0
2018,2,16,5,0,0.0,0.0,4.5,14.8,0.0,0.0,0.0
2018,2,16,5,15,0.0,0.0,4.5,14.8,0.0,0.0,0.0
2018,2,16,5,30,0.0,0.0,4.5,14.8,0.0,0.0,0.0
2018,2,16,5,45,0.0,0.0,4.5,14.8,0.0,0.0,0.0
2018,2,16,6,0,0.0,0.0,4.5,14.8,0.0,0.0,0.0
2018,2,16,6,15,0.0,0.0,4.55,14.9,0.0,0.0,0.0
2018,2,16,6,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2018,2,16,6,45,6.5,1.0,4.6,15.1,1.0,0.0,0.0
2018,2,16,7,0,13.0,2.0,4.6,15.2,2.0,0.0,0.0
2018,2,16,7,15,32.5,12.5,4.65,15.6,14.5,15.32,0.0
2018,2,16,7,30,52.0,23.0,4.7,16.0,27.0,33.49,12.62
2018,2,16,7,45,66.0,41.5,4.75,16.35,50.0,58.35,39.15
2018,2,16,8,0,80.0,60.0,4.8,16.7,73.0,85.06,62.58
2018,2,16,8,15,143.0,76.5,5.05,17.25,110.0,129.68,99.66
2018,2,16,8,30,206.0,93.0,5.3,17.8,147.0,178.19,140.52
2018,2,16,8,45,252.5,107.0,5.5,18.35,186.0,223.31,178.8
2018,2,16,9,0,299.0,121.0,5.7,18.9,225.0,272.67,220.2
2018,2,16,9,15,249.0,146.5,5.8,19.4,241.0,288.76,233.53
2018,2,16,9,30,199.0,172.0,5.9,19.9,257.0,294.12,237.33
2018,2,16,9,45,356.0,163.5,6.0,20.4,333.0,393.13,318.25
2018,2,16,10,0,513.0,155.0,6.1,20.9,409.0,505.57,408.13
2018,2,16,10,15,555.5,157.0,6.1,21.3,449.5,555.37,446.54
2018,2,16,10,30,598.0,159.0,6.1,21.7,490.0,609.43,487.65
2018,2,16,10,45,412.5,214.5,6.1,22.1,448.0,547.61,435.42
2018,2,16,11,0,227.0,270.0,6.1,22.5,406.0,462.11,364.64
2018,2,16,11,15,192.0,285.5,6.1,22.75,403.5,456.67,358.96
2018,2,16,11,30,157.0,301.0,6.1,23.0,401.0,449.19,351.48
2018,2,16,11,45,210.0,303.5,6.15,23.25,440.0,497.52,389.23
2018,2,16,12,0,263.0,306.0,6.2,23.5,479.0,555.29,433.43
2018,2,16,12,15,243.5,312.0,6.1,23.6,473.0,538.58,419.8
2018,2,16,12,30,224.0,318.0,6.0,23.7,467.0,529.62,412.1
2018,2,16,12,45,195.0,313.5,5.95,23.85,443.0,500.09,388.9
2018,2,16,13,0,166.0,309.0,5.9,24.0,419.0,470.0,365.29
2018,2,16,13,15,87.0,219.0,5.55,23.8,276.5,304.27,237.35
2018,2,16,13,30,8.0,129.0,5.2,23.6,134.0,132.3,100.66
2018,2,16,13,45,4.0,88.5,4.85,23.4,91.0,88.83,66.18
2018,2,16,14,0,0.0,48.0,4.5,23.2,48.0,46.41,32.03
2018,2,16,14,15,0.0,37.5,4.2,22.8,37.5,36.24,23.9
2018,2,16,14,30,0.0,27.0,3.9,22.4,27.0,26.08,15.71
2018,2,16,14,45,0.0,36.0,3.65,22.05,36.0,34.78,22.91
2018,2,16,15,0,0.0,45.0,3.4,21.7,45.0,43.48,30.15
2018,2,16,15,15,0.0,39.5,3.65,21.1,39.5,38.16,25.92
2018,2,16,15,30,0.0,34.0,3.9,20.5,34.0,32.83,21.66
2018,2,16,15,45,0.0,29.5,4.1,19.85,29.5,28.48,18.16
2018,2,16,16,0,0.0,25.0,4.3,19.2,25.0,24.13,14.62
2018,2,16,16,15,0.0,19.5,4.35,18.45,19.5,18.81,10.23
2018,2,16,16,30,0.0,14.0,4.4,17.7,14.0,13.5,5.78
2018,2,16,16,45,0.0,11.5,4.45,16.9,11.5,11.09,3.74
2018,2,16,17,0,0.0,9.0,4.5,16.1,9.0,8.67,1.66
2018,2,16,17,15,0.0,7.5,4.15,15.55,7.5,7.23,0.35
2018,2,16,17,30,0.0,6.0,3.8,15.0,6.0,5.78,0.0
2018,2,16,17,45,0.0,3.5,3.45,14.5,3.5,3.37,0.0
2018,2,16,18,0,0.0,1.0,3.1,14.0,1.0,0.98,0.0
2018,2,16,18,15,0.0,0.5,3.1,14.0,0.5,0.0,0.0
2018,2,16,18,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,2,16,18,45,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,2,16,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,2,16,19,15,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,2,16,19,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,2,16,19,45,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,2,16,20,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,2,16,20,15,0.0,0.0,2.95,11.85,0.0,0.0,0.0
2018,2,16,20,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,2,16,20,45,0.0,0.0,3.05,11.15,0.0,0.0,0.0
2018,2,16,21,0,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,2,16,21,15,0.0,0.0,2.95,10.45,0.0,0.0,0.0
2018,2,16,21,30,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,2,16,21,45,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,2,16,22,0,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,2,16,22,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,2,16,22,30,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,2,16,22,45,0.0,0.0,2.0,8.35,0.0,0.0,0.0
2018,2,16,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,2,16,23,15,0.0,0.0,1.75,7.8,0.0,0.0,0.0
2018,2,16,23,30,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,2,16,23,45,0.0,0.0,1.65,7.35,0.0,0.0,0.0
2018,2,17,0,0,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,2,17,0,15,0.0,0.0,1.6,6.95,0.0,0.0,0.0
2018,2,17,0,30,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,2,17,0,45,0.0,0.0,1.65,6.6,0.0,0.0,0.0
2018,2,17,1,0,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,2,17,1,15,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,2,17,1,30,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,2,17,1,45,0.0,0.0,1.75,6.05,0.0,0.0,0.0
2018,2,17,2,0,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,2,17,2,15,0.0,0.0,1.85,5.9,0.0,0.0,0.0
2018,2,17,2,30,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,2,17,2,45,0.0,0.0,2.0,5.95,0.0,0.0,0.0
2018,2,17,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,2,17,3,15,0.0,0.0,2.2,5.95,0.0,0.0,0.0
2018,2,17,3,30,0.0,0.0,2.3,5.9,0.0,0.0,0.0
2018,2,17,3,45,0.0,0.0,2.4,5.85,0.0,0.0,0.0
2018,2,17,4,0,0.0,0.0,2.5,5.8,0.0,0.0,0.0
2018,2,17,4,15,0.0,0.0,2.55,5.75,0.0,0.0,0.0
2018,2,17,4,30,0.0,0.0,2.6,5.7,0.0,0.0,0.0
2018,2,17,4,45,0.0,0.0,2.7,5.6,0.0,0.0,0.0
2018,2,17,5,0,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2018,2,17,5,15,0.0,0.0,2.8,5.35,0.0,0.0,0.0
2018,2,17,5,30,0.0,0.0,2.8,5.2,0.0,0.0,0.0
2018,2,17,5,45,0.0,0.0,2.8,5.1,0.0,0.0,0.0
2018,2,17,6,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2018,2,17,6,15,0.0,0.0,2.95,5.05,0.0,0.0,0.0
2018,2,17,6,30,0.0,0.0,3.1,5.1,0.0,0.0,0.0
2018,2,17,6,45,0.0,0.0,3.25,5.15,0.0,0.0,0.0
2018,2,17,7,0,0.0,0.0,3.4,5.2,0.0,0.0,0.0
2018,2,17,7,15,0.0,2.5,3.5,5.5,2.5,2.46,0.0
2018,2,17,7,30,0.0,5.0,3.6,5.8,5.0,4.82,0.0
2018,2,17,7,45,0.0,8.5,3.75,6.1,8.5,8.19,1.28
2018,2,17,8,0,0.0,12.0,3.9,6.4,12.0,11.57,4.39
2018,2,17,8,15,0.0,16.5,3.8,6.6,16.5,15.91,8.3
2018,2,17,8,30,0.0,21.0,3.7,6.8,21.0,20.26,12.18
2018,2,17,8,45,0.0,26.0,3.65,7.0,26.0,25.09,16.42
2018,2,17,9,0,0.0,31.0,3.6,7.2,31.0,29.92,20.62
2018,2,17,9,15,0.0,36.5,3.5,7.25,36.5,35.24,25.21
2018,2,17,9,30,0.0,42.0,3.4,7.3,42.0,40.57,29.76
2018,2,17,9,45,0.0,47.5,3.25,7.35,47.5,45.89,34.28
2018,2,17,10,0,0.0,53.0,3.1,7.4,53.0,51.22,38.77
2018,2,17,10,15,0.0,58.0,3.0,7.4,58.0,56.07,42.83
2018,2,17,10,30,0.0,63.0,2.9,7.4,63.0,60.91,46.89
2018,2,17,10,45,0.0,67.0,2.75,7.35,67.0,64.8,50.11
2018,2,17,11,0,0.0,71.0,2.6,7.3,71.0,68.68,53.34
2018,2,17,11,15,0.0,74.0,2.55,7.35,74.0,71.59,55.72
2018,2,17,11,30,0.0,77.0,2.5,7.4,77.0,74.5,58.11
2018,2,17,11,45,0.0,78.5,2.45,7.4,78.5,75.96,59.29
2018,2,17,12,0,0.0,80.0,2.4,7.4,80.0,77.42,60.48
2018,2,17,12,15,0.0,81.0,2.4,7.4,81.0,78.39,61.27
2018,2,17,12,30,0.0,82.0,2.4,7.4,82.0,79.36,62.08
2018,2,17,12,45,0.0,81.5,2.4,7.4,81.5,78.88,61.68
2018,2,17,13,0,0.0,81.0,2.4,7.4,81.0,78.39,61.28
2018,2,17,13,15,0.0,77.0,2.35,7.45,77.0,74.51,58.02
2018,2,17,13,30,0.0,73.0,2.3,7.5,73.0,70.63,54.77
2018,2,17,13,45,0.0,64.5,2.25,7.55,64.5,62.39,47.82
2018,2,17,14,0,0.0,56.0,2.2,7.6,56.0,54.15,40.86
2018,2,17,14,15,0.0,54.5,2.15,7.65,54.5,52.69,39.68
2018,2,17,14,30,0.0,53.0,2.1,7.7,53.0,51.24,38.51
2018,2,17,14,45,0.0,51.0,2.05,7.75,51.0,49.29,36.92
2018,2,17,15,0,0.0,49.0,2.0,7.8,49.0,47.35,35.34
2018,2,17,15,15,0.0,58.5,2.05,7.75,58.5,56.54,43.37
2018,2,17,15,30,0.0,68.0,2.1,7.7,68.0,65.74,51.42
2018,2,17,15,45,1.0,55.5,2.1,7.65,56.0,54.17,41.58
2018,2,17,16,0,2.0,43.0,2.1,7.6,44.0,42.52,31.58
2018,2,17,16,15,1.0,30.5,2.15,7.5,31.0,29.89,20.6
2018,2,17,16,30,0.0,18.0,2.2,7.4,18.0,17.36,9.62
2018,2,17,16,45,0.0,14.0,2.25,7.3,14.0,13.5,6.2
2018,2,17,17,0,0.0,10.0,2.3,7.2,10.0,9.64,2.76
2018,2,17,17,15,2.5,8.0,2.35,7.25,8.0,8.36,1.44
2018,2,17,17,30,5.0,6.0,2.4,7.3,6.0,6.73,0.0
2018,2,17,17,45,5.5,4.5,2.5,7.35,4.5,5.17,0.0
2018,2,17,18,0,6.0,3.0,2.6,7.4,3.0,3.36,0.0
2018,2,17,18,15,3.0,1.5,2.6,7.4,1.5,0.0,0.0
2018,2,17,18,30,0.0,0.0,2.6,7.4,0.0,0.0,0.0
2018,2,17,18,45,0.0,0.0,2.45,7.6,0.0,0.0,0.0
2018,2,17,19,0,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,2,17,19,15,0.0,0.0,2.2,7.85,0.0,0.0,0.0
2018,2,17,19,30,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,2,17,19,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2018,2,17,20,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,2,17,20,15,0.0,0.0,1.8,8.15,0.0,0.0,0.0
2018,2,17,20,30,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,2,17,20,45,0.0,0.0,1.8,8.25,0.0,0.0,0.0
2018,2,17,21,0,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,2,17,21,15,0.0,0.0,1.95,8.35,0.0,0.0,0.0
2018,2,17,21,30,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,2,17,21,45,0.0,0.0,2.25,8.45,0.0,0.0,0.0
2018,2,17,22,0,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,2,17,22,15,0.0,0.0,2.25,8.45,0.0,0.0,0.0
2018,2,17,22,30,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,2,17,22,45,0.0,0.0,1.95,8.35,0.0,0.0,0.0
2018,2,17,23,0,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,2,17,23,15,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,2,17,23,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,2,17,23,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2018,2,18,0,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,2,18,0,15,0.0,0.0,1.45,7.75,0.0,0.0,0.0
2018,2,18,0,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,2,18,0,45,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2018,2,18,1,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,2,18,1,15,0.0,0.0,1.45,7.2,0.0,0.0,0.0
2018,2,18,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,2,18,1,45,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,2,18,2,0,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,2,18,2,15,0.0,0.0,1.9,6.35,0.0,0.0,0.0
2018,2,18,2,30,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,2,18,2,45,0.0,0.0,2.05,5.8,0.0,0.0,0.0
2018,2,18,3,0,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2018,2,18,3,15,0.0,0.0,2.05,5.35,0.0,0.0,0.0
2018,2,18,3,30,0.0,0.0,2.0,5.2,0.0,0.0,0.0
2018,2,18,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2018,2,18,4,0,0.0,0.0,2.0,4.8,0.0,0.0,0.0
2018,2,18,4,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2018,2,18,4,30,0.0,0.0,1.6,4.2,0.0,0.0,0.0
2018,2,18,4,45,0.0,0.0,1.4,3.85,0.0,0.0,0.0
2018,2,18,5,0,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,2,18,5,15,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,2,18,5,30,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,2,18,5,45,0.0,0.0,1.15,2.6,0.0,0.0,0.0
2018,2,18,6,0,0.0,0.0,1.1,2.3,0.0,0.0,0.0
2018,2,18,6,15,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,2,18,6,30,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,2,18,6,45,16.0,2.0,1.4,3.15,1.5,0.0,0.0
2018,2,18,7,0,32.0,4.0,1.5,3.4,3.0,0.0,0.0
2018,2,18,7,15,216.5,17.0,1.85,4.05,32.0,37.93,0.0
2018,2,18,7,30,401.0,30.0,2.2,4.7,61.0,97.74,49.14
2018,2,18,7,45,519.0,37.0,2.5,5.35,108.5,155.09,105.01
2018,2,18,8,0,637.0,44.0,2.8,6.0,156.0,222.68,164.99
2018,2,18,8,15,703.0,49.5,3.0,6.6,208.5,285.56,223.37
2018,2,18,8,30,769.0,55.0,3.2,7.2,261.0,354.31,286.04
2018,2,18,8,45,811.0,58.0,3.35,7.75,312.5,415.55,341.46
2018,2,18,9,0,853.0,61.0,3.5,8.3,364.0,479.23,397.16
2018,2,18,9,15,881.5,63.5,3.5,8.8,412.5,535.06,444.67
2018,2,18,9,30,910.0,66.0,3.5,9.3,461.0,593.18,492.29
2018,2,18,9,45,930.5,67.0,3.45,9.8,504.0,644.71,533.09
2018,2,18,10,0,951.0,68.0,3.4,10.3,547.0,695.19,571.77
2018,2,18,10,15,964.5,69.5,3.3,10.65,584.0,740.06,603.49
2018,2,18,10,30,978.0,71.0,3.2,11.0,621.0,782.73,632.57
2018,2,18,10,45,984.0,71.5,3.1,11.4,648.5,816.23,654.29
2018,2,18,11,0,990.0,72.0,3.0,11.8,676.0,846.63,673.52
2018,2,18,11,15,995.5,73.0,2.9,12.05,697.5,873.91,690.7
2018,2,18,11,30,1001.0,74.0,2.8,12.3,719.0,897.74,705.29
2018,2,18,11,45,1004.5,74.5,2.65,12.6,733.0,915.76,715.16
2018,2,18,12,0,1008.0,75.0,2.5,12.9,747.0,930.01,722.37
2018,2,18,12,15,1009.5,75.5,2.4,13.1,752.5,938.73,726.5
2018,2,18,12,30,1011.0,76.0,2.3,13.3,758.0,943.51,728.04
2018,2,18,12,45,1010.0,75.5,2.2,13.5,754.5,941.09,724.77
2018,2,18,13,0,1009.0,75.0,2.1,13.7,751.0,934.71,719.01
2018,2,18,13,15,1005.0,75.0,2.05,13.8,739.0,922.5,710.23
2018,2,18,13,30,1001.0,75.0,2.0,13.9,727.0,906.48,699.05
2018,2,18,13,45,992.0,74.5,1.95,13.95,705.0,882.2,682.42
2018,2,18,14,0,983.0,74.0,1.9,14.0,683.0,854.55,663.59
2018,2,18,14,15,974.0,73.0,1.9,14.0,655.0,823.13,642.76
2018,2,18,14,30,965.0,72.0,1.9,14.0,627.0,788.73,619.73
2018,2,18,14,45,952.5,70.5,1.85,13.95,592.0,748.53,592.04
2018,2,18,15,0,940.0,69.0,1.8,13.9,557.0,706.0,562.45
2018,2,18,15,15,919.0,67.5,1.7,13.7,514.5,656.07,525.31
2018,2,18,15,30,898.0,66.0,1.6,13.5,472.0,605.02,485.91
2018,2,18,15,45,872.5,63.5,1.5,13.3,425.5,549.61,442.12
2018,2,18,16,0,847.0,61.0,1.4,13.1,379.0,496.27,398.53
2018,2,18,16,15,808.0,57.5,1.3,12.2,328.5,433.65,347.27
2018,2,18,16,30,769.0,54.0,1.2,11.3,278.0,373.04,295.73
2018,2,18,16,45,710.5,49.5,1.05,10.4,226.5,307.0,238.17
2018,2,18,17,0,652.0,45.0,0.9,9.5,175.0,245.86,183.34
2018,2,18,17,15,541.5,38.5,1.0,8.95,125.5,175.58,122.48
2018,2,18,17,30,431.0,32.0,1.1,8.4,76.0,118.36,72.52
2018,2,18,17,45,257.5,20.0,1.15,7.8,42.5,55.17,0.0
2018,2,18,18,0,84.0,8.0,1.2,7.2,9.0,13.8,0.0
2018,2,18,18,15,42.0,4.0,1.2,7.2,4.5,0.0,0.0
2018,2,18,18,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,2,18,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,2,18,19,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,2,18,19,15,0.0,0.0,1.45,6.7,0.0,0.0,0.0
2018,2,18,19,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,2,18,19,45,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2018,2,18,20,0,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,2,18,20,15,0.0,0.0,1.65,6.3,0.0,0.0,0.0
2018,2,18,20,30,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,2,18,20,45,0.0,0.0,1.75,6.15,0.0,0.0,0.0
2018,2,18,21,0,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,2,18,21,15,0.0,0.0,1.8,6.05,0.0,0.0,0.0
2018,2,18,21,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,2,18,21,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2018,2,18,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,2,18,22,15,0.0,0.0,1.95,6.05,0.0,0.0,0.0
2018,2,18,22,30,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,2,18,22,45,0.0,0.0,2.05,6.2,0.0,0.0,0.0
2018,2,18,23,0,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,2,18,23,15,0.0,0.0,2.15,6.4,0.0,0.0,0.0
2018,2,18,23,30,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,2,18,23,45,0.0,0.0,2.3,6.65,0.0,0.0,0.0
2018,2,19,0,0,0.0,0.0,2.4,6.8,0.0,0.0,0.0
2018,2,19,0,15,0.0,0.0,2.35,6.8,0.0,0.0,0.0
2018,2,19,0,30,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,2,19,0,45,0.0,0.0,2.3,6.85,0.0,0.0,0.0
2018,2,19,1,0,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,2,19,1,15,0.0,0.0,2.15,6.9,0.0,0.0,0.0
2018,2,19,1,30,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,2,19,1,45,0.0,0.0,1.9,6.85,0.0,0.0,0.0
2018,2,19,2,0,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,2,19,2,15,0.0,0.0,1.75,6.8,0.0,0.0,0.0
2018,2,19,2,30,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,2,19,2,45,0.0,0.0,1.6,6.75,0.0,0.0,0.0
2018,2,19,3,0,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,2,19,3,15,0.0,0.0,1.55,6.6,0.0,0.0,0.0
2018,2,19,3,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,2,19,3,45,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,2,19,4,0,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,2,19,4,15,0.0,0.0,1.55,6.2,0.0,0.0,0.0
2018,2,19,4,30,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,2,19,4,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2018,2,19,5,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,2,19,5,15,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,2,19,5,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,2,19,5,45,0.0,0.0,1.15,5.65,0.0,0.0,0.0
2018,2,19,6,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,2,19,6,15,0.0,0.0,1.25,5.7,0.0,0.0,0.0
2018,2,19,6,30,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,2,19,6,45,1.0,0.5,1.55,5.95,0.5,0.0,0.0
2018,2,19,7,0,2.0,1.0,1.7,6.1,1.0,0.0,0.0
2018,2,19,7,15,1.0,4.0,1.75,6.35,4.0,4.03,0.0
2018,2,19,7,30,0.0,7.0,1.8,6.6,7.0,6.74,0.0
2018,2,19,7,45,0.0,12.0,1.85,6.9,12.0,11.57,4.2
2018,2,19,8,0,0.0,17.0,1.9,7.2,17.0,16.39,8.6
2018,2,19,8,15,0.0,19.5,1.85,7.5,19.5,18.81,10.83
2018,2,19,8,30,0.0,22.0,1.8,7.8,22.0,21.22,12.99
2018,2,19,8,45,0.5,48.0,1.8,8.1,48.0,46.58,35.12
2018,2,19,9,0,1.0,74.0,1.8,8.4,74.0,72.15,57.14
2018,2,19,9,15,0.5,62.0,1.75,8.65,62.0,60.18,46.62
2018,2,19,9,30,0.0,50.0,1.7,8.9,50.0,48.31,36.23
2018,2,19,9,45,1.5,84.0,1.6,9.15,85.0,82.18,65.09
2018,2,19,10,0,3.0,118.0,1.5,9.4,120.0,117.12,94.32
2018,2,19,10,15,1.5,119.0,1.5,9.7,120.0,117.07,93.83
2018,2,19,10,30,0.0,120.0,1.5,10.0,120.0,116.95,93.36
2018,2,19,10,45,1.0,137.0,1.5,10.25,137.5,134.7,107.85
2018,2,19,11,0,2.0,154.0,1.5,10.5,155.0,152.59,122.28
2018,2,19,11,15,3.0,153.0,1.5,10.7,155.0,152.33,121.8
2018,2,19,11,30,4.0,152.0,1.5,10.9,155.0,152.13,121.45
2018,2,19,11,45,3.5,157.0,1.5,11.15,159.5,156.78,125.0
2018,2,19,12,0,3.0,162.0,1.5,11.4,164.0,161.43,128.54
2018,2,19,12,15,2.5,163.0,1.5,11.6,164.5,162.01,128.83
2018,2,19,12,30,2.0,164.0,1.5,11.8,165.0,162.6,129.16
2018,2,19,12,45,2.0,165.0,1.55,12.0,166.0,163.61,129.91
2018,2,19,13,0,2.0,166.0,1.6,12.2,167.0,164.63,130.69
2018,2,19,13,15,2.0,169.0,1.7,12.45,170.0,167.68,133.14
2018,2,19,13,30,2.0,172.0,1.8,12.7,173.0,170.75,135.63
2018,2,19,13,45,1.5,164.0,1.9,12.95,165.0,162.26,128.77
2018,2,19,14,0,1.0,156.0,2.0,13.2,157.0,153.81,121.97
2018,2,19,14,15,26.5,164.0,2.05,13.3,179.5,186.17,149.4
2018,2,19,14,30,52.0,172.0,2.1,13.4,202.0,212.71,171.81
2018,2,19,14,45,59.5,173.5,2.15,13.55,206.0,218.18,176.5
2018,2,19,15,0,67.0,175.0,2.2,13.7,210.0,223.07,180.77
2018,2,19,15,15,33.5,123.5,2.15,13.65,141.0,145.22,116.73
2018,2,19,15,30,0.0,72.0,2.1,13.6,72.0,69.61,53.37
2018,2,19,15,45,0.0,61.0,2.05,13.6,61.0,58.95,44.59
2018,2,19,16,0,0.0,50.0,2.0,13.6,50.0,48.3,35.67
2018,2,19,16,15,0.0,34.5,1.7,13.2,34.5,33.3,23.0
2018,2,19,16,30,0.0,19.0,1.4,12.8,19.0,18.33,10.18
2018,2,19,16,45,1.0,16.0,1.1,12.45,16.0,15.78,7.97
2018,2,19,17,0,2.0,13.0,0.8,12.1,13.0,13.12,5.6
2018,2,19,17,15,1.5,15.5,0.75,11.85,15.5,15.31,7.3
2018,2,19,17,30,1.0,18.0,0.7,11.6,18.0,17.55,8.6
2018,2,19,17,45,0.5,9.5,0.7,11.4,9.5,9.22,0.0
2018,2,19,18,0,0.0,1.0,0.7,11.2,1.0,0.98,0.0
2018,2,19,18,15,0.0,0.5,0.7,11.2,0.5,0.0,0.0
2018,2,19,18,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,2,19,18,45,0.0,0.0,0.7,10.95,0.0,0.0,0.0
2018,2,19,19,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,2,19,19,15,0.0,0.0,0.7,10.55,0.0,0.0,0.0
2018,2,19,19,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,2,19,19,45,0.0,0.0,0.75,10.3,0.0,0.0,0.0
2018,2,19,20,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,2,19,20,15,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,2,19,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,2,19,20,45,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,2,19,21,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,2,19,21,15,0.0,0.0,0.8,9.75,0.0,0.0,0.0
2018,2,19,21,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,2,19,21,45,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,2,19,22,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,2,19,22,15,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,2,19,22,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,2,19,22,45,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,2,19,23,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,2,19,23,15,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,2,19,23,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,2,19,23,45,0.0,0.0,0.85,9.45,0.0,0.0,0.0
2018,2,20,0,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,2,20,0,15,0.0,0.0,0.95,9.45,0.0,0.0,0.0
2018,2,20,0,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,2,20,0,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2018,2,20,1,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,2,20,1,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,2,20,1,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,2,20,1,45,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,2,20,2,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,2,20,2,15,0.0,0.0,1.55,9.9,0.0,0.0,0.0
2018,2,20,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,2,20,2,45,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,2,20,3,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,2,20,3,15,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,2,20,3,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,2,20,3,45,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,2,20,4,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,2,20,4,15,0.0,0.0,1.8,10.25,0.0,0.0,0.0
2018,2,20,4,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,2,20,4,45,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,2,20,5,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,2,20,5,15,0.0,0.0,1.75,10.3,0.0,0.0,0.0
2018,2,20,5,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,2,20,5,45,0.0,0.0,1.65,10.25,0.0,0.0,0.0
2018,2,20,6,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,2,20,6,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,2,20,6,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,2,20,6,45,15.0,2.0,1.85,11.05,1.5,0.0,0.0
2018,2,20,7,0,30.0,4.0,1.9,11.3,3.0,0.0,0.0
2018,2,20,7,15,137.5,12.0,2.05,11.8,22.0,25.93,0.0
2018,2,20,7,30,245.0,20.0,2.2,12.3,41.0,65.75,34.19
2018,2,20,7,45,261.0,23.5,2.3,12.75,59.5,86.99,57.0
2018,2,20,8,0,277.0,27.0,2.4,13.2,78.0,109.94,79.15
2018,2,20,8,15,211.0,34.5,2.4,13.8,80.0,109.9,83.56
2018,2,20,8,30,145.0,42.0,2.4,14.4,82.0,104.5,81.72
2018,2,20,8,45,73.0,72.0,2.4,15.05,92.0,106.26,84.28
2018,2,20,9,0,1.0,102.0,2.4,15.7,102.0,100.47,79.13
2018,2,20,9,15,8.5,118.5,2.65,16.4,122.0,120.95,95.81
2018,2,20,9,30,16.0,135.0,2.9,17.1,142.0,142.15,112.86
2018,2,20,9,45,15.0,156.5,3.1,17.8,163.5,163.93,129.98
2018,2,20,10,0,14.0,178.0,3.3,18.5,185.0,185.69,146.81
2018,2,20,10,15,10.5,183.0,3.45,18.95,188.5,188.54,148.42
2018,2,20,10,30,7.0,188.0,3.6,19.4,192.0,191.19,149.88
2018,2,20,10,45,10.5,201.0,3.7,19.85,207.5,207.18,162.15
2018,2,20,11,0,14.0,214.0,3.8,20.3,223.0,223.38,174.49
2018,2,20,11,15,16.5,227.0,3.8,20.55,237.5,238.95,186.34
2018,2,20,11,30,19.0,240.0,3.8,20.8,252.0,254.63,198.23
2018,2,20,11,45,25.5,252.5,3.85,21.05,269.5,273.19,212.49
2018,2,20,12,0,32.0,265.0,3.9,21.3,287.0,300.47,233.37
2018,2,20,12,15,62.5,283.0,3.9,21.45,326.0,346.14,269.17
2018,2,20,12,30,93.0,301.0,3.9,21.6,365.0,392.03,304.68
2018,2,20,12,45,120.5,305.5,3.85,21.7,387.5,429.25,333.26
2018,2,20,13,0,148.0,310.0,3.8,21.8,410.0,456.89,354.57
2018,2,20,13,15,225.5,295.0,3.8,21.85,445.0,503.89,392.14
2018,2,20,13,30,303.0,280.0,3.8,21.9,480.0,557.1,433.62
2018,2,20,13,45,234.5,287.0,3.8,21.9,439.0,495.77,386.28
2018,2,20,14,0,166.0,294.0,3.8,21.9,398.0,444.89,346.62
2018,2,20,14,15,243.0,262.5,3.7,21.75,408.0,472.93,370.64
2018,2,20,14,30,320.0,231.0,3.6,21.6,418.0,488.09,384.48
2018,2,20,14,45,363.5,208.0,3.55,21.5,409.0,483.42,382.32
2018,2,20,15,0,407.0,185.0,3.5,21.4,400.0,481.99,382.31
2018,2,20,15,15,445.0,160.0,3.2,21.15,378.5,463.18,368.57
2018,2,20,15,30,483.0,135.0,2.9,20.9,357.0,439.99,350.98
2018,2,20,15,45,563.5,106.5,2.6,20.7,341.0,434.88,346.68
2018,2,20,16,0,644.0,78.0,2.3,20.5,325.0,417.89,331.92
2018,2,20,16,15,657.0,69.0,2.0,19.85,292.5,382.2,301.48
2018,2,20,16,30,670.0,60.0,1.7,19.2,260.0,342.95,266.84
2018,2,20,16,45,624.5,55.0,1.4,18.55,214.5,286.59,217.93
2018,2,20,17,0,579.0,50.0,1.1,17.9,169.0,233.12,170.48
2018,2,20,17,15,487.5,42.5,1.1,17.45,123.5,169.93,116.67
2018,2,20,17,30,396.0,35.0,1.1,17.0,78.0,116.45,71.18
2018,2,20,17,45,244.0,23.0,1.1,16.6,45.0,57.83,11.15
2018,2,20,18,0,92.0,11.0,1.1,16.2,12.0,17.57,0.0
2018,2,20,18,15,46.0,5.5,1.1,16.2,6.0,0.0,0.0
2018,2,20,18,30,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,2,20,18,45,0.0,0.0,1.15,15.95,0.0,0.0,0.0
2018,2,20,19,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,2,20,19,15,0.0,0.0,1.2,15.55,0.0,0.0,0.0
2018,2,20,19,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,2,20,19,45,0.0,0.0,1.25,15.25,0.0,0.0,0.0
2018,2,20,20,0,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,2,20,20,15,0.0,0.0,1.3,14.95,0.0,0.0,0.0
2018,2,20,20,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,2,20,20,45,0.0,0.0,1.3,14.65,0.0,0.0,0.0
2018,2,20,21,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,2,20,21,15,0.0,0.0,1.35,14.4,0.0,0.0,0.0
2018,2,20,21,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,2,20,21,45,0.0,0.0,1.4,14.15,0.0,0.0,0.0
2018,2,20,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,2,20,22,15,0.0,0.0,1.45,13.95,0.0,0.0,0.0
2018,2,20,22,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,2,20,22,45,0.0,0.0,1.55,13.85,0.0,0.0,0.0
2018,2,20,23,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,2,20,23,15,0.0,0.0,1.6,13.75,0.0,0.0,0.0
2018,2,20,23,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,2,20,23,45,0.0,0.0,1.65,13.7,0.0,0.0,0.0
2018,2,21,0,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,2,21,0,15,0.0,0.0,1.75,13.65,0.0,0.0,0.0
2018,2,21,0,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,2,21,0,45,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,2,21,1,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,2,21,1,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,2,21,1,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,2,21,1,45,0.0,0.0,1.75,13.35,0.0,0.0,0.0
2018,2,21,2,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,2,21,2,15,0.0,0.0,1.7,13.25,0.0,0.0,0.0
2018,2,21,2,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,2,21,2,45,0.0,0.0,1.7,13.15,0.0,0.0,0.0
2018,2,21,3,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,2,21,3,15,0.0,0.0,1.7,13.15,0.0,0.0,0.0
2018,2,21,3,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,2,21,3,45,0.0,0.0,1.7,13.25,0.0,0.0,0.0
2018,2,21,4,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,2,21,4,15,0.0,0.0,1.65,13.3,0.0,0.0,0.0
2018,2,21,4,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,2,21,4,45,0.0,0.0,1.55,13.25,0.0,0.0,0.0
2018,2,21,5,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,2,21,5,15,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,2,21,5,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,2,21,5,45,0.0,0.0,1.45,13.35,0.0,0.0,0.0
2018,2,21,6,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,2,21,6,15,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,2,21,6,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,2,21,6,45,25.5,3.5,1.7,14.6,3.0,0.0,0.0
2018,2,21,7,0,51.0,7.0,1.8,15.0,6.0,6.88,0.0
2018,2,21,7,15,159.5,17.0,2.1,15.55,28.5,33.52,0.0
2018,2,21,7,30,268.0,27.0,2.4,16.1,51.0,77.7,42.73
2018,2,21,7,45,412.0,35.5,2.65,16.65,100.0,134.23,89.21
2018,2,21,8,0,556.0,44.0,2.9,17.2,149.0,206.86,149.32
2018,2,21,8,15,384.0,53.0,3.05,17.75,135.5,190.9,145.53
2018,2,21,8,30,212.0,62.0,3.2,18.3,122.0,153.13,119.94
2018,2,21,8,45,177.5,77.5,3.35,18.9,134.0,161.42,128.28
2018,2,21,9,0,143.0,93.0,3.5,19.5,146.0,170.28,136.03
2018,2,21,9,15,91.5,110.0,3.7,19.95,145.5,163.42,130.15
2018,2,21,9,30,40.0,127.0,3.9,20.4,145.0,151.05,119.12
2018,2,21,9,45,59.5,165.0,4.05,20.9,194.5,204.75,162.21
2018,2,21,10,0,79.0,203.0,4.2,21.4,244.0,260.34,205.94
2018,2,21,10,15,49.5,193.5,4.2,21.75,220.0,231.97,182.23
2018,2,21,10,30,20.0,184.0,4.2,22.1,196.0,196.42,152.89
2018,2,21,10,45,38.0,199.0,4.2,22.45,222.5,231.66,180.74
2018,2,21,11,0,56.0,214.0,4.2,22.8,249.0,262.53,204.8
2018,2,21,11,15,89.5,235.0,4.2,23.0,293.0,313.04,244.39
2018,2,21,11,30,123.0,256.0,4.2,23.2,337.0,372.98,290.52
2018,2,21,11,45,93.5,269.0,4.15,23.45,331.5,355.84,275.79
2018,2,21,12,0,64.0,282.0,4.1,23.7,326.0,345.95,266.74
2018,2,21,12,15,58.0,272.0,4.05,23.8,312.0,330.29,254.53
2018,2,21,12,30,52.0,262.0,4.0,23.9,298.0,314.44,242.21
2018,2,21,12,45,34.0,239.0,3.95,24.0,262.5,274.2,210.85
2018,2,21,13,0,16.0,216.0,3.9,24.1,227.0,227.46,174.34
2018,2,21,13,15,17.0,209.5,3.8,24.15,221.0,221.54,169.94
2018,2,21,13,30,18.0,203.0,3.7,24.2,215.0,215.55,165.43
2018,2,21,13,45,18.0,187.5,3.65,24.2,199.0,199.48,153.14
2018,2,21,14,0,18.0,172.0,3.6,24.2,183.0,183.41,140.83
2018,2,21,14,15,33.0,198.5,3.55,24.1,218.0,227.65,176.01
2018,2,21,14,30,48.0,225.0,3.5,24.0,253.0,266.56,206.71
2018,2,21,14,45,51.5,215.0,3.4,23.9,243.5,257.12,199.78
2018,2,21,15,0,55.0,205.0,3.3,23.8,234.0,247.36,192.69
2018,2,21,15,15,54.5,184.5,3.1,23.6,211.5,223.34,174.37
2018,2,21,15,30,54.0,164.0,2.9,23.4,189.0,199.32,155.87
2018,2,21,15,45,217.5,123.5,2.65,23.15,210.0,254.24,201.84
2018,2,21,16,0,381.0,83.0,2.4,22.9,231.0,288.39,229.1
2018,2,21,16,15,465.5,74.5,2.15,22.25,231.5,302.04,238.01
2018,2,21,16,30,550.0,66.0,1.9,21.6,232.0,303.0,235.21
2018,2,21,16,45,569.5,56.5,1.6,20.95,201.5,270.03,204.55
2018,2,21,17,0,589.0,47.0,1.3,20.3,171.0,234.04,170.04
2018,2,21,17,15,501.0,40.0,1.3,19.8,125.5,171.51,116.86
2018,2,21,17,30,413.0,33.0,1.3,19.3,80.0,118.36,71.89
2018,2,21,17,45,257.5,22.0,1.3,18.8,46.5,59.37,15.57
2018,2,21,18,0,102.0,11.0,1.3,18.3,13.0,18.46,0.0
2018,2,21,18,15,51.0,5.5,1.3,18.3,6.5,0.0,0.0
2018,2,21,18,30,0.0,0.0,1.3,18.3,0.0,0.0,0.0
2018,2,21,18,45,0.0,0.0,1.3,17.95,0.0,0.0,0.0
2018,2,21,19,0,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,2,21,19,15,0.0,0.0,1.3,17.45,0.0,0.0,0.0
2018,2,21,19,30,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,2,21,19,45,0.0,0.0,1.35,17.15,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,1.4,16.85,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,2,21,20,45,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,2,21,21,0,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,2,21,21,15,0.0,0.0,1.4,16.35,0.0,0.0,0.0
2018,2,21,21,30,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,2,21,21,45,0.0,0.0,1.4,16.05,0.0,0.0,0.0
2018,2,21,22,0,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,2,21,22,15,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,2,21,22,30,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,2,21,22,45,0.0,0.0,1.4,15.55,0.0,0.0,0.0
2018,2,21,23,0,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,2,21,23,15,0.0,0.0,1.4,15.35,0.0,0.0,0.0
2018,2,21,23,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,2,21,23,45,0.0,0.0,1.45,15.25,0.0,0.0,0.0
2018,2,22,0,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,2,22,0,15,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,2,22,0,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,2,22,0,45,0.0,0.0,1.5,15.15,0.0,0.0,0.0
