Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,22,1,0,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,2,22,1,15,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,2,22,1,30,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,2,22,1,45,0.0,0.0,1.75,15.15,0.0,0.0,0.0
2018,2,22,2,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,2,22,2,15,0.0,0.0,1.8,15.15,0.0,0.0,0.0
2018,2,22,2,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,2,22,2,45,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,2,22,3,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,2,22,3,15,0.0,0.0,1.75,15.05,0.0,0.0,0.0
2018,2,22,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,2,22,3,45,0.0,0.0,1.65,14.9,0.0,0.0,0.0
2018,2,22,4,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,2,22,4,15,0.0,0.0,1.6,14.75,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,2,22,4,45,0.0,0.0,1.6,14.65,0.0,0.0,0.0
2018,2,22,5,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,2,22,5,15,0.0,0.0,1.6,14.55,0.0,0.0,0.0
2018,2,22,5,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,2,22,5,45,0.0,0.0,1.6,14.45,0.0,0.0,0.0
2018,2,22,6,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,2,22,6,15,0.0,0.0,1.85,14.85,0.0,0.0,0.0
2018,2,22,6,30,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,2,22,6,45,18.0,2.0,2.3,15.7,2.0,0.0,0.0
2018,2,22,7,0,36.0,4.0,2.5,16.1,4.0,3.93,0.0
2018,2,22,7,15,63.5,8.0,2.7,16.6,12.5,15.72,0.0
2018,2,22,7,30,91.0,12.0,2.9,17.1,21.0,30.26,14.11
2018,2,22,7,45,56.5,18.5,3.1,17.6,25.0,32.88,19.44
2018,2,22,8,0,22.0,25.0,3.3,18.1,29.0,31.69,20.27
2018,2,22,8,15,11.0,30.0,3.55,18.7,32.0,32.86,21.79
2018,2,22,8,30,0.0,35.0,3.8,19.3,35.0,33.79,22.76
2018,2,22,8,45,0.0,43.5,4.05,19.85,43.5,42.01,29.56
2018,2,22,9,0,0.0,52.0,4.3,20.4,52.0,50.24,36.26
2018,2,22,9,15,0.0,59.5,4.35,20.8,59.5,57.5,42.1
2018,2,22,9,30,0.0,67.0,4.4,21.2,67.0,64.77,47.88
2018,2,22,9,45,0.0,73.0,4.5,21.6,73.0,70.59,52.41
2018,2,22,10,0,0.0,79.0,4.6,22.0,79.0,76.41,56.91
2018,2,22,10,15,0.0,90.5,4.6,22.25,90.5,87.58,65.74
2018,2,22,10,30,0.0,102.0,4.6,22.5,102.0,98.94,74.66
2018,2,22,10,45,0.5,134.5,4.6,22.8,135.0,131.73,100.62
2018,2,22,11,0,1.0,167.0,4.6,23.1,168.0,164.88,126.53
2018,2,22,11,15,7.5,193.5,4.6,23.25,198.5,197.05,151.73
2018,2,22,11,30,14.0,220.0,4.6,23.4,229.0,229.66,177.05
2018,2,22,11,45,33.5,246.5,4.6,23.55,269.0,281.28,217.29
2018,2,22,12,0,53.0,273.0,4.6,23.7,309.0,326.79,252.38
2018,2,22,12,15,85.0,301.0,4.55,23.8,359.5,385.04,297.17
2018,2,22,12,30,117.0,329.0,4.5,23.9,410.0,452.58,348.12
2018,2,22,12,45,146.0,329.0,4.45,23.95,429.5,477.32,367.08
2018,2,22,13,0,175.0,329.0,4.4,24.0,449.0,501.3,385.54
2018,2,22,13,15,159.0,322.0,4.35,23.95,430.0,478.5,368.26
2018,2,22,13,30,143.0,315.0,4.3,23.9,411.0,455.44,350.97
2018,2,22,13,45,264.5,279.5,4.25,23.9,450.5,521.36,404.05
2018,2,22,14,0,386.0,244.0,4.2,23.9,490.0,573.19,445.7
2018,2,22,14,15,573.0,181.0,4.1,23.8,529.0,647.26,504.66
2018,2,22,14,30,760.0,118.0,4.0,23.7,568.0,704.66,549.47
2018,2,22,14,45,790.5,103.0,3.9,23.55,548.0,683.74,534.92
2018,2,22,15,0,821.0,88.0,3.8,23.4,528.0,660.29,518.72
2018,2,22,15,15,761.5,94.0,3.5,23.2,478.5,597.55,470.73
2018,2,22,15,30,702.0,100.0,3.2,23.0,429.0,538.6,424.99
2018,2,22,15,45,664.0,95.5,2.95,22.8,382.5,481.45,380.31
2018,2,22,16,0,626.0,91.0,2.7,22.6,336.0,425.92,335.9
2018,2,22,16,15,638.0,79.0,2.35,21.95,301.0,387.36,303.88
2018,2,22,16,30,650.0,67.0,2.0,21.3,266.0,346.23,268.28
2018,2,22,16,45,594.5,61.0,1.7,20.7,218.0,285.0,216.28
2018,2,22,17,0,539.0,55.0,1.4,20.1,170.0,228.65,167.4
2018,2,22,17,15,450.0,46.5,1.4,19.6,125.0,166.69,115.1
2018,2,22,17,30,361.0,38.0,1.4,19.1,80.0,114.22,71.14
2018,2,22,17,45,228.0,25.0,1.35,18.55,47.0,59.15,19.61
2018,2,22,18,0,95.0,12.0,1.3,18.0,14.0,19.06,0.0
2018,2,22,18,15,47.5,6.0,1.3,18.0,7.0,0.0,0.0
2018,2,22,18,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2018,2,22,18,45,0.0,0.0,1.35,17.8,0.0,0.0,0.0
2018,2,22,19,0,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,1.4,17.45,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,1.35,17.1,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,1.3,16.75,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,1.3,16.45,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,1.3,16.15,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,1.25,15.8,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,1.05,14.65,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,0.95,14.1,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,0.85,13.35,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,0.8,13.05,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,0.75,12.8,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,0.8,12.95,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,2,23,6,45,16.5,3.5,0.95,13.5,3.5,0.0,0.0
2018,2,23,7,0,33.0,7.0,1.0,13.8,7.0,8.73,0.0
2018,2,23,7,15,74.0,13.0,1.15,14.25,18.5,22.56,0.0
2018,2,23,7,30,115.0,19.0,1.3,14.7,30.0,42.86,23.57
2018,2,23,7,45,113.0,23.5,1.5,15.15,40.0,53.7,35.03
2018,2,23,8,0,111.0,28.0,1.7,15.6,50.0,64.42,45.67
2018,2,23,8,15,93.0,33.5,1.75,16.0,55.5,67.62,50.01
2018,2,23,8,30,75.0,39.0,1.8,16.4,61.0,71.45,54.27
2018,2,23,8,45,37.5,45.5,1.85,16.85,56.5,63.26,47.88
2018,2,23,9,0,0.0,52.0,1.9,17.3,52.0,50.24,36.74
2018,2,23,9,15,1.5,74.5,1.9,17.65,75.0,72.84,55.45
2018,2,23,9,30,3.0,97.0,1.9,18.0,98.0,96.01,74.34
2018,2,23,9,45,2.5,106.0,1.9,18.3,107.0,104.7,81.11
2018,2,23,10,0,2.0,115.0,1.9,18.6,116.0,113.36,87.82
2018,2,23,10,15,1.0,111.0,2.0,18.95,111.5,108.64,83.63
2018,2,23,10,30,0.0,107.0,2.1,19.3,107.0,103.9,79.48
2018,2,23,10,45,0.0,123.0,2.2,19.65,123.0,119.8,92.03
2018,2,23,11,0,0.0,139.0,2.3,20.0,139.0,135.78,104.5
2018,2,23,11,15,0.5,149.0,2.35,20.25,149.5,146.18,112.52
2018,2,23,11,30,1.0,159.0,2.4,20.5,160.0,156.63,120.57
2018,2,23,11,45,4.0,180.5,2.5,20.8,183.5,180.89,139.53
2018,2,23,12,0,7.0,202.0,2.6,21.1,207.0,205.35,158.49
2018,2,23,12,15,10.5,220.0,2.65,21.3,227.5,226.82,175.07
2018,2,23,12,30,14.0,238.0,2.7,21.5,248.0,248.41,191.66
2018,2,23,12,45,16.0,243.0,2.75,21.75,254.0,255.3,196.83
2018,2,23,13,0,18.0,248.0,2.8,22.0,260.0,262.15,202.04
2018,2,23,13,15,20.5,251.0,2.85,22.1,264.5,267.31,206.12
2018,2,23,13,30,23.0,254.0,2.9,22.2,269.0,272.39,210.18
2018,2,23,13,45,55.5,266.0,2.9,22.3,301.5,319.66,247.55
2018,2,23,14,0,88.0,278.0,2.9,22.4,334.0,357.76,277.48
2018,2,23,14,15,269.5,246.5,2.85,22.4,409.0,477.3,372.61
2018,2,23,14,30,451.0,215.0,2.8,22.4,484.0,578.12,450.67
2018,2,23,14,45,577.0,171.5,2.75,22.35,496.0,606.39,473.69
2018,2,23,15,0,703.0,128.0,2.7,22.3,508.0,627.88,491.44
2018,2,23,15,15,717.0,116.5,2.5,22.05,479.0,597.17,468.35
2018,2,23,15,30,731.0,105.0,2.3,21.8,450.0,563.2,442.54
2018,2,23,15,45,702.5,100.0,2.05,21.55,405.5,509.35,400.6
2018,2,23,16,0,674.0,95.0,1.8,21.3,361.0,456.18,358.29
2018,2,23,16,15,637.5,88.5,1.65,20.7,314.5,398.72,312.36
2018,2,23,16,30,601.0,82.0,1.5,20.1,268.0,343.44,266.76
2018,2,23,16,45,547.0,73.5,1.3,19.5,220.0,282.32,215.45
2018,2,23,17,0,493.0,65.0,1.1,18.9,172.0,226.0,167.05
2018,2,23,17,15,406.5,54.5,1.15,18.4,127.0,164.75,115.6
2018,2,23,17,30,320.0,44.0,1.2,17.9,82.0,112.85,72.29
2018,2,23,17,45,200.5,28.5,1.25,17.45,48.5,59.58,23.48
2018,2,23,18,0,81.0,13.0,1.3,17.0,15.0,19.1,0.0
2018,2,23,18,15,40.5,6.5,1.3,17.0,7.5,0.0,0.0
2018,2,23,18,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,2,23,18,45,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,1.3,15.55,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,1.3,15.15,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,1.3,14.85,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,1.3,14.55,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,1.35,13.45,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,1.4,12.95,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,1.35,12.65,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,1.25,11.9,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,1.25,11.8,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,1.35,11.95,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,1.6,12.35,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,2,24,6,45,29.5,4.5,2.0,13.1,4.5,0.0,0.0
2018,2,24,7,0,59.0,9.0,2.2,13.5,9.0,12.3,0.0
2018,2,24,7,15,175.0,22.5,2.35,13.85,37.5,44.43,0.0
2018,2,24,7,30,291.0,36.0,2.5,14.2,66.0,92.75,56.39
2018,2,24,7,45,363.5,47.0,2.65,14.6,106.0,138.55,96.26
2018,2,24,8,0,436.0,58.0,2.8,15.0,146.0,192.3,143.11
2018,2,24,8,15,486.0,68.0,3.05,15.6,191.0,244.91,189.85
2018,2,24,8,30,536.0,78.0,3.3,16.2,236.0,302.17,239.81
2018,2,24,8,45,600.0,81.0,3.55,16.85,287.0,362.5,291.2
2018,2,24,9,0,664.0,84.0,3.8,17.5,338.0,427.9,345.53
2018,2,24,9,15,703.5,86.5,3.9,18.05,385.0,484.01,391.24
2018,2,24,9,30,743.0,89.0,4.0,18.6,432.0,540.59,436.13
2018,2,24,9,45,649.0,121.5,4.1,19.2,440.5,550.08,441.99
2018,2,24,10,0,555.0,154.0,4.2,19.8,449.0,545.03,436.16
2018,2,24,10,15,411.5,204.5,4.25,20.2,431.0,519.06,412.79
2018,2,24,10,30,268.0,255.0,4.3,20.6,413.0,474.99,375.19
2018,2,24,10,45,142.5,211.0,4.4,21.0,295.5,331.5,262.27
2018,2,24,11,0,17.0,167.0,4.5,21.4,178.0,177.43,137.59
2018,2,24,11,15,23.5,202.0,4.55,21.65,217.5,224.61,174.82
2018,2,24,11,30,30.0,237.0,4.6,21.9,257.0,267.66,208.09
2018,2,24,11,45,54.0,267.5,4.65,22.1,304.5,321.13,249.76
2018,2,24,12,0,78.0,298.0,4.7,22.3,352.0,375.33,291.43
2018,2,24,12,15,206.5,279.5,4.7,22.45,424.0,475.25,371.0
2018,2,24,12,30,335.0,261.0,4.7,22.6,496.0,575.78,449.06
2018,2,24,12,45,297.5,268.5,4.75,22.75,476.5,551.19,429.18
2018,2,24,13,0,260.0,276.0,4.8,22.9,457.0,525.6,409.03
2018,2,24,13,15,506.5,207.5,4.8,23.0,553.0,667.09,520.65
2018,2,24,13,30,753.0,139.0,4.8,23.1,649.0,795.79,616.43
2018,2,24,13,45,794.5,121.0,4.8,23.2,646.0,794.39,615.05
2018,2,24,14,0,836.0,103.0,4.8,23.3,643.0,791.18,613.26
2018,2,24,14,15,703.5,136.5,4.75,23.25,578.0,707.05,552.91
2018,2,24,14,30,571.0,170.0,4.7,23.2,513.0,623.7,489.86
2018,2,24,14,45,545.0,167.5,4.65,23.15,480.0,580.56,457.86
2018,2,24,15,0,519.0,165.0,4.6,23.1,447.0,540.65,427.61
2018,2,24,15,15,418.0,169.0,4.4,22.9,385.5,459.6,364.43
2018,2,24,15,30,317.0,173.0,4.2,22.7,324.0,378.86,300.92
2018,2,24,15,45,469.0,131.5,4.0,22.55,331.0,411.15,327.48
2018,2,24,16,0,621.0,90.0,3.8,22.4,338.0,425.07,337.69
2018,2,24,16,15,617.5,80.5,3.45,21.85,300.5,382.22,301.91
2018,2,24,16,30,614.0,71.0,3.1,21.3,263.0,338.38,264.24
2018,2,24,16,45,572.0,64.0,2.8,20.8,218.5,282.47,216.13
2018,2,24,17,0,530.0,57.0,2.5,20.3,174.0,230.07,169.96
2018,2,24,17,15,321.5,45.5,2.45,19.9,111.0,135.03,94.49
2018,2,24,17,30,113.0,34.0,2.4,19.5,48.0,59.49,37.83
2018,2,24,17,45,57.5,18.5,2.3,19.1,25.5,28.07,10.27
2018,2,24,18,0,2.0,3.0,2.2,18.7,3.0,3.11,0.0
2018,2,24,18,15,1.0,1.5,2.2,18.7,1.5,0.0,0.0
2018,2,24,18,30,0.0,0.0,2.2,18.7,0.0,0.0,0.0
2018,2,24,18,45,0.0,0.0,2.3,18.6,0.0,0.0,0.0
2018,2,24,19,0,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,2.45,18.45,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,2.5,18.4,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,2.55,18.35,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,2.6,18.3,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,2.55,18.25,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,2.5,18.2,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,2.5,18.1,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,2.55,17.9,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,2.6,17.8,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,2.6,17.7,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,2.6,17.6,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,2.7,17.55,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,2.9,17.4,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,2.9,17.3,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,2.9,17.25,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,2.9,17.2,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,3.0,17.15,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,3.1,17.1,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,3.3,16.9,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,3.4,16.85,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,3.5,16.8,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,3.6,16.75,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,3.7,16.7,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,3.75,16.65,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,3.8,16.6,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,3.8,16.55,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,3.85,16.45,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,3.9,16.4,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,3.9,16.35,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,3.9,16.3,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,3.9,16.2,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,3.9,16.1,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,3.8,15.8,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,3.8,15.65,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,3.9,15.75,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,4.0,15.9,0.0,0.0,0.0
2018,2,25,6,45,0.5,1.5,4.1,16.05,1.5,0.0,0.0
2018,2,25,7,0,1.0,3.0,4.2,16.2,3.0,3.01,0.0
2018,2,25,7,15,161.0,19.0,4.35,16.6,36.5,40.36,3.25
2018,2,25,7,30,321.0,35.0,4.5,17.0,70.0,97.9,59.3
2018,2,25,7,45,380.0,42.5,4.6,17.35,105.0,138.88,95.47
2018,2,25,8,0,439.0,50.0,4.7,17.7,140.0,186.14,137.34
2018,2,25,8,15,219.5,48.0,4.85,18.1,93.0,130.87,100.21
2018,2,25,8,30,0.0,46.0,5.0,18.5,46.0,44.43,31.74
2018,2,25,8,45,0.0,41.0,5.15,18.9,41.0,39.59,27.63
2018,2,25,9,0,0.0,36.0,5.3,19.3,36.0,34.76,23.48
2018,2,25,9,15,0.0,36.5,5.3,19.7,36.5,35.25,23.77
2018,2,25,9,30,0.0,37.0,5.3,20.1,37.0,35.74,24.05
2018,2,25,9,45,0.0,45.0,5.35,20.45,45.0,43.48,30.32
2018,2,25,10,0,0.0,53.0,5.4,20.8,53.0,51.23,36.54
2018,2,25,10,15,0.0,69.0,5.3,21.05,69.0,66.73,49.06
2018,2,25,10,30,0.0,85.0,5.2,21.3,85.0,82.24,61.47
2018,2,25,10,45,1.0,109.0,5.1,21.5,109.5,106.61,80.96
2018,2,25,11,0,2.0,133.0,5.0,21.7,134.0,131.31,100.54
2018,2,25,11,15,1.0,109.5,4.85,21.75,110.0,107.12,81.0
2018,2,25,11,30,0.0,86.0,4.7,21.8,86.0,83.24,61.73
2018,2,25,11,45,1.0,103.5,4.5,21.85,104.0,101.22,76.11
2018,2,25,12,0,2.0,121.0,4.3,21.9,122.0,119.42,90.57
2018,2,25,12,15,1.0,101.0,4.1,21.85,101.5,98.78,74.03
2018,2,25,12,30,0.0,81.0,3.9,21.8,81.0,78.41,57.71
2018,2,25,12,45,0.5,104.5,3.65,21.75,105.0,101.8,76.47
2018,2,25,13,0,1.0,128.0,3.4,21.7,129.0,125.53,95.37
2018,2,25,13,15,1.0,109.0,3.2,21.65,110.0,106.66,80.4
2018,2,25,13,30,1.0,90.0,3.0,21.6,91.0,87.97,65.55
2018,2,25,13,45,0.5,81.0,2.85,21.55,81.5,78.8,58.27
2018,2,25,14,0,0.0,72.0,2.7,21.5,72.0,69.66,50.98
2018,2,25,14,15,0.5,94.0,2.55,21.35,94.5,91.38,68.62
2018,2,25,14,30,1.0,116.0,2.4,21.2,117.0,113.57,86.59
2018,2,25,14,45,0.5,86.5,2.3,21.05,87.0,84.05,63.0
2018,2,25,15,0,0.0,57.0,2.2,20.9,57.0,55.1,39.64
2018,2,25,15,15,0.0,61.0,2.1,20.7,61.0,58.97,42.98
2018,2,25,15,30,0.0,65.0,2.0,20.5,65.0,62.83,46.31
2018,2,25,15,45,0.0,61.5,1.9,20.25,61.5,59.44,43.7
2018,2,25,16,0,0.0,58.0,1.8,20.0,58.0,56.05,41.07
2018,2,25,16,15,0.0,40.0,1.65,19.55,40.0,38.62,26.75
2018,2,25,16,30,0.0,22.0,1.5,19.1,22.0,21.22,12.25
2018,2,25,16,45,0.0,23.0,1.3,18.65,23.0,22.19,13.1
2018,2,25,17,0,0.0,24.0,1.1,18.2,24.0,23.15,13.87
2018,2,25,17,15,0.0,17.5,1.2,17.9,17.5,16.88,8.45
2018,2,25,17,30,0.0,11.0,1.3,17.6,11.0,10.6,3.01
2018,2,25,17,45,0.0,7.0,1.4,17.35,7.0,6.74,0.0
2018,2,25,18,0,0.0,3.0,1.5,17.1,3.0,2.95,0.0
2018,2,25,18,15,0.0,1.5,1.5,17.1,1.5,0.0,0.0
2018,2,25,18,30,0.0,0.0,1.5,17.1,0.0,0.0,0.0
2018,2,25,18,45,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,2,25,19,0,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,1.45,16.05,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,1.35,15.6,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,1.3,15.05,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,1.55,14.9,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,1.8,15.05,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,2.55,15.4,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,2.85,15.45,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,3.1,15.35,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,3.3,15.05,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,3.25,14.7,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,3.0,14.25,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,2.05,13.3,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,1.25,12.6,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,1.05,12.25,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,0.95,12.1,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,2,26,6,45,1.0,1.5,1.05,12.2,1.5,0.0,0.0
2018,2,26,7,0,2.0,3.0,1.1,12.3,3.0,3.08,0.0
2018,2,26,7,15,2.5,7.0,1.25,12.45,7.0,7.1,0.0
2018,2,26,7,30,3.0,11.0,1.4,12.6,11.0,11.14,3.34
2018,2,26,7,45,3.5,14.0,1.5,12.75,14.5,14.32,6.36
2018,2,26,8,0,4.0,17.0,1.6,12.9,18.0,17.7,9.43
2018,2,26,8,15,6.5,42.0,1.7,13.0,44.0,42.81,31.06
2018,2,26,8,30,9.0,67.0,1.8,13.1,70.0,68.53,53.05
2018,2,26,8,45,4.5,59.0,1.85,13.2,60.5,59.05,44.95
2018,2,26,9,0,0.0,51.0,1.9,13.3,51.0,49.27,36.51
2018,2,26,9,15,1.5,69.5,2.0,13.25,70.0,68.01,52.31
2018,2,26,9,30,3.0,88.0,2.1,13.2,89.0,87.02,68.16
2018,2,26,9,45,2.5,84.0,2.25,13.2,85.0,82.84,64.45
2018,2,26,10,0,2.0,80.0,2.4,13.2,81.0,78.73,60.84
2018,2,26,10,15,1.5,108.0,2.6,13.1,109.0,105.97,83.37
2018,2,26,10,30,1.0,136.0,2.8,13.0,137.0,133.56,105.95
2018,2,26,10,45,0.5,101.0,2.95,12.95,101.5,98.29,76.65
2018,2,26,11,0,0.0,66.0,3.1,12.9,66.0,63.85,47.95
2018,2,26,11,15,0.0,63.0,3.2,12.8,63.0,60.95,45.51
2018,2,26,11,30,0.0,60.0,3.3,12.7,60.0,58.05,43.06
2018,2,26,11,45,0.0,67.0,3.4,12.6,67.0,64.83,48.69
2018,2,26,12,0,0.0,74.0,3.5,12.5,74.0,71.62,54.32
2018,2,26,12,15,0.0,77.5,3.45,12.45,77.5,75.02,57.12
2018,2,26,12,30,0.0,81.0,3.4,12.4,81.0,78.41,59.93
2018,2,26,12,45,0.0,85.5,3.4,12.35,85.5,82.78,63.56
2018,2,26,13,0,0.0,90.0,3.4,12.3,90.0,87.14,67.21
2018,2,26,13,15,0.5,88.0,3.45,12.3,88.5,85.62,66.01
2018,2,26,13,30,1.0,86.0,3.5,12.3,87.0,84.09,64.82
2018,2,26,13,45,0.5,79.0,3.5,12.35,79.5,76.87,58.85
2018,2,26,14,0,0.0,72.0,3.5,12.4,72.0,69.66,52.89
2018,2,26,14,15,0.0,55.0,3.5,12.4,55.0,53.19,39.2
2018,2,26,14,30,0.0,38.0,3.5,12.4,38.0,36.73,25.43
2018,2,26,14,45,1.0,54.5,3.5,12.4,55.0,53.41,39.6
2018,2,26,15,0,2.0,71.0,3.5,12.4,72.0,70.04,53.72
2018,2,26,15,15,1.0,58.5,3.45,12.15,59.0,57.2,43.03
2018,2,26,15,30,0.0,46.0,3.4,11.9,46.0,44.44,32.34
2018,2,26,15,45,0.0,45.0,3.35,11.7,45.0,43.47,31.65
2018,2,26,16,0,0.0,44.0,3.3,11.5,44.0,42.5,30.94
2018,2,26,16,15,0.0,37.0,3.15,11.15,37.0,35.72,25.24
2018,2,26,16,30,0.0,30.0,3.0,10.8,30.0,28.95,19.48
2018,2,26,16,45,0.0,22.0,2.9,10.4,22.0,21.22,12.8
2018,2,26,17,0,0.0,14.0,2.8,10.0,14.0,13.5,6.07
2018,2,26,17,15,0.0,13.5,2.55,9.55,13.5,13.01,5.56
2018,2,26,17,30,0.0,13.0,2.3,9.1,13.0,12.53,4.92
2018,2,26,17,45,0.0,8.0,2.1,8.65,8.0,7.71,0.0
2018,2,26,18,0,0.0,3.0,1.9,8.2,3.0,2.95,0.0
2018,2,26,18,15,0.0,1.5,1.9,8.2,1.5,0.0,0.0
2018,2,26,18,30,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,2,26,18,45,0.0,0.0,1.65,7.6,0.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,0.95,5.55,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,0.9,5.05,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,0.85,4.7,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,0.8,4.45,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,0.8,4.3,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,0.8,4.2,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,0.9,3.8,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,0.9,3.7,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,0.95,3.6,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,1.05,3.35,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,1.15,3.1,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,1.2,2.85,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,1.25,2.55,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,1.35,1.85,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,1.4,1.7,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,1.4,1.6,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,1.45,1.35,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,1.5,1.2,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,1.5,1.05,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,1.5,0.9,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,1.5,0.8,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,1.5,0.7,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,1.5,0.65,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,1.5,0.6,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,1.45,0.55,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2018,2,27,6,45,62.0,7.0,1.95,2.0,8.0,0.0,0.0
2018,2,27,7,0,124.0,14.0,2.1,2.5,16.0,21.99,0.0
2018,2,27,7,15,287.5,25.5,2.1,3.25,53.0,64.03,21.72
2018,2,27,7,30,451.0,37.0,2.1,4.0,90.0,125.37,80.89
2018,2,27,7,45,548.0,45.0,2.15,4.7,141.0,183.84,132.75
2018,2,27,8,0,645.0,53.0,2.2,5.4,192.0,252.81,194.61
2018,2,27,8,15,702.5,58.0,2.25,6.45,245.0,313.86,250.5
2018,2,27,8,30,760.0,63.0,2.3,7.5,298.0,380.87,309.89
2018,2,27,8,45,797.5,67.0,2.35,8.55,350.0,442.23,362.95
2018,2,27,9,0,835.0,71.0,2.4,9.6,402.0,505.63,415.59
2018,2,27,9,15,859.5,74.0,2.4,10.2,450.0,562.37,461.61
2018,2,27,9,30,884.0,77.0,2.4,10.8,498.0,619.11,505.99
2018,2,27,9,45,901.0,80.0,2.45,11.4,541.0,667.81,543.11
2018,2,27,10,0,918.0,83.0,2.5,12.0,584.0,717.79,579.45
2018,2,27,10,15,931.0,85.0,2.4,12.35,621.0,762.21,609.12
2018,2,27,10,30,944.0,87.0,2.3,12.7,658.0,804.47,636.63
2018,2,27,10,45,953.0,88.5,2.15,13.0,687.5,840.64,658.96
2018,2,27,11,0,962.0,90.0,2.0,13.3,717.0,873.93,678.83
2018,2,27,11,15,968.0,91.0,1.95,13.5,739.0,901.11,695.42
2018,2,27,11,30,974.0,92.0,1.9,13.7,761.0,924.9,709.65
2018,2,27,11,45,978.0,92.5,1.8,13.95,774.5,942.9,719.17
2018,2,27,12,0,982.0,93.0,1.7,14.2,788.0,957.2,726.2
2018,2,27,12,15,982.0,94.0,1.65,14.3,793.0,964.78,729.87
2018,2,27,12,30,982.0,95.0,1.6,14.4,798.0,968.47,731.15
2018,2,27,12,45,979.5,95.0,1.55,14.5,793.5,964.97,727.82
2018,2,27,13,0,977.0,95.0,1.5,14.6,789.0,957.61,722.17
2018,2,27,13,15,973.5,94.5,1.45,14.65,777.0,945.02,713.36
2018,2,27,13,30,970.0,94.0,1.4,14.7,765.0,928.71,702.27
2018,2,27,13,45,963.5,93.5,1.35,14.75,744.0,906.29,687.23
2018,2,27,14,0,957.0,93.0,1.3,14.8,723.0,880.48,670.05
2018,2,27,14,15,947.5,92.0,1.25,14.7,694.5,848.53,649.11
2018,2,27,14,30,938.0,91.0,1.2,14.6,666.0,813.68,626.18
2018,2,27,14,45,923.0,88.5,1.2,14.5,628.5,770.51,597.95
2018,2,27,15,0,908.0,86.0,1.2,14.4,591.0,725.26,567.93
2018,2,27,15,15,889.0,83.5,1.15,14.2,548.5,678.59,535.09
2018,2,27,15,30,870.0,81.0,1.1,14.0,506.0,627.42,497.18
2018,2,27,15,45,845.0,78.0,1.1,13.8,459.0,571.42,454.98
2018,2,27,16,0,820.0,75.0,1.1,13.6,412.0,515.39,411.31
2018,2,27,16,15,785.5,71.0,1.05,12.95,361.5,454.14,362.35
2018,2,27,16,30,751.0,67.0,1.0,12.3,311.0,394.53,312.83
2018,2,27,16,45,697.0,62.0,0.9,11.6,258.5,329.61,257.37
2018,2,27,17,0,643.0,57.0,0.8,10.9,206.0,268.4,203.47
2018,2,27,17,15,552.5,49.5,0.85,10.35,155.0,200.17,144.32
2018,2,27,17,30,462.0,42.0,0.9,9.8,104.0,141.5,93.58
2018,2,27,17,45,309.0,30.5,1.0,9.3,64.0,79.71,41.44
2018,2,27,18,0,156.0,19.0,1.1,8.8,24.0,31.82,0.0
2018,2,27,18,15,78.0,9.5,1.1,8.8,12.0,0.0,0.0
2018,2,27,18,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,2,27,18,45,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,2,27,19,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,1.15,6.35,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,1.35,5.95,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,1.45,5.8,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,1.55,5.6,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,1.65,5.45,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,1.65,5.35,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,1.6,5.25,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,1.35,4.85,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,1.35,4.7,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,1.5,4.75,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,1.6,4.8,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,1.7,4.85,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,1.8,4.9,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,1.8,4.9,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,1.8,4.9,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,1.75,4.9,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,1.7,4.9,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,1.55,4.85,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,1.25,4.75,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,2,28,6,15,0.0,0.0,1.1,4.85,0.0,0.0,0.0
2018,2,28,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,2,28,6,45,4.0,1.0,1.1,5.2,1.0,0.0,0.0
2018,2,28,7,0,8.0,2.0,1.1,5.4,2.0,2.52,0.0
2018,2,28,7,15,4.0,5.5,1.3,5.7,5.5,5.84,0.0
2018,2,28,7,30,0.0,9.0,1.5,6.0,9.0,8.67,1.7
2018,2,28,7,45,0.0,11.5,1.65,6.3,11.5,11.08,3.99
2018,2,28,8,0,0.0,14.0,1.8,6.6,14.0,13.5,6.21
2018,2,28,8,15,0.0,16.5,1.85,6.85,16.5,15.91,8.38
2018,2,28,8,30,0.0,19.0,1.9,7.1,19.0,18.33,10.5
2018,2,28,8,45,0.0,34.5,1.9,7.35,34.5,33.31,23.59
2018,2,28,9,0,0.0,50.0,1.9,7.6,50.0,48.3,36.54
2018,2,28,9,15,0.0,67.5,1.95,7.95,67.5,65.25,50.98
2018,2,28,9,30,0.0,85.0,2.0,8.3,85.0,82.24,65.27
2018,2,28,9,45,0.0,84.0,2.0,8.65,84.0,81.25,64.13
2018,2,28,10,0,0.0,83.0,2.0,9.0,83.0,80.29,63.06
2018,2,28,10,15,0.0,102.5,2.15,9.45,102.5,99.42,78.9
2018,2,28,10,30,0.0,122.0,2.3,9.9,122.0,118.77,94.73
2018,2,28,10,45,0.0,131.0,2.4,10.35,131.0,127.7,101.78
2018,2,28,11,0,0.0,140.0,2.5,10.8,140.0,136.66,108.82
2018,2,28,11,15,0.0,128.0,2.55,11.1,128.0,124.66,98.66
2018,2,28,11,30,0.0,116.0,2.6,11.4,116.0,112.73,88.64
2018,2,28,11,45,0.0,122.0,2.65,11.75,122.0,118.68,93.36
2018,2,28,12,0,0.0,128.0,2.7,12.1,128.0,124.64,98.06
2018,2,28,12,15,3.5,154.0,2.75,12.3,156.5,153.65,121.8
2018,2,28,12,30,7.0,180.0,2.8,12.5,185.0,182.89,145.49
2018,2,28,12,45,8.5,196.0,2.85,12.75,202.0,200.4,159.47
2018,2,28,13,0,10.0,212.0,2.9,13.0,219.0,217.96,173.48
2018,2,28,13,15,6.5,187.5,2.9,13.05,192.0,189.97,150.88
2018,2,28,13,30,3.0,163.0,2.9,13.1,165.0,162.21,128.44
2018,2,28,13,45,4.0,176.0,2.9,13.15,178.5,176.14,139.93
2018,2,28,14,0,5.0,189.0,2.9,13.2,192.0,190.14,151.4
2018,2,28,14,15,9.0,183.0,2.8,13.05,188.5,187.17,149.41
2018,2,28,14,30,13.0,177.0,2.7,12.9,185.0,183.99,147.3
2018,2,28,14,45,6.5,138.0,2.6,12.8,142.0,139.55,111.07
2018,2,28,15,0,0.0,99.0,2.5,12.7,99.0,95.98,75.13
2018,2,28,15,15,6.0,116.5,2.35,12.45,119.5,117.4,93.47
2018,2,28,15,30,12.0,134.0,2.2,12.2,140.0,138.64,111.54
2018,2,28,15,45,9.5,130.5,2.1,12.0,135.0,133.42,107.44
2018,2,28,16,0,7.0,127.0,2.0,11.8,130.0,128.48,103.6
2018,2,28,16,15,6.0,105.5,2.0,11.5,108.0,106.14,85.15
2018,2,28,16,30,5.0,84.0,2.0,11.2,86.0,83.98,66.58
2018,2,28,16,45,4.0,59.0,1.95,10.95,60.5,58.51,44.87
2018,2,28,17,0,3.0,34.0,1.9,10.7,35.0,33.77,23.5
2018,2,28,17,15,1.5,21.5,1.9,10.5,22.0,21.13,12.47
2018,2,28,17,30,0.0,9.0,1.9,10.3,9.0,8.67,1.67
2018,2,28,17,45,3.0,7.5,1.9,10.1,7.5,7.72,0.1
2018,2,28,18,0,6.0,6.0,1.9,9.9,6.0,6.41,0.0
2018,2,28,18,15,3.0,3.0,1.9,9.9,3.0,0.0,0.0
2018,2,28,18,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,2,28,18,45,0.0,0.0,1.8,9.75,0.0,0.0,0.0
2018,2,28,19,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,1.55,9.35,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,1.55,9.35,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,1.65,9.4,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,1.65,9.4,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,1.5,9.35,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,1.35,9.25,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,1.45,8.95,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,1.45,8.9,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,1.05,8.75,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,0.85,8.65,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,0.75,8.55,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,0.65,8.6,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,0.55,8.75,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,0.5,8.85,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,3,1,6,15,0.0,0.0,0.55,9.05,0.0,0.0,0.0
2018,3,1,6,30,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,3,1,6,45,0.0,1.0,0.7,9.3,1.0,0.0,0.0
2018,3,1,7,0,0.0,2.0,0.8,9.4,2.0,1.97,0.0
2018,3,1,7,15,0.0,4.0,0.9,9.55,4.0,3.85,0.0
2018,3,1,7,30,0.0,6.0,1.0,9.7,6.0,5.78,0.0
2018,3,1,7,45,0.0,7.5,1.1,9.9,7.5,7.23,0.57
2018,3,1,8,0,0.0,9.0,1.2,10.1,9.0,8.67,1.89
2018,3,1,8,15,8.0,22.5,1.3,10.45,25.0,24.74,15.79
2018,3,1,8,30,16.0,36.0,1.4,10.8,41.0,41.62,30.41
2018,3,1,8,45,8.5,36.5,1.5,11.15,39.0,39.47,28.55
2018,3,1,9,0,1.0,37.0,1.6,11.5,37.0,36.24,25.62
2018,3,1,9,15,1.0,49.5,1.65,11.8,49.5,48.38,35.88
2018,3,1,9,30,1.0,62.0,1.7,12.1,62.0,60.53,46.01
2018,3,1,9,45,3.5,65.5,1.75,12.4,67.0,65.59,50.14
2018,3,1,10,0,6.0,69.0,1.8,12.7,72.0,70.83,54.43
2018,3,1,10,15,3.0,63.5,1.9,13.0,65.0,63.57,48.06
2018,3,1,10,30,0.0,58.0,2.0,13.3,58.0,56.09,41.55
2018,3,1,10,45,0.0,48.0,2.05,13.6,48.0,46.41,33.34
2018,3,1,11,0,0.0,38.0,2.1,13.9,38.0,36.74,25.18
2018,3,1,11,15,0.0,41.0,2.2,14.2,41.0,39.65,27.53
2018,3,1,11,30,0.0,44.0,2.3,14.5,44.0,42.56,29.87
2018,3,1,11,45,0.0,50.0,2.45,14.85,50.0,48.37,34.61
2018,3,1,12,0,0.0,56.0,2.6,15.2,56.0,54.19,39.33
2018,3,1,12,15,0.0,55.0,2.7,15.4,55.0,53.22,38.48
2018,3,1,12,30,0.0,54.0,2.8,15.6,54.0,52.25,37.65
2018,3,1,12,45,0.0,58.0,2.9,15.85,58.0,56.13,40.8
2018,3,1,13,0,0.0,62.0,3.0,16.1,62.0,60.0,43.95
2018,3,1,13,15,0.0,61.5,2.95,16.1,61.5,59.51,43.57
2018,3,1,13,30,0.0,61.0,2.9,16.1,61.0,59.02,43.21
2018,3,1,13,45,0.0,57.5,2.85,16.15,57.5,55.63,40.45
2018,3,1,14,0,0.0,54.0,2.8,16.2,54.0,52.23,37.7
2018,3,1,14,15,0.0,72.0,2.85,16.3,72.0,69.66,52.12
2018,3,1,14,30,0.0,90.0,2.9,16.4,90.0,87.1,66.52
2018,3,1,14,45,0.5,89.5,3.0,16.55,90.0,86.97,66.52
2018,3,1,15,0,1.0,89.0,3.1,16.7,90.0,86.81,66.52
2018,3,1,15,15,1.0,82.0,3.2,16.85,82.5,79.97,61.02
2018,3,1,15,30,1.0,75.0,3.3,17.0,75.0,73.14,55.5
2018,3,1,15,45,0.5,66.5,3.35,17.15,66.5,64.57,48.49
2018,3,1,16,0,0.0,58.0,3.4,17.3,58.0,56.05,41.49
2018,3,1,16,15,0.0,47.5,3.5,17.2,47.5,45.88,33.1
2018,3,1,16,30,0.0,37.0,3.6,17.1,37.0,35.72,24.61
2018,3,1,16,45,0.0,26.0,3.65,17.0,26.0,25.09,15.64
2018,3,1,17,0,0.0,15.0,3.7,16.9,15.0,14.46,6.6
2018,3,1,17,15,0.0,13.0,3.6,16.6,13.0,12.53,4.89
2018,3,1,17,30,0.0,11.0,3.5,16.3,11.0,10.6,3.11
2018,3,1,17,45,0.0,7.0,3.4,16.05,7.0,6.74,0.0
2018,3,1,18,0,0.0,3.0,3.3,15.8,3.0,2.95,0.0
2018,3,1,18,15,0.0,1.5,3.3,15.8,1.5,0.0,0.0
2018,3,1,18,30,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,3,1,18,45,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,3.45,14.2,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,3.35,13.4,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,3.85,12.1,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,4.35,11.7,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,4.7,11.6,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,5.05,11.5,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,5.4,11.4,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,5.6,11.2,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,6.0,10.75,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,6.2,10.5,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,6.2,9.5,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,6.2,8.5,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,6.15,8.05,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,6.1,7.6,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,6.0,7.15,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,5.9,6.7,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,5.85,6.35,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,5.75,5.65,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,5.7,5.3,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,5.65,5.05,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,5.6,4.8,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,5.55,4.6,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,5.5,4.4,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,5.45,4.3,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,5.4,4.2,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,5.4,4.05,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,5.4,3.9,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,5.4,3.8,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,5.4,3.7,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,5.4,3.65,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,5.4,3.6,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,5.45,3.5,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,5.5,3.4,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,5.5,3.35,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,5.5,3.3,0.0,0.0,0.0
2018,3,2,6,15,0.0,0.0,5.6,3.5,0.0,0.0,0.0
2018,3,2,6,30,0.0,0.0,5.7,3.7,0.0,0.0,0.0
2018,3,2,6,45,99.5,8.5,5.8,3.9,11.5,0.0,0.0
2018,3,2,7,0,199.0,17.0,5.9,4.1,23.0,31.57,0.0
2018,3,2,7,15,379.0,27.0,6.1,4.55,66.5,81.7,39.63
2018,3,2,7,30,559.0,37.0,6.3,5.0,110.0,149.26,98.06
2018,3,2,7,45,644.0,42.5,6.55,5.45,162.5,209.58,153.32
2018,3,2,8,0,729.0,48.0,6.8,5.9,215.0,278.74,217.67
2018,3,2,8,15,778.5,52.0,6.9,6.25,269.5,341.93,277.86
2018,3,2,8,30,828.0,56.0,7.0,6.6,324.0,409.13,340.33
2018,3,2,8,45,860.0,59.0,7.15,7.0,376.5,469.04,395.31
2018,3,2,9,0,892.0,62.0,7.3,7.4,429.0,531.64,450.9
2018,3,2,9,15,915.0,64.0,7.3,7.7,477.5,589.02,500.61
2018,3,2,9,30,938.0,66.0,7.3,8.0,526.0,646.14,548.69
2018,3,2,9,45,955.0,67.0,7.3,8.3,569.5,697.61,590.99
2018,3,2,10,0,972.0,68.0,7.3,8.6,613.0,747.62,629.0
2018,3,2,10,15,983.5,69.5,7.3,8.9,650.0,792.43,662.19
2018,3,2,10,30,995.0,71.0,7.3,9.2,687.0,834.78,693.15
2018,3,2,10,45,1003.5,72.0,7.25,9.45,717.0,871.51,719.44
2018,3,2,11,0,1012.0,73.0,7.2,9.7,747.0,905.14,743.18
2018,3,2,11,15,1017.5,73.5,7.15,9.9,769.0,932.41,762.13
2018,3,2,11,30,1023.0,74.0,7.1,10.1,791.0,956.08,778.35
2018,3,2,11,45,1026.5,74.0,7.1,10.3,804.5,973.71,790.31
2018,3,2,12,0,1030.0,74.0,7.1,10.5,818.0,987.43,799.48
2018,3,2,12,15,1031.0,74.5,7.05,10.6,823.0,995.51,804.62
2018,3,2,12,30,1032.0,75.0,7.0,10.7,828.0,999.51,806.89
2018,3,2,12,45,1031.5,74.5,7.0,10.8,824.0,996.97,804.74
2018,3,2,13,0,1031.0,74.0,7.0,10.9,820.0,990.33,799.74
2018,3,2,13,15,1028.5,73.0,6.95,10.9,807.5,977.34,790.22
2018,3,2,13,30,1026.0,72.0,6.9,10.9,795.0,960.38,777.91
2018,3,2,13,45,1021.0,71.5,6.85,10.9,774.0,938.02,761.68
2018,3,2,14,0,1016.0,71.0,6.8,10.9,753.0,912.0,742.79
2018,3,2,14,15,1009.0,70.0,6.7,10.8,724.5,880.31,719.72
2018,3,2,14,30,1002.0,69.0,6.6,10.7,696.0,845.38,694.16
2018,3,2,14,45,990.5,67.5,6.5,10.6,659.0,803.55,663.22
2018,3,2,15,0,979.0,66.0,6.4,10.5,622.0,759.19,630.15
2018,3,2,15,15,961.0,64.5,6.3,10.25,578.0,708.27,591.98
2018,3,2,15,30,943.0,63.0,6.2,10.0,534.0,655.89,550.05
2018,3,2,15,45,921.0,61.0,6.1,9.75,486.0,599.5,503.35
2018,3,2,16,0,899.0,59.0,6.0,9.5,438.0,542.68,454.99
2018,3,2,16,15,867.5,56.5,5.8,9.05,386.0,480.66,401.09
2018,3,2,16,30,836.0,54.0,5.6,8.6,334.0,419.86,346.59
2018,3,2,16,45,788.0,50.5,5.4,8.1,280.0,354.52,286.95
2018,3,2,17,0,740.0,47.0,5.2,7.6,226.0,291.51,227.99
2018,3,2,17,15,661.5,42.0,5.0,7.1,173.5,223.08,164.76
2018,3,2,17,30,583.0,37.0,4.8,6.6,121.0,162.68,109.35
2018,3,2,17,45,419.5,28.5,4.6,6.1,76.0,95.74,53.05
2018,3,2,18,0,256.0,20.0,4.4,5.6,31.0,43.49,0.0
2018,3,2,18,15,128.0,10.0,4.4,5.6,15.5,9.83,0.0
2018,3,2,18,30,0.0,0.0,4.4,5.6,0.0,0.0,0.0
2018,3,2,18,45,0.0,0.0,4.35,5.1,0.0,0.0,0.0
2018,3,2,19,0,0.0,0.0,4.3,4.6,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,4.25,4.4,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,4.2,4.2,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,4.15,3.95,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,4.1,3.7,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,4.0,3.5,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,3.9,3.3,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,3.85,3.1,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,3.8,2.9,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,3.8,2.75,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,3.8,2.6,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,3.75,2.45,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,3.7,2.3,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,3.75,2.1,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,3.8,1.9,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,3.85,1.75,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,3.9,1.6,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,3.85,1.45,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,3.8,1.3,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,3.8,1.15,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,3.75,0.85,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,3.7,0.7,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,3.7,0.55,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,3.7,0.4,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,3.7,0.25,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,3.7,0.1,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,3.7,-0.05,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,3.7,-0.2,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,3.7,-0.3,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,3.7,-0.4,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,3.7,-0.5,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,3.7,-0.6,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,3.7,-0.65,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,3.7,-0.7,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,3.7,-0.8,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,3.7,-0.9,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,3.7,-0.95,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,3.7,-1.0,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,3.7,-1.1,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,3.7,-1.2,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,3.7,-1.25,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,3.7,-1.3,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,3.7,-1.35,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,3.7,-1.4,0.0,0.0,0.0
2018,3,3,6,15,0.0,0.0,3.85,-1.1,0.0,0.0,0.0
2018,3,3,6,30,0.0,0.0,4.0,-0.8,0.0,0.0,0.0
2018,3,3,6,45,132.5,10.0,4.2,-0.5,14.5,0.0,0.0
2018,3,3,7,0,265.0,20.0,4.4,-0.2,29.0,40.25,0.0
2018,3,3,7,15,438.0,28.0,4.55,0.4,74.0,91.47,47.37
2018,3,3,7,30,611.0,36.0,4.7,1.0,119.0,160.29,107.21
2018,3,3,7,45,691.5,41.0,4.9,1.6,173.0,222.17,164.91
2018,3,3,8,0,772.0,46.0,5.1,2.2,227.0,292.35,231.05
2018,3,3,8,15,819.0,50.5,5.2,2.8,283.0,357.68,293.42
2018,3,3,8,30,866.0,55.0,5.3,3.4,339.0,425.39,356.34
2018,3,3,8,45,897.0,57.5,5.45,4.05,392.5,487.67,413.03
2018,3,3,9,0,928.0,60.0,5.6,4.7,446.0,551.15,468.85
2018,3,3,9,15,946.0,62.5,5.6,5.3,494.0,608.04,517.23
2018,3,3,9,30,964.0,65.0,5.6,5.9,542.0,664.12,563.33
2018,3,3,9,45,974.0,67.0,5.65,6.5,583.5,713.28,602.62
2018,3,3,10,0,984.0,69.0,5.7,7.1,625.0,760.35,636.96
2018,3,3,10,15,995.0,70.5,5.65,7.6,662.5,805.24,668.92
2018,3,3,10,30,1006.0,72.0,5.6,8.1,700.0,847.61,698.48
2018,3,3,10,45,1014.0,73.0,5.6,8.6,730.0,884.27,723.61
2018,3,3,11,0,1022.0,74.0,5.6,9.1,760.0,917.76,746.16
2018,3,3,11,15,1027.0,75.0,5.55,9.5,782.0,945.37,764.18
2018,3,3,11,30,1032.0,76.0,5.5,9.9,804.0,969.32,779.45
2018,3,3,11,45,1035.0,76.5,5.45,10.25,817.5,987.18,790.41
2018,3,3,12,0,1038.0,77.0,5.4,10.6,831.0,1001.07,798.56
2018,3,3,12,15,1036.5,77.5,5.35,10.85,834.5,1006.94,801.32
2018,3,3,12,30,1035.0,78.0,5.3,11.1,838.0,1008.68,801.29
2018,3,3,12,45,1030.0,78.0,5.25,11.35,831.5,1002.64,795.83
2018,3,3,13,0,1025.0,78.0,5.2,11.6,825.0,992.55,787.67
2018,3,3,13,15,1022.0,78.0,5.15,11.7,812.5,980.22,778.55
2018,3,3,13,30,1019.0,78.0,5.1,11.8,800.0,963.97,766.74
2018,3,3,13,45,1013.5,77.5,5.1,11.9,779.0,941.22,750.73
2018,3,3,14,0,1008.0,77.0,5.1,12.0,758.0,914.86,732.17
2018,3,3,14,15,1000.5,75.5,5.05,11.9,729.0,882.32,709.31
2018,3,3,14,30,993.0,74.0,5.0,11.8,700.0,846.6,684.06
2018,3,3,14,45,982.0,73.0,4.95,11.75,664.0,805.87,654.82
2018,3,3,15,0,971.0,72.0,4.9,11.7,628.0,762.6,623.48
2018,3,3,15,15,956.0,70.0,4.8,11.45,585.0,713.3,587.42
2018,3,3,15,30,941.0,68.0,4.7,11.2,542.0,662.3,547.47
2018,3,3,15,45,920.0,65.5,4.65,10.95,494.0,605.9,501.98
2018,3,3,16,0,899.0,63.0,4.6,10.7,446.0,548.97,454.72
2018,3,3,16,15,868.5,60.0,4.35,10.1,393.5,486.73,401.72
2018,3,3,16,30,838.0,57.0,4.1,9.5,341.0,427.0,349.08
2018,3,3,16,45,792.0,53.0,3.9,8.9,286.5,360.15,289.26
2018,3,3,17,0,746.0,49.0,3.7,8.3,232.0,296.85,230.94
2018,3,3,17,15,670.0,44.0,3.55,7.6,179.0,228.51,168.5
2018,3,3,17,30,594.0,39.0,3.4,6.9,126.0,167.88,113.23
2018,3,3,17,45,432.0,30.0,3.3,6.2,80.0,99.69,56.33
2018,3,3,18,0,270.0,21.0,3.2,5.5,34.0,46.23,0.0
2018,3,3,18,15,135.0,10.5,3.2,5.5,17.0,15.09,0.0
2018,3,3,18,30,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2018,3,3,18,45,0.0,0.0,3.35,5.05,0.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,3.5,4.6,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,3.45,4.3,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,3.3,3.7,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,3.2,3.4,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,3.0,3.1,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,2.8,2.8,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,2.65,2.45,0.0,0.0,0.0
2018,3,3,21,0,0.0,0.0,2.5,2.1,0.0,0.0,0.0
2018,3,3,21,15,0.0,0.0,2.45,1.9,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,2.4,1.7,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,2.3,1.45,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,2.2,1.2,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,2.2,0.8,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,2.2,0.65,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,2.2,0.5,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,2.15,0.3,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,2.1,0.1,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,2.1,-0.05,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,2.1,-0.2,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,2.05,-0.35,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,2.0,-0.5,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,1.95,-0.65,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,1.9,-0.8,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,1.9,-1.2,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,1.85,-1.35,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,1.8,-1.5,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,1.8,-1.6,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,1.8,-1.7,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,1.8,-1.85,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,1.75,-2.1,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,1.7,-2.2,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,1.7,-2.3,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,1.7,-2.4,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,1.7,-2.55,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,1.7,-2.7,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,1.7,-2.8,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,1.7,-2.9,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,1.75,-2.95,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,1.8,-3.1,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,1.8,-3.2,0.0,0.0,0.0
2018,3,4,6,15,0.0,0.0,2.1,-2.65,0.0,0.0,0.0
2018,3,4,6,30,0.0,0.0,2.4,-2.1,0.0,0.0,0.0
2018,3,4,6,45,118.5,10.5,2.65,-1.55,15.0,0.0,0.0
2018,3,4,7,0,237.0,21.0,2.9,-1.0,30.0,39.78,0.0
2018,3,4,7,15,399.5,30.0,3.15,-0.2,74.0,90.72,50.06
2018,3,4,7,30,562.0,39.0,3.4,0.6,118.0,155.61,105.77
2018,3,4,7,45,643.0,45.0,3.6,1.35,171.0,216.21,161.72
2018,3,4,8,0,724.0,51.0,3.8,2.1,224.0,285.23,225.94
2018,3,4,8,15,773.0,55.5,3.9,2.85,279.0,348.9,285.8
2018,3,4,8,30,822.0,60.0,4.0,3.6,334.0,416.55,347.47
2018,3,4,8,45,855.0,63.0,4.1,4.3,387.0,478.54,402.77
2018,3,4,9,0,888.0,66.0,4.2,5.0,440.0,540.05,455.85
2018,3,4,9,15,915.0,68.5,4.2,5.6,491.0,600.26,505.92
2018,3,4,9,30,942.0,71.0,4.2,6.2,542.0,660.55,554.36
2018,3,4,9,45,960.0,72.5,4.2,6.8,586.5,713.53,595.54
2018,3,4,10,0,978.0,74.0,4.2,7.4,631.0,765.09,632.22
