Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,4,10,15,989.0,75.0,4.15,7.95,668.0,809.24,662.37
2018,3,4,10,30,1000.0,76.0,4.1,8.5,705.0,850.87,690.15
2018,3,4,10,45,1008.5,77.5,4.1,9.0,735.5,888.31,714.98
2018,3,4,11,0,1017.0,79.0,4.1,9.5,766.0,922.62,737.45
2018,3,4,11,15,1020.0,79.0,4.05,9.9,786.0,947.31,752.75
2018,3,4,11,30,1023.0,79.0,4.0,10.3,806.0,968.28,765.42
2018,3,4,11,45,1023.0,80.0,3.95,10.7,817.5,983.91,774.33
2018,3,4,12,0,1023.0,81.0,3.9,11.1,829.0,995.54,780.53
2018,3,4,12,15,1024.0,80.5,3.85,11.4,833.5,1002.36,783.76
2018,3,4,12,30,1025.0,80.0,3.8,11.7,838.0,1005.13,784.33
2018,3,4,12,45,1024.0,80.0,3.7,12.0,834.0,1002.58,781.01
2018,3,4,13,0,1023.0,80.0,3.6,12.3,830.0,995.98,775.05
2018,3,4,13,15,1020.0,80.0,3.55,12.5,817.5,983.59,765.91
2018,3,4,13,30,1017.0,80.0,3.5,12.7,805.0,967.29,754.22
2018,3,4,13,45,1008.5,79.5,3.4,12.9,782.0,941.96,735.99
2018,3,4,14,0,1000.0,79.0,3.3,13.1,759.0,913.15,715.46
2018,3,4,14,15,990.0,78.0,3.2,13.15,729.0,879.28,691.79
2018,3,4,14,30,980.0,77.0,3.1,13.2,699.0,842.39,665.95
2018,3,4,14,45,968.0,76.0,3.05,13.2,662.5,801.23,637.35
2018,3,4,15,0,956.0,75.0,3.0,13.2,626.0,757.65,606.77
2018,3,4,15,15,936.5,73.0,2.8,13.05,581.5,705.82,569.3
2018,3,4,15,30,917.0,71.0,2.6,12.9,537.0,652.72,528.37
2018,3,4,15,45,893.5,69.5,2.4,12.8,489.0,596.91,483.94
2018,3,4,16,0,870.0,68.0,2.2,12.7,441.0,542.85,439.65
2018,3,4,16,15,838.0,64.5,1.9,11.85,389.0,480.3,388.31
2018,3,4,16,30,806.0,61.0,1.6,11.0,337.0,419.09,336.32
2018,3,4,16,45,755.0,57.0,1.35,10.2,282.5,351.86,278.1
2018,3,4,17,0,704.0,53.0,1.1,9.4,228.0,288.77,221.76
2018,3,4,17,15,626.0,47.0,1.15,8.65,175.5,220.97,161.83
2018,3,4,17,30,548.0,41.0,1.2,7.9,123.0,162.03,109.44
2018,3,4,17,45,404.0,31.5,1.3,7.2,79.0,97.58,56.09
2018,3,4,18,0,260.0,22.0,1.4,6.5,35.0,46.8,0.0
2018,3,4,18,15,130.0,11.0,1.4,6.5,17.5,15.53,0.0
2018,3,4,18,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,1.55,5.85,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,1.8,4.9,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,1.9,4.6,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,1.95,4.35,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,2.0,4.1,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,2.05,3.85,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,2.1,3.6,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,2.15,3.4,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,2.2,3.2,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,2.1,2.8,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,2.1,2.65,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,2.1,2.5,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,2.0,2.25,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,1.8,1.75,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,1.65,1.35,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,1.6,1.2,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,1.5,0.8,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,1.5,0.6,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,1.5,0.4,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,1.45,0.25,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,1.4,0.1,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,1.4,-0.1,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,1.4,-0.3,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,1.4,-0.45,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,1.4,-0.6,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,1.35,-0.75,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,1.3,-0.9,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,1.3,-1.05,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,1.3,-1.2,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,1.3,-1.35,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,1.3,-1.65,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,1.3,-1.8,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,1.3,-1.9,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,1.3,-2.15,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,1.3,-2.3,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,1.3,-2.4,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,1.3,-2.6,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,1.3,-2.7,0.0,0.0,0.0
2018,3,5,6,15,0.0,0.0,1.5,-1.95,0.0,0.0,0.0
2018,3,5,6,30,0.0,0.0,1.7,-1.2,0.0,0.0,0.0
2018,3,5,6,45,113.5,10.5,1.9,-0.5,15.5,10.32,0.0
2018,3,5,7,0,227.0,21.0,2.1,0.2,31.0,40.55,0.0
2018,3,5,7,15,323.5,33.5,2.2,1.0,69.0,84.59,49.3
2018,3,5,7,30,420.0,46.0,2.3,1.8,107.0,136.85,95.46
2018,3,5,7,45,548.0,50.5,2.35,2.6,163.5,200.17,150.61
2018,3,5,8,0,676.0,55.0,2.4,3.4,220.0,276.68,218.52
2018,3,5,8,15,710.0,61.0,2.4,4.05,269.5,333.96,272.0
2018,3,5,8,30,744.0,67.0,2.4,4.7,319.0,393.7,325.89
2018,3,5,8,45,758.0,74.5,2.45,5.35,365.0,447.61,373.3
2018,3,5,9,0,772.0,82.0,2.5,6.0,411.0,501.29,418.67
2018,3,5,9,15,662.0,116.5,2.4,6.45,420.5,513.52,428.1
2018,3,5,9,30,552.0,151.0,2.3,6.9,430.0,509.75,423.63
2018,3,5,9,45,503.0,181.5,2.25,7.3,451.5,533.86,441.05
2018,3,5,10,0,454.0,212.0,2.2,7.7,473.0,552.4,453.18
2018,3,5,10,15,498.0,211.0,2.1,8.05,513.5,600.88,489.88
2018,3,5,10,30,542.0,210.0,2.0,8.4,554.0,650.57,526.44
2018,3,5,10,45,576.0,209.0,1.9,8.7,588.5,693.02,556.71
2018,3,5,11,0,610.0,208.0,1.8,9.0,623.0,737.96,588.08
2018,3,5,11,15,562.5,233.5,1.65,9.3,625.0,736.42,582.81
2018,3,5,11,30,515.0,259.0,1.5,9.6,627.0,733.48,576.82
2018,3,5,11,45,530.5,258.0,1.35,9.85,643.0,753.75,589.36
2018,3,5,12,0,546.0,257.0,1.2,10.1,659.0,772.18,600.02
2018,3,5,12,15,722.5,190.0,1.1,10.3,725.5,864.81,665.57
2018,3,5,12,30,899.0,123.0,1.0,10.5,792.0,948.22,718.3
2018,3,5,12,45,931.5,110.5,0.95,10.7,800.5,956.61,721.18
2018,3,5,13,0,964.0,98.0,0.9,10.9,809.0,966.49,726.26
2018,3,5,13,15,911.0,115.0,0.75,11.0,778.5,929.27,698.62
2018,3,5,13,30,858.0,132.0,0.6,11.1,748.0,894.77,673.54
2018,3,5,13,45,755.0,163.5,0.5,11.15,694.5,829.56,628.98
2018,3,5,14,0,652.0,195.0,0.4,11.2,641.0,761.51,581.59
2018,3,5,14,15,563.5,214.5,0.35,11.25,589.0,691.49,531.82
2018,3,5,14,30,475.0,234.0,0.3,11.3,537.0,627.12,485.07
2018,3,5,14,45,513.5,209.0,0.2,11.3,520.5,613.03,476.15
2018,3,5,15,0,552.0,184.0,0.1,11.3,504.0,594.57,463.34
2018,3,5,15,15,482.0,180.5,0.25,11.25,446.0,522.15,411.68
2018,3,5,15,30,412.0,177.0,0.4,11.2,388.0,453.79,362.09
2018,3,5,15,45,564.0,135.0,0.5,11.2,395.5,480.92,385.58
2018,3,5,16,0,716.0,93.0,0.6,11.2,403.0,490.33,393.03
2018,3,5,16,15,737.0,80.5,0.65,10.55,366.5,450.97,361.5
2018,3,5,16,30,758.0,68.0,0.7,9.9,330.0,407.23,325.08
2018,3,5,16,45,710.0,62.5,0.75,9.25,277.0,341.89,269.95
2018,3,5,17,0,662.0,57.0,0.8,8.6,224.0,281.13,216.68
2018,3,5,17,15,583.5,50.0,0.9,7.65,172.5,214.35,158.24
2018,3,5,17,30,505.0,43.0,1.0,6.7,121.0,155.85,106.64
2018,3,5,17,45,367.0,33.0,1.1,5.75,78.0,94.01,55.59
2018,3,5,18,0,229.0,23.0,1.2,4.8,35.0,45.4,0.0
2018,3,5,18,15,114.5,11.5,1.2,4.8,17.5,15.59,0.0
2018,3,5,18,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,1.45,3.7,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,1.55,3.45,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,1.6,3.3,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,1.65,3.15,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,1.7,2.85,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,1.7,2.7,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,1.7,2.55,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,1.7,2.4,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,1.65,2.25,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,1.6,2.1,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,1.6,1.95,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,1.6,1.8,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,1.55,1.7,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,1.5,1.6,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,1.5,1.35,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,1.5,1.1,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,1.45,0.9,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,1.4,0.7,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,1.45,0.55,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,1.5,0.4,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,1.5,0.25,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,1.5,0.1,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,1.5,-0.1,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,1.5,-0.15,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,1.5,-0.2,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,1.45,-0.2,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,1.4,-0.2,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,1.4,-0.2,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,1.4,-0.2,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,1.3,0.2,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,1.3,0.45,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,1.3,0.7,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,1.2,0.75,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,1.1,0.8,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,1.05,0.9,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,1.3,1.05,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,1.4,1.1,0.0,0.0,0.0
2018,3,6,6,15,0.0,0.0,1.5,1.25,0.0,0.0,0.0
2018,3,6,6,30,0.0,0.0,1.6,1.4,0.0,0.0,0.0
2018,3,6,6,45,0.0,2.5,1.65,1.55,2.5,2.46,0.0
2018,3,6,7,0,0.0,5.0,1.7,1.7,5.0,4.82,0.0
2018,3,6,7,15,0.0,13.5,1.7,2.05,13.5,13.02,5.1
2018,3,6,7,30,0.0,22.0,1.7,2.4,22.0,21.22,12.9
2018,3,6,7,45,0.0,38.0,1.65,2.7,38.0,36.7,26.85
2018,3,6,8,0,0.0,54.0,1.6,3.0,54.0,52.21,40.75
2018,3,6,8,15,0.5,65.5,1.65,3.3,65.5,63.63,50.84
2018,3,6,8,30,1.0,77.0,1.7,3.6,77.0,75.12,60.82
2018,3,6,8,45,0.5,62.0,1.75,3.9,62.0,60.16,47.51
2018,3,6,9,0,0.0,47.0,1.8,4.2,47.0,45.4,34.4
2018,3,6,9,15,0.0,86.5,1.8,4.35,86.5,83.74,67.63
2018,3,6,9,30,0.0,126.0,1.8,4.5,126.0,122.99,101.0
2018,3,6,9,45,3.0,126.0,1.8,4.65,127.5,124.84,102.24
2018,3,6,10,0,6.0,126.0,1.8,4.8,129.0,126.97,103.83
2018,3,6,10,15,4.0,127.5,1.85,4.85,129.5,127.14,103.66
2018,3,6,10,30,2.0,129.0,1.9,4.9,130.0,127.18,103.39
2018,3,6,10,45,4.5,153.0,1.9,4.95,156.0,153.17,125.09
2018,3,6,11,0,7.0,177.0,1.9,5.0,182.0,179.42,146.74
2018,3,6,11,15,3.5,140.5,1.85,5.0,143.0,139.99,113.55
2018,3,6,11,30,0.0,104.0,1.8,5.0,104.0,100.86,80.52
2018,3,6,11,45,0.0,92.0,1.8,5.05,92.0,89.09,70.56
2018,3,6,12,0,0.0,80.0,1.8,5.1,80.0,77.46,60.68
2018,3,6,12,15,0.0,82.0,1.6,5.05,82.0,79.4,62.32
2018,3,6,12,30,0.0,84.0,1.4,5.0,84.0,81.34,63.96
2018,3,6,12,45,0.0,86.0,1.25,4.95,86.0,83.28,65.61
2018,3,6,13,0,0.0,88.0,1.1,4.9,88.0,85.22,67.27
2018,3,6,13,15,0.0,70.0,0.95,4.85,70.0,67.76,52.52
2018,3,6,13,30,0.0,52.0,0.8,4.8,52.0,50.31,37.72
2018,3,6,13,45,0.0,55.0,0.65,4.75,55.0,53.21,40.29
2018,3,6,14,0,0.0,58.0,0.5,4.7,58.0,56.11,42.84
2018,3,6,14,15,0.0,62.5,0.4,4.7,62.5,60.46,46.64
2018,3,6,14,30,0.0,67.0,0.3,4.7,67.0,64.82,50.44
2018,3,6,14,45,0.0,57.0,0.2,4.65,57.0,55.12,42.24
2018,3,6,15,0,0.0,47.0,0.1,4.6,47.0,45.43,34.03
2018,3,6,15,15,0.0,47.0,0.15,4.6,47.0,45.42,34.14
2018,3,6,15,30,0.0,47.0,0.2,4.6,47.0,45.42,34.23
2018,3,6,15,45,0.0,42.5,0.25,4.55,42.5,41.06,30.53
2018,3,6,16,0,0.0,38.0,0.3,4.5,38.0,36.7,26.81
2018,3,6,16,15,0.0,38.0,0.35,4.4,38.0,36.69,26.9
2018,3,6,16,30,0.0,38.0,0.4,4.3,38.0,36.69,26.98
2018,3,6,16,45,0.0,29.0,0.5,4.2,29.0,27.99,19.3
2018,3,6,17,0,0.0,20.0,0.6,4.1,20.0,19.29,11.55
2018,3,6,17,15,0.0,16.5,0.65,3.95,16.5,15.91,8.46
2018,3,6,17,30,0.0,13.0,0.7,3.8,13.0,12.53,5.31
2018,3,6,17,45,0.0,8.0,0.75,3.65,8.0,7.71,0.81
2018,3,6,18,0,0.0,3.0,0.8,3.5,3.0,2.89,0.0
2018,3,6,18,15,0.0,1.5,0.8,3.5,1.5,1.47,0.0
2018,3,6,18,30,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,0.95,3.35,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,1.15,2.95,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,1.15,2.75,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,1.1,2.4,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,1.05,2.3,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,1.0,2.2,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.95,2.15,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.9,2.1,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.9,2.05,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.9,1.95,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,0.9,1.9,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,0.95,1.9,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,1.0,1.9,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,1.0,1.9,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,1.0,1.9,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,1.0,1.9,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,1.0,1.9,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,0.95,1.9,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,0.9,1.9,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,0.9,1.95,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.95,2.05,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,1.0,2.1,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,1.05,2.15,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,1.1,2.2,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,1.15,2.2,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,1.2,2.25,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,1.15,2.35,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,1.1,2.4,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,1.0,2.4,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,0.9,2.4,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,0.8,2.4,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,0.7,2.4,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,0.7,2.4,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,0.7,2.4,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,0.7,2.45,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2018,3,7,6,15,0.0,0.0,0.85,2.7,0.0,0.0,0.0
2018,3,7,6,30,0.0,0.0,1.0,2.9,0.0,0.0,0.0
2018,3,7,6,45,2.0,3.5,1.15,3.15,3.5,3.51,0.0
2018,3,7,7,0,4.0,7.0,1.3,3.4,7.0,7.16,0.0
2018,3,7,7,15,2.0,13.5,1.5,3.75,13.5,13.31,5.34
2018,3,7,7,30,0.0,20.0,1.7,4.1,20.0,19.29,11.15
2018,3,7,7,45,0.0,29.0,1.95,4.45,29.0,27.99,19.02
2018,3,7,8,0,0.0,38.0,2.2,4.8,38.0,36.69,26.82
2018,3,7,8,15,0.0,31.0,2.45,5.2,31.0,29.92,20.84
2018,3,7,8,30,0.0,24.0,2.7,5.6,24.0,23.16,14.82
2018,3,7,8,45,6.0,54.0,3.0,6.05,56.5,55.07,42.74
2018,3,7,9,0,12.0,84.0,3.3,6.5,89.0,87.74,70.9
2018,3,7,9,15,13.0,108.5,3.6,6.95,114.5,113.13,92.37
2018,3,7,9,30,14.0,133.0,3.9,7.4,140.0,138.73,113.71
2018,3,7,9,45,121.5,151.5,4.2,7.9,222.0,238.21,199.48
2018,3,7,10,0,229.0,170.0,4.5,8.4,304.0,344.41,288.99
2018,3,7,10,15,446.5,160.0,4.6,8.7,440.5,511.04,427.68
2018,3,7,10,30,664.0,150.0,4.7,9.0,577.0,687.63,569.04
2018,3,7,10,45,660.0,154.5,4.8,9.3,594.5,709.17,583.9
2018,3,7,11,0,656.0,159.0,4.9,9.6,612.0,728.07,597.28
2018,3,7,11,15,526.5,193.5,4.9,9.7,564.0,669.74,549.28
2018,3,7,11,30,397.0,228.0,4.9,9.8,516.0,600.86,492.29
2018,3,7,11,45,502.5,225.5,4.9,9.95,596.0,697.14,568.64
2018,3,7,12,0,608.0,223.0,4.9,10.1,676.0,797.02,645.21
2018,3,7,12,15,728.5,182.5,4.95,10.15,728.5,866.3,697.72
2018,3,7,12,30,849.0,142.0,5.0,10.2,781.0,929.04,743.72
2018,3,7,12,45,887.0,128.5,5.0,10.25,793.0,947.0,756.4
2018,3,7,13,0,925.0,115.0,5.0,10.3,805.0,955.56,762.62
2018,3,7,13,15,949.5,105.0,5.05,10.25,803.5,957.3,764.75
2018,3,7,13,30,974.0,95.0,5.1,10.2,802.0,954.68,763.9
2018,3,7,13,45,969.0,94.0,5.15,10.15,781.0,932.24,748.68
2018,3,7,14,0,964.0,93.0,5.2,10.1,760.0,906.33,731.02
2018,3,7,14,15,957.0,90.5,5.2,9.9,731.0,873.82,708.52
2018,3,7,14,30,950.0,88.0,5.2,9.7,702.0,838.25,683.63
2018,3,7,14,45,939.0,86.0,5.15,9.55,666.0,797.38,654.15
2018,3,7,15,0,928.0,84.0,5.1,9.4,630.0,754.12,622.63
2018,3,7,15,15,913.0,82.0,5.0,9.1,588.0,706.03,587.17
2018,3,7,15,30,898.0,80.0,4.9,8.8,546.0,656.38,547.92
2018,3,7,15,45,880.0,77.0,4.75,8.5,499.5,604.9,505.72
2018,3,7,16,0,862.0,74.0,4.6,8.2,453.0,550.11,459.79
2018,3,7,16,15,830.5,70.0,4.3,7.7,400.5,487.25,405.92
2018,3,7,16,30,799.0,66.0,4.0,7.2,348.0,425.7,351.62
2018,3,7,16,45,751.5,62.0,3.65,6.7,294.0,359.69,292.33
2018,3,7,17,0,704.0,58.0,3.3,6.2,240.0,297.45,234.9
2018,3,7,17,15,626.5,51.5,3.0,5.45,186.5,229.34,172.8
2018,3,7,17,30,549.0,45.0,2.7,4.7,133.0,168.73,117.64
2018,3,7,17,45,406.5,35.0,2.35,3.9,87.0,103.07,62.69
2018,3,7,18,0,264.0,25.0,2.0,3.1,41.0,51.67,7.66
2018,3,7,18,15,132.0,12.5,2.0,3.1,20.5,17.51,0.0
2018,3,7,18,30,0.0,0.0,2.0,3.1,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,1.95,2.6,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,1.9,2.1,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,1.95,1.95,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,2.0,1.8,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,2.0,1.6,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,2.0,1.4,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,2.0,1.25,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,2.0,1.1,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,2.0,0.9,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,2.0,0.7,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,1.9,0.5,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,1.8,0.3,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,1.75,0.1,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,1.7,-0.1,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,1.6,-0.3,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,1.5,-0.5,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,1.45,-0.75,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,1.35,-1.25,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,1.2,-1.7,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,1.1,-1.9,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,1.1,-2.1,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,1.1,-2.3,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,1.05,-2.45,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,1.0,-2.6,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,1.0,-2.7,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,1.0,-2.8,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,1.0,-2.9,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,1.0,-3.1,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,1.0,-3.2,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,1.0,-3.3,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,1.0,-3.4,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,1.0,-3.6,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,1.0,-3.65,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,1.0,-3.7,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,1.0,-3.75,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,1.0,-3.8,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,1.05,-3.8,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,1.1,-3.8,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,1.15,-3.7,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,1.2,-3.6,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,1.2,-3.55,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,1.2,-3.5,0.0,0.0,0.0
2018,3,8,6,15,0.0,0.0,1.45,-2.7,0.0,0.0,0.0
2018,3,8,6,30,0.0,0.0,1.7,-1.9,0.0,0.0,0.0
2018,3,8,6,45,0.0,5.0,1.95,-1.15,5.0,4.91,0.0
2018,3,8,7,0,0.0,10.0,2.2,-0.4,10.0,9.64,0.0
2018,3,8,7,15,0.0,23.0,2.3,0.35,23.0,22.2,13.18
2018,3,8,7,30,0.0,36.0,2.4,1.1,36.0,34.77,24.93
2018,3,8,7,45,1.0,56.0,2.5,1.8,56.5,54.74,42.89
2018,3,8,8,0,2.0,76.0,2.6,2.5,77.0,74.9,60.82
2018,3,8,8,15,26.0,107.5,2.65,2.95,117.0,118.01,98.31
2018,3,8,8,30,50.0,139.0,2.7,3.4,157.0,162.48,136.62
2018,3,8,8,45,267.5,140.0,2.75,3.85,256.0,279.49,236.96
2018,3,8,9,0,485.0,141.0,2.8,4.3,355.0,416.19,351.98
2018,3,8,9,15,665.5,119.0,2.85,4.5,446.0,524.89,442.22
2018,3,8,9,30,846.0,97.0,2.9,4.7,537.0,643.95,538.71
2018,3,8,9,45,672.5,134.5,2.95,4.9,501.5,605.47,505.85
2018,3,8,10,0,499.0,172.0,3.0,5.1,466.0,546.03,456.33
2018,3,8,10,15,253.5,155.0,3.05,5.3,304.5,355.63,299.58
2018,3,8,10,30,8.0,138.0,3.1,5.5,143.0,140.79,114.56
2018,3,8,10,45,142.5,179.0,3.15,5.7,278.0,301.48,252.83
2018,3,8,11,0,277.0,220.0,3.2,5.9,413.0,468.13,389.6
2018,3,8,11,15,193.5,256.0,3.3,6.05,392.5,442.15,364.75
2018,3,8,11,30,110.0,292.0,3.4,6.2,372.0,403.62,330.72
2018,3,8,11,45,82.5,294.5,3.45,6.3,355.0,375.09,306.91
2018,3,8,12,0,55.0,297.0,3.5,6.4,338.0,353.95,288.8
2018,3,8,12,15,40.0,286.0,3.6,6.5,316.0,328.98,268.21
2018,3,8,12,30,25.0,275.0,3.7,6.6,294.0,303.79,247.35
2018,3,8,12,45,21.0,261.5,3.75,6.75,277.5,278.17,226.54
2018,3,8,13,0,17.0,248.0,3.8,6.9,261.0,260.65,212.22
2018,3,8,13,15,53.0,263.5,3.85,6.95,302.5,315.94,258.65
2018,3,8,13,30,89.0,279.0,3.9,7.0,344.0,363.13,297.92
2018,3,8,13,45,251.0,277.0,4.0,7.1,453.5,514.24,423.23
2018,3,8,14,0,413.0,275.0,4.1,7.2,563.0,648.95,531.6
2018,3,8,14,15,418.0,253.5,4.1,7.15,535.0,619.08,508.83
2018,3,8,14,30,423.0,232.0,4.1,7.1,507.0,587.36,485.31
2018,3,8,14,45,256.0,238.5,4.1,7.05,402.5,447.91,371.8
2018,3,8,15,0,89.0,245.0,4.1,7.0,298.0,313.59,259.61
2018,3,8,15,15,90.0,229.5,4.05,6.9,280.0,294.65,244.97
2018,3,8,15,30,91.0,214.0,4.0,6.8,262.0,275.43,229.63
2018,3,8,15,45,85.0,185.0,3.9,6.7,226.5,237.48,198.38
2018,3,8,16,0,79.0,156.0,3.8,6.6,191.0,200.05,167.19
2018,3,8,16,15,108.5,125.0,3.6,6.25,167.0,182.3,152.63
2018,3,8,16,30,138.0,94.0,3.4,5.9,143.0,160.51,133.8
2018,3,8,16,45,69.0,63.0,3.2,5.6,87.5,90.93,73.49
2018,3,8,17,0,0.0,32.0,3.0,5.3,32.0,30.88,21.63
2018,3,8,17,15,0.0,26.0,2.95,4.8,26.0,25.09,16.46
2018,3,8,17,30,0.0,20.0,2.9,4.3,20.0,19.29,11.17
2018,3,8,17,45,0.0,13.0,2.85,3.8,13.0,12.53,4.92
2018,3,8,18,0,0.0,6.0,2.8,3.3,6.0,5.78,0.0
2018,3,8,18,15,0.0,3.0,2.8,3.3,3.0,2.95,0.0
2018,3,8,18,30,0.0,0.0,2.8,3.3,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,3.05,2.7,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,3.3,2.1,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,3.2,1.75,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,3.1,1.4,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,3.05,1.05,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,3.0,0.7,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,2.75,0.3,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,2.5,-0.1,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,2.3,-0.55,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,1.95,-1.3,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,1.8,-1.6,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,1.65,-1.9,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,1.5,-2.2,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,1.45,-2.4,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,1.4,-2.6,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,1.35,-2.8,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,1.25,-3.15,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,1.2,-3.3,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,1.2,-3.45,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,1.2,-3.6,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,1.2,-3.7,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,1.2,-3.8,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,1.15,-3.95,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,1.1,-4.1,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,1.1,-4.15,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,1.1,-4.2,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,1.1,-4.25,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,1.1,-4.3,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,1.15,-4.3,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,1.2,-4.3,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,1.2,-4.3,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,1.2,-4.3,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,1.2,-4.3,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,1.2,-4.3,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,1.25,-4.3,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,1.3,-4.3,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,1.3,-4.3,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,1.3,-4.3,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,1.3,-4.3,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,1.3,-4.3,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,1.3,-4.25,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,1.3,-4.2,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,1.3,-4.15,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,1.3,-4.1,0.0,0.0,0.0
2018,3,9,6,15,0.0,0.0,1.55,-3.4,0.0,0.0,0.0
2018,3,9,6,30,0.0,0.0,1.8,-2.7,0.0,0.0,0.0
2018,3,9,6,45,139.0,13.0,2.05,-1.95,22.0,18.34,0.0
2018,3,9,7,0,278.0,26.0,2.3,-1.2,44.0,54.36,13.41
2018,3,9,7,15,416.5,36.5,2.5,-0.6,91.0,106.36,66.65
2018,3,9,7,30,555.0,47.0,2.7,0.0,138.0,172.51,123.17
2018,3,9,7,45,629.5,53.5,2.95,0.65,192.0,232.88,179.3
2018,3,9,8,0,704.0,60.0,3.2,1.3,246.0,300.42,242.13
2018,3,9,8,15,751.0,65.0,3.25,1.75,301.0,363.75,301.17
2018,3,9,8,30,798.0,70.0,3.3,2.2,356.0,430.85,361.79
2018,3,9,8,45,828.0,73.5,3.35,2.65,407.5,491.35,415.22
2018,3,9,9,0,858.0,77.0,3.4,3.1,459.0,553.01,467.81
2018,3,9,9,15,878.5,79.5,3.4,3.5,506.5,608.8,513.93
2018,3,9,9,30,899.0,82.0,3.4,3.9,554.0,661.54,556.28
2018,3,9,9,45,916.0,84.0,3.4,4.3,597.5,712.84,595.84
2018,3,9,10,0,933.0,86.0,3.4,4.7,641.0,762.75,631.6
2018,3,9,10,15,944.5,88.0,3.4,5.1,677.5,806.84,662.37
2018,3,9,10,30,956.0,90.0,3.4,5.5,714.0,848.56,691.01
2018,3,9,10,45,964.0,91.5,3.35,5.85,743.5,884.29,714.72
2018,3,9,11,0,972.0,93.0,3.3,6.2,773.0,916.99,736.02
2018,3,9,11,15,977.0,93.5,3.35,6.55,794.0,942.8,752.94
2018,3,9,11,30,982.0,94.0,3.4,6.9,815.0,965.11,767.41
2018,3,9,11,45,982.0,95.0,3.4,7.25,826.0,979.89,776.21
2018,3,9,12,0,982.0,96.0,3.4,7.6,837.0,990.82,782.44
2018,3,9,12,15,983.0,96.5,3.45,7.85,841.5,998.21,787.01
2018,3,9,12,30,984.0,97.0,3.5,8.1,846.0,1001.69,788.99
2018,3,9,12,45,974.0,99.0,3.55,8.4,837.5,992.93,782.37
2018,3,9,13,0,964.0,101.0,3.6,8.7,829.0,980.36,773.29
2018,3,9,13,15,967.0,98.0,3.65,8.9,818.0,970.21,766.37
2018,3,9,13,30,970.0,95.0,3.7,9.1,807.0,956.18,756.8
2018,3,9,13,45,964.5,93.5,3.75,9.25,785.5,932.68,740.68
2018,3,9,14,0,959.0,92.0,3.8,9.4,764.0,905.72,722.17
2018,3,9,14,15,947.5,91.0,3.8,9.5,733.0,871.17,697.94
2018,3,9,14,30,936.0,90.0,3.8,9.6,702.0,833.82,671.62
2018,3,9,14,45,922.5,89.0,3.8,9.65,665.5,792.43,642.24
2018,3,9,15,0,909.0,88.0,3.8,9.7,629.0,748.87,611.0
2018,3,9,15,15,891.0,85.5,3.7,9.6,586.0,698.74,574.34
2018,3,9,15,30,873.0,83.0,3.6,9.5,543.0,649.95,536.17
2018,3,9,15,45,848.0,80.5,3.5,9.4,494.5,593.18,490.61
2018,3,9,16,0,823.0,78.0,3.4,9.3,446.0,536.43,443.89
2018,3,9,16,15,789.5,74.0,3.0,8.65,394.0,474.26,391.65
2018,3,9,16,30,756.0,70.0,2.6,8.0,342.0,413.69,339.2
2018,3,9,16,45,707.5,65.5,2.2,7.4,289.0,348.76,281.79
2018,3,9,17,0,659.0,61.0,1.8,6.8,236.0,288.45,226.92
2018,3,9,17,15,549.0,55.0,1.75,5.9,179.0,213.51,161.37
2018,3,9,17,30,439.0,49.0,1.7,5.0,122.0,150.47,106.58
2018,3,9,17,45,328.5,38.0,1.6,4.1,81.5,94.77,59.73
2018,3,9,18,0,218.0,27.0,1.5,3.2,41.0,49.88,14.9
2018,3,9,18,15,109.0,13.5,1.5,3.2,20.5,17.82,0.0
2018,3,9,18,30,0.0,0.0,1.5,3.2,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,1.5,2.9,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,1.5,2.6,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,1.45,2.55,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,1.35,2.45,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,1.25,2.35,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,1.15,2.3,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,1.1,2.3,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,1.1,2.3,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,1.1,2.3,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,1.05,2.25,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,1.0,2.2,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,1.0,2.15,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,1.0,2.1,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,1.0,1.9,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,1.0,1.85,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,1.0,1.8,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,1.0,1.75,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,1.0,1.7,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,1.0,1.65,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,1.0,1.6,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,0.95,1.6,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,0.9,1.6,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,0.9,1.55,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,0.9,1.4,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,0.9,1.3,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,0.9,1.25,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,0.9,1.2,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,0.9,1.2,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,0.9,1.2,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,0.9,1.15,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,0.9,1.1,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,1.0,0.9,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,1.0,0.8,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,1.0,0.7,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,1.0,0.7,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,1.0,0.7,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,1.0,0.75,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,1.0,0.8,0.0,0.0,0.0
2018,3,10,6,15,2.0,0.5,1.0,1.1,0.5,0.0,0.0
2018,3,10,6,30,4.0,1.0,1.0,1.4,1.0,0.0,0.0
2018,3,10,6,45,4.0,7.5,1.0,1.7,7.5,7.54,0.0
2018,3,10,7,0,4.0,14.0,1.0,2.0,14.0,13.91,2.27
2018,3,10,7,15,2.0,23.0,1.1,2.35,23.0,22.52,13.52
2018,3,10,7,30,0.0,32.0,1.2,2.7,32.0,30.89,21.52
2018,3,10,7,45,0.0,47.0,1.35,3.1,47.0,45.41,34.61
2018,3,10,8,0,0.0,62.0,1.5,3.5,62.0,60.07,47.65
2018,3,10,8,15,12.5,89.5,1.4,3.95,94.0,92.21,75.61
2018,3,10,8,30,25.0,117.0,1.3,4.4,126.0,128.26,106.55
2018,3,10,8,45,19.5,127.5,1.2,4.9,135.0,134.69,111.59
2018,3,10,9,0,14.0,138.0,1.1,5.4,144.0,142.96,118.05
2018,3,10,9,15,13.0,147.5,1.15,6.2,153.5,152.36,125.29
2018,3,10,9,30,12.0,157.0,1.2,7.0,163.0,161.66,132.33
2018,3,10,9,45,6.0,143.0,1.25,7.75,146.0,143.81,116.64
2018,3,10,10,0,0.0,129.0,1.3,8.5,129.0,125.66,100.82
2018,3,10,10,15,2.5,140.5,1.4,9.15,142.0,138.95,111.5
2018,3,10,10,30,5.0,152.0,1.5,9.8,155.0,152.42,122.18
2018,3,10,10,45,21.5,196.0,1.6,10.45,211.0,215.3,173.33
2018,3,10,11,0,38.0,240.0,1.7,11.1,267.0,275.77,221.27
2018,3,10,11,15,48.0,273.5,1.9,11.55,308.5,320.63,256.14
2018,3,10,11,30,58.0,307.0,2.1,12.0,350.0,366.0,291.02
2018,3,10,11,45,44.0,300.5,2.25,12.5,333.5,347.31,275.35
2018,3,10,12,0,30.0,294.0,2.4,13.0,317.0,328.16,259.59
2018,3,10,12,15,69.5,327.5,2.55,13.3,380.5,400.07,316.44
2018,3,10,12,30,109.0,361.0,2.7,13.6,444.0,472.35,372.17
2018,3,10,12,45,133.0,365.5,2.85,13.9,466.5,507.77,399.14
2018,3,10,13,0,157.0,370.0,3.0,14.2,489.0,533.44,418.96
2018,3,10,13,15,159.5,359.5,3.1,14.35,479.0,522.59,411.1
2018,3,10,13,30,162.0,349.0,3.2,14.5,469.0,511.06,402.92
2018,3,10,13,45,175.0,338.0,3.25,14.6,464.0,507.3,400.94
2018,3,10,14,0,188.0,327.0,3.3,14.7,459.0,502.38,398.05
2018,3,10,14,15,191.0,313.5,3.3,14.65,443.5,485.35,385.81
2018,3,10,14,30,194.0,300.0,3.3,14.6,428.0,467.52,372.94
2018,3,10,14,45,293.0,270.0,3.25,14.55,451.5,510.24,408.86
2018,3,10,15,0,392.0,240.0,3.2,14.5,475.0,538.04,432.58
2018,3,10,15,15,368.5,227.0,2.95,14.2,436.0,492.55,397.3
2018,3,10,15,30,345.0,214.0,2.7,13.9,397.0,447.89,362.59
2018,3,10,15,45,297.0,201.0,2.45,13.6,348.5,389.86,316.55
2018,3,10,16,0,249.0,188.0,2.2,13.3,300.0,335.52,272.88
2018,3,10,16,15,136.0,155.5,1.95,12.75,215.5,228.24,185.8
2018,3,10,16,30,23.0,123.0,1.7,12.2,131.0,133.6,107.72
2018,3,10,16,45,11.5,95.0,1.4,11.65,99.0,97.37,77.66
2018,3,10,17,0,0.0,67.0,1.1,11.1,67.0,65.06,50.44
2018,3,10,17,15,5.0,53.5,1.1,10.75,54.5,53.24,40.08
2018,3,10,17,30,10.0,40.0,1.1,10.4,42.0,40.86,28.89
2018,3,10,17,45,6.0,27.5,1.1,10.05,28.5,27.51,16.99
2018,3,10,18,0,2.0,15.0,1.1,9.7,15.0,14.67,2.75
2018,3,10,18,15,2.0,8.0,1.1,9.7,8.0,7.95,0.0
2018,3,10,18,30,2.0,1.0,1.1,9.7,1.0,0.0,0.0
2018,3,10,18,45,1.0,0.5,1.05,9.55,0.5,0.0,0.0
2018,3,10,19,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,0.95,9.3,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,0.85,9.15,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,0.65,8.8,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,0.6,8.65,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,0.5,8.4,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,0.5,8.05,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,0.5,7.9,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,0.5,7.85,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,0.5,7.8,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,0.5,7.7,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,0.5,7.6,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,0.6,7.55,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,0.75,7.4,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,1.4,7.15,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,2.05,6.8,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,2.25,6.65,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,2.5,6.4,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,2.55,6.35,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,2.6,6.3,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,2.65,6.2,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,2.7,6.1,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,2.7,5.9,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,2.75,5.85,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,2.8,5.8,0.0,0.0,0.0
2018,3,11,6,15,0.5,0.5,2.9,5.75,0.5,0.0,0.0
2018,3,11,6,30,1.0,1.0,3.0,5.7,1.0,0.0,0.0
2018,3,11,6,45,1.0,5.5,3.15,5.65,5.5,5.45,0.0
2018,3,11,7,0,1.0,10.0,3.3,5.6,10.0,9.74,0.62
2018,3,11,7,15,0.5,16.0,3.3,5.6,16.0,15.51,7.49
2018,3,11,7,30,0.0,22.0,3.3,5.6,22.0,21.22,12.84
2018,3,11,7,45,0.0,29.5,3.3,5.65,29.5,28.47,19.4
2018,3,11,8,0,0.0,37.0,3.3,5.7,37.0,35.72,25.88
2018,3,11,8,15,0.0,41.5,3.4,5.7,41.5,40.07,29.71
2018,3,11,8,30,0.0,46.0,3.5,5.7,46.0,44.43,33.47
2018,3,11,8,45,0.0,48.0,3.55,5.75,48.0,46.37,35.06
2018,3,11,9,0,0.0,50.0,3.6,5.8,50.0,48.31,36.62
2018,3,11,9,15,0.0,69.0,3.65,5.85,69.0,66.71,52.43
2018,3,11,9,30,0.0,88.0,3.7,5.9,88.0,85.14,68.09
2018,3,11,9,45,0.0,110.0,3.7,5.95,110.0,106.82,86.38
2018,3,11,10,0,0.0,132.0,3.7,6.0,132.0,128.62,104.59
2018,3,11,10,15,0.0,133.5,3.65,6.05,133.5,130.07,105.51
2018,3,11,10,30,0.0,135.0,3.6,6.1,135.0,131.52,106.5
2018,3,11,10,45,0.0,116.0,3.6,6.1,116.0,112.68,90.46
2018,3,11,11,0,0.0,97.0,3.6,6.1,97.0,93.97,74.56
2018,3,11,11,15,0.0,102.0,3.55,6.15,102.0,98.89,78.62
2018,3,11,11,30,0.0,107.0,3.5,6.2,107.0,103.82,82.67
2018,3,11,11,45,0.0,104.5,3.5,6.25,104.5,101.37,80.53
2018,3,11,12,0,0.0,102.0,3.5,6.3,102.0,98.92,78.41
2018,3,11,12,15,1.0,121.5,3.45,6.35,122.5,119.06,95.3
2018,3,11,12,30,2.0,141.0,3.4,6.4,143.0,139.28,112.17
2018,3,11,12,45,1.0,130.5,3.4,6.45,131.5,127.96,102.64
2018,3,11,13,0,0.0,120.0,3.4,6.5,120.0,116.66,93.19
2018,3,11,13,15,0.0,105.0,3.35,6.5,105.0,101.87,80.85
2018,3,11,13,30,0.0,90.0,3.3,6.5,90.0,87.16,68.54
2018,3,11,13,45,0.0,87.0,3.25,6.45,87.0,84.24,66.18
2018,3,11,14,0,0.0,84.0,3.2,6.4,84.0,81.32,63.81
2018,3,11,14,15,0.0,73.0,3.15,6.35,73.0,70.65,54.86
2018,3,11,14,30,0.0,62.0,3.1,6.3,62.0,59.98,45.89
2018,3,11,14,45,0.0,61.0,3.05,6.25,61.0,59.0,45.17
2018,3,11,15,0,0.0,60.0,3.0,6.2,60.0,58.02,44.45
2018,3,11,15,15,0.0,57.0,2.9,6.1,57.0,55.11,42.08
2018,3,11,15,30,0.0,54.0,2.8,6.0,54.0,52.2,39.71
2018,3,11,15,45,0.0,46.0,2.65,5.9,46.0,44.45,33.14
2018,3,11,16,0,0.0,38.0,2.5,5.8,38.0,36.7,26.52
2018,3,11,16,15,0.0,30.0,2.5,5.7,30.0,28.96,19.84
2018,3,11,16,30,0.0,22.0,2.5,5.6,22.0,21.23,13.1
2018,3,11,16,45,0.0,17.0,2.45,5.5,17.0,16.4,8.87
2018,3,11,17,0,0.0,12.0,2.4,5.4,12.0,11.57,4.6
2018,3,11,17,15,0.0,9.5,2.4,5.3,9.5,9.16,2.43
2018,3,11,17,30,0.0,7.0,2.4,5.2,7.0,6.74,0.23
2018,3,11,17,45,0.5,6.0,2.45,5.15,6.0,5.86,0.0
2018,3,11,18,0,1.0,5.0,2.5,5.1,5.0,4.92,0.0
2018,3,11,18,15,1.0,3.0,2.5,5.1,3.0,2.99,0.0
2018,3,11,18,30,1.0,1.0,2.5,5.1,1.0,0.0,0.0
2018,3,11,18,45,0.5,0.5,2.55,4.95,0.5,0.0,0.0
2018,3,11,19,0,0.0,0.0,2.6,4.8,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,2.6,4.8,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,2.6,4.8,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,2.6,4.75,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,2.6,4.7,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,2.6,4.65,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,2.6,4.6,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,2.55,4.55,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,2.5,4.45,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,2.5,4.4,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,2.5,4.35,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,2.5,4.3,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,2.45,4.3,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,2.4,4.3,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,2.4,4.25,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,2.4,4.2,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,2.4,4.1,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,2.4,3.9,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,2.4,3.8,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,2.5,3.7,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,2.6,3.6,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,2.7,3.45,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,2.8,3.3,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,2.8,3.2,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,2.8,3.1,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,2.8,2.9,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,2.8,2.75,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,2.8,2.6,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,2.85,2.5,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,2.9,2.4,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,2.9,2.25,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,2.9,2.1,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,2.95,1.95,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,3.0,1.8,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,3.0,1.7,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,3.0,1.6,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,3.0,1.5,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,3.0,1.4,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,3.1,1.3,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,3.2,1.2,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,3.3,1.15,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,3.4,1.1,0.0,0.0,0.0
2018,3,12,6,15,0.0,0.0,3.45,1.05,0.0,0.0,0.0
2018,3,12,6,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2018,3,12,6,45,0.0,2.0,3.6,0.95,2.0,1.97,0.0
2018,3,12,7,0,0.0,4.0,3.7,0.9,4.0,3.85,0.0
2018,3,12,7,15,0.0,6.0,3.75,0.9,6.0,5.78,0.0
2018,3,12,7,30,0.0,8.0,3.8,0.9,8.0,7.71,1.18
2018,3,12,7,45,0.0,10.0,3.9,0.95,10.0,9.64,2.98
2018,3,12,8,0,0.0,12.0,4.0,1.0,12.0,11.57,4.74
2018,3,12,8,15,0.0,15.5,4.05,1.0,15.5,14.95,7.78
2018,3,12,8,30,0.0,19.0,4.1,1.0,19.0,18.33,10.79
2018,3,12,8,45,0.0,21.0,4.15,1.05,21.0,20.27,12.47
2018,3,12,9,0,0.0,23.0,4.2,1.1,23.0,22.2,14.13
2018,3,12,9,15,0.0,37.0,4.25,1.15,37.0,35.74,26.06
2018,3,12,9,30,0.0,51.0,4.3,1.2,51.0,49.29,37.89
2018,3,12,9,45,0.0,75.5,4.35,1.25,75.5,73.03,58.53
2018,3,12,10,0,0.0,100.0,4.4,1.3,100.0,96.9,79.07
2018,3,12,10,15,0.0,91.5,4.45,1.35,91.5,88.56,71.64
2018,3,12,10,30,0.0,83.0,4.5,1.4,83.0,80.33,64.37
2018,3,12,10,45,0.5,87.0,4.5,1.45,87.5,84.63,67.99
2018,3,12,11,0,1.0,91.0,4.5,1.5,92.0,88.96,71.62
2018,3,12,11,15,0.5,88.0,4.55,1.6,88.5,85.64,68.62
2018,3,12,11,30,0.0,85.0,4.6,1.7,85.0,82.31,65.64
2018,3,12,11,45,0.0,76.5,4.6,1.8,76.5,74.07,58.49
2018,3,12,12,0,0.0,68.0,4.6,1.9,68.0,65.84,51.36
2018,3,12,12,15,0.0,71.5,4.6,1.95,71.5,69.23,54.25
2018,3,12,12,30,0.0,75.0,4.6,2.0,75.0,72.63,57.15
2018,3,12,12,45,0.0,77.5,4.6,2.05,77.5,75.05,59.23
2018,3,12,13,0,0.0,80.0,4.6,2.1,80.0,77.47,61.31
2018,3,12,13,15,0.0,77.5,4.55,2.15,77.5,75.04,59.25
2018,3,12,13,30,0.0,75.0,4.5,2.2,75.0,72.61,57.2
2018,3,12,13,45,0.0,74.0,4.4,2.2,74.0,71.64,56.42
2018,3,12,14,0,0.0,73.0,4.3,2.2,73.0,70.66,55.65
2018,3,12,14,15,0.0,67.0,4.2,2.25,67.0,64.83,50.7
2018,3,12,14,30,0.0,61.0,4.1,2.3,61.0,59.01,45.75
2018,3,12,14,45,0.0,61.0,4.0,2.3,61.0,59.0,45.85
2018,3,12,15,0,0.0,61.0,3.9,2.3,61.0,58.99,45.95
2018,3,12,15,15,0.0,65.0,3.7,2.35,65.0,62.86,49.44
2018,3,12,15,30,0.0,69.0,3.5,2.4,69.0,66.72,52.95
2018,3,12,15,45,0.5,76.5,3.3,2.45,76.5,74.28,59.72
2018,3,12,16,0,1.0,84.0,3.1,2.5,84.0,81.83,66.51
2018,3,12,16,15,0.5,69.5,2.85,2.55,69.5,67.43,54.06
2018,3,12,16,30,0.0,55.0,2.6,2.6,55.0,53.14,41.59
2018,3,12,16,45,0.0,46.5,2.4,2.6,46.5,44.91,34.39
2018,3,12,17,0,0.0,38.0,2.2,2.6,38.0,36.69,27.09
2018,3,12,17,15,0.0,30.5,2.1,2.3,30.5,29.44,20.57
2018,3,12,17,30,0.0,23.0,2.0,2.0,23.0,22.19,13.95
2018,3,12,17,45,0.0,13.5,1.9,1.65,13.5,13.02,5.58
2018,3,12,18,0,0.0,4.0,1.8,1.3,4.0,3.85,0.0
2018,3,12,18,15,0.0,2.0,1.8,1.3,2.0,1.97,0.0
2018,3,12,18,30,0.0,0.0,1.8,1.3,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,2.05,1.1,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,2.3,0.9,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,2.4,0.8,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,2.5,0.7,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,2.6,0.55,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,2.7,0.4,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,2.75,0.3,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,2.8,0.2,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,2.8,0.1,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,2.8,-0.1,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,2.8,-0.2,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,2.75,-0.3,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,2.7,-0.4,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,2.7,-0.45,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,2.7,-0.5,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,2.65,-0.55,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,2.6,-0.6,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,2.55,-0.65,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,2.5,-0.7,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,2.45,-0.8,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,2.4,-0.9,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,2.35,-0.95,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,2.3,-1.1,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,2.3,-1.2,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,2.3,-1.2,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,2.3,-1.2,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,2.35,-1.25,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,2.4,-1.3,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,2.4,-1.3,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,2.4,-1.3,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,2.4,-1.35,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,2.4,-1.4,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,2.3,-1.55,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,2.2,-1.7,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,2.15,-1.85,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,2.05,-2.1,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,2.0,-2.2,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,1.95,-2.35,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,1.9,-2.5,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,1.9,-2.6,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,1.9,-2.7,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,1.85,-2.75,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,1.8,-2.8,0.0,0.0,0.0
2018,3,13,6,15,12.0,2.0,2.0,-2.1,1.5,0.0,0.0
2018,3,13,6,30,24.0,4.0,2.2,-1.4,3.0,0.0,0.0
2018,3,13,6,45,173.0,19.0,2.4,-0.7,31.5,27.7,0.0
2018,3,13,7,0,322.0,34.0,2.6,0.0,60.0,72.27,36.59
2018,3,13,7,15,411.5,46.0,2.8,0.55,105.0,120.57,80.45
2018,3,13,7,30,501.0,58.0,3.0,1.1,150.0,178.87,132.08
2018,3,13,7,45,540.5,71.5,3.2,1.65,200.0,234.41,184.49
2018,3,13,8,0,580.0,85.0,3.4,2.2,250.0,293.9,239.98
2018,3,13,8,15,688.5,87.0,3.45,2.6,320.0,372.87,310.13
2018,3,13,8,30,797.0,89.0,3.5,3.0,390.0,462.25,387.79
2018,3,13,8,45,824.0,95.0,3.6,3.35,443.5,524.43,441.81
2018,3,13,9,0,851.0,101.0,3.7,3.7,497.0,586.27,493.97
2018,3,13,9,15,818.5,110.5,3.7,4.05,522.5,619.05,520.78
2018,3,13,9,30,786.0,120.0,3.7,4.4,548.0,645.46,541.57
2018,3,13,9,45,773.0,134.0,3.7,4.7,581.5,685.07,571.93
2018,3,13,10,0,760.0,148.0,3.7,5.0,615.0,721.29,598.76
2018,3,13,10,15,753.0,155.5,3.7,5.35,639.5,751.74,620.78
2018,3,13,10,30,746.0,163.0,3.7,5.7,664.0,779.18,639.49
2018,3,13,10,45,807.5,154.5,3.75,6.0,717.0,842.72,685.54
2018,3,13,11,0,869.0,146.0,3.8,6.3,770.0,903.55,728.6
2018,3,13,11,15,899.5,146.5,3.8,6.55,808.5,949.54,760.12
2018,3,13,11,30,930.0,147.0,3.8,6.8,847.0,993.23,789.78
2018,3,13,11,45,936.0,148.0,3.85,7.05,862.0,1012.67,802.34
2018,3,13,12,0,942.0,149.0,3.9,7.3,877.0,1028.5,812.63
2018,3,13,12,15,940.0,145.5,3.9,7.45,875.0,1028.48,811.79
2018,3,13,12,30,938.0,142.0,3.9,7.6,873.0,1024.59,808.52
2018,3,13,12,45,941.0,142.0,3.95,7.75,872.0,1025.21,809.01
2018,3,13,13,0,944.0,142.0,4.0,7.9,871.0,1021.98,806.88
2018,3,13,13,15,946.0,143.0,4.0,7.95,863.5,1015.06,802.27
2018,3,13,13,30,948.0,144.0,4.0,8.0,856.0,1004.3,795.12
2018,3,13,13,45,918.0,137.0,4.0,8.05,811.0,953.47,759.34
2018,3,13,14,0,888.0,130.0,4.0,8.1,766.0,900.29,721.85
2018,3,13,14,15,886.5,122.0,3.95,8.1,736.5,867.47,698.89
2018,3,13,14,30,885.0,114.0,3.9,8.1,707.0,831.51,673.38
2018,3,13,14,45,872.5,120.0,3.85,8.05,679.0,799.25,650.67
2018,3,13,15,0,860.0,126.0,3.8,8.0,651.0,764.7,626.1
2018,3,13,15,15,860.5,121.5,3.7,7.85,617.0,726.1,597.3
2018,3,13,15,30,861.0,117.0,3.6,7.7,583.0,684.82,565.17
2018,3,13,15,45,837.0,112.0,3.5,7.55,532.5,627.44,519.49
2018,3,13,16,0,813.0,107.0,3.4,7.4,482.0,568.37,471.39
2018,3,13,16,15,678.0,110.5,3.0,7.0,399.5,463.02,384.37
2018,3,13,16,30,543.0,114.0,2.6,6.6,317.0,367.79,304.43
2018,3,13,16,45,382.0,105.5,2.2,6.15,238.0,265.35,218.05
2018,3,13,17,0,221.0,97.0,1.8,5.7,159.0,176.83,143.4
2018,3,13,17,15,237.0,79.0,1.65,4.95,132.5,149.67,117.69
2018,3,13,17,30,253.0,61.0,1.5,4.2,106.0,122.59,90.99
2018,3,13,17,45,220.0,46.0,1.3,3.45,76.0,86.04,58.12
2018,3,13,18,0,187.0,31.0,1.1,2.7,46.0,52.48,25.05
2018,3,13,18,15,98.0,16.0,1.1,2.7,23.5,20.24,0.0
2018,3,13,18,30,9.0,1.0,1.1,2.7,1.0,0.0,0.0
2018,3,13,18,45,4.5,0.5,1.1,2.3,0.5,0.0,0.0
2018,3,13,19,0,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,1.1,1.75,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,1.1,1.6,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,1.1,1.4,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,1.1,1.05,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,1.1,0.9,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,1.1,0.9,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,1.1,0.9,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,1.15,0.85,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,1.2,0.8,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,1.25,0.75,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,1.3,0.7,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,1.35,0.65,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,1.4,0.6,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,1.5,0.4,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,1.55,0.3,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,1.6,0.2,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,1.65,0.05,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,1.7,-0.1,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,1.7,-0.2,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,1.7,-0.3,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,1.7,-0.45,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,1.7,-0.6,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,1.7,-0.7,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.7,-0.8,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.6,-1.2,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,1.55,-1.35,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,1.5,-1.5,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,1.5,-1.65,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,1.5,-1.8,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,1.45,-1.95,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,1.4,-2.1,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,1.4,-2.25,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,1.4,-2.4,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,1.4,-2.55,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,1.4,-2.7,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,1.4,-2.75,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,1.4,-2.8,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,1.45,-2.85,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,1.5,-2.9,0.0,0.0,0.0
2018,3,14,6,15,7.0,2.0,1.7,-2.45,2.0,0.0,0.0
2018,3,14,6,30,14.0,4.0,1.9,-2.0,4.0,0.0,0.0
2018,3,14,6,45,35.5,16.5,2.15,-1.55,19.0,18.19,0.0
2018,3,14,7,0,57.0,29.0,2.4,-1.1,34.0,36.14,20.6
2018,3,14,7,15,111.0,46.5,2.7,-0.65,64.5,68.12,48.98
2018,3,14,7,30,165.0,64.0,3.0,-0.2,95.0,105.57,81.73
2018,3,14,7,45,396.5,69.5,3.3,0.3,175.5,191.1,152.52
2018,3,14,8,0,628.0,75.0,3.6,0.8,256.0,302.45,248.32
2018,3,14,8,15,709.0,76.5,3.8,1.1,318.5,372.56,312.12
2018,3,14,8,30,790.0,78.0,4.0,1.4,381.0,449.48,380.87
2018,3,14,8,45,823.5,81.0,4.2,1.65,434.0,511.34,435.92
2018,3,14,9,0,857.0,84.0,4.4,1.9,487.0,574.69,490.8
2018,3,14,9,15,880.0,86.5,4.45,2.1,536.0,632.23,539.13
2018,3,14,9,30,903.0,89.0,4.5,2.3,585.0,689.5,585.97
2018,3,14,9,45,808.0,119.5,4.6,2.45,588.0,694.48,588.75
2018,3,14,10,0,713.0,150.0,4.7,2.6,591.0,691.53,584.72
2018,3,14,10,15,543.0,198.0,4.75,2.75,545.0,635.19,536.04
2018,3,14,10,30,373.0,246.0,4.8,2.9,499.0,568.77,478.31
2018,3,14,10,45,647.5,181.0,4.85,3.05,641.0,741.35,621.98
2018,3,14,11,0,922.0,116.0,4.9,3.2,783.0,914.4,753.75
2018,3,14,11,15,844.5,145.0,4.95,3.3,768.5,902.64,742.93
2018,3,14,11,30,767.0,174.0,5.0,3.4,754.0,883.27,727.69
2018,3,14,11,45,853.0,148.5,5.05,3.5,803.0,940.87,770.87
2018,3,14,12,0,939.0,123.0,5.1,3.6,852.0,994.77,810.43
2018,3,14,12,15,868.5,151.0,5.1,3.7,828.0,971.18,791.99
2018,3,14,12,30,798.0,179.0,5.1,3.8,804.0,941.59,769.67
2018,3,14,12,45,677.5,224.5,5.1,3.95,753.0,877.45,721.15
2018,3,14,13,0,557.0,270.0,5.1,4.1,702.0,808.56,665.26
2018,3,14,13,15,723.0,203.0,5.1,4.2,754.5,884.03,726.91
2018,3,14,13,30,889.0,136.0,5.1,4.3,807.0,945.57,773.12
2018,3,14,13,45,922.5,120.5,5.1,4.45,800.5,936.64,766.35
2018,3,14,14,0,956.0,105.0,5.1,4.6,794.0,928.19,760.55
2018,3,14,14,15,956.5,100.0,5.1,4.55,766.5,898.75,739.58
2018,3,14,14,30,957.0,95.0,5.1,4.5,739.0,865.84,716.05
2018,3,14,14,45,924.5,98.0,5.05,4.45,694.0,813.14,676.86
2018,3,14,15,0,892.0,101.0,5.0,4.4,649.0,762.85,639.28
2018,3,14,15,15,894.5,94.0,4.95,4.2,612.0,721.7,608.87
2018,3,14,15,30,897.0,87.0,4.9,4.0,575.0,677.66,574.09
2018,3,14,15,45,874.0,84.0,4.8,3.8,526.0,619.93,526.51
2018,3,14,16,0,851.0,81.0,4.7,3.6,477.0,562.0,477.59
2018,3,14,16,15,820.0,77.5,4.45,3.3,424.0,499.66,423.46
2018,3,14,16,30,789.0,74.0,4.2,3.0,371.0,438.62,368.97
2018,3,14,16,45,723.5,71.0,3.95,2.65,312.5,366.67,304.28
2018,3,14,17,0,658.0,68.0,3.7,2.3,254.0,300.05,243.07
2018,3,14,17,15,597.0,59.5,3.3,1.55,201.5,235.34,183.06
2018,3,14,17,30,536.0,51.0,2.9,0.8,149.0,176.98,128.64
2018,3,14,17,45,425.5,41.5,2.45,0.1,103.0,116.15,75.81
2018,3,14,18,0,315.0,32.0,2.0,-0.6,57.0,67.63,32.94
2018,3,14,18,15,168.0,18.0,2.0,-0.6,30.0,25.64,0.0
2018,3,14,18,30,21.0,4.0,2.0,-0.6,3.0,0.0,0.0
2018,3,14,18,45,10.5,2.0,1.95,-1.2,1.5,0.0,0.0
2018,3,14,19,0,0.0,0.0,1.9,-1.8,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
