Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,14,19,30,0.0,0.0,1.8,-2.2,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,1.75,-2.4,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,1.7,-2.6,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,1.65,-2.8,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,1.55,-3.15,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,1.5,-3.3,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,1.45,-3.5,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,1.4,-3.7,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,1.35,-3.9,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,1.3,-4.1,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,1.25,-4.15,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,1.2,-4.2,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,1.2,-4.3,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,1.2,-4.4,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,1.2,-4.4,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,1.2,-4.4,0.0,0.0,0.0
2018,3,14,23,45,0.0,0.0,1.2,-4.4,0.0,0.0,0.0
2018,3,15,0,0,0.0,0.0,1.2,-4.4,0.0,0.0,0.0
2018,3,15,0,15,0.0,0.0,1.2,-4.35,0.0,0.0,0.0
2018,3,15,0,30,0.0,0.0,1.2,-4.3,0.0,0.0,0.0
2018,3,15,0,45,0.0,0.0,1.2,-4.25,0.0,0.0,0.0
2018,3,15,1,0,0.0,0.0,1.2,-4.2,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,1.25,-4.15,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,1.3,-4.1,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,1.35,-4.05,0.0,0.0,0.0
2018,3,15,2,0,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2018,3,15,2,15,0.0,0.0,1.45,-3.95,0.0,0.0,0.0
2018,3,15,2,30,0.0,0.0,1.5,-3.9,0.0,0.0,0.0
2018,3,15,2,45,0.0,0.0,1.55,-3.8,0.0,0.0,0.0
2018,3,15,3,0,0.0,0.0,1.6,-3.7,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,1.65,-3.65,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,1.7,-3.6,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,1.75,-3.55,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,1.8,-3.5,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,1.9,-3.4,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,2.0,-3.3,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,2.1,-3.2,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,2.2,-3.1,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,2.4,-2.95,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,2.6,-2.8,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,2.8,-2.65,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,3.0,-2.5,0.0,0.0,0.0
2018,3,15,6,15,18.5,3.5,3.25,-2.05,3.0,0.0,0.0
2018,3,15,6,30,37.0,7.0,3.5,-1.6,6.0,0.0,0.0
2018,3,15,6,45,169.5,20.5,3.7,-1.1,34.0,30.1,0.0
2018,3,15,7,0,302.0,34.0,3.9,-0.6,62.0,72.73,40.55
2018,3,15,7,15,409.0,45.0,4.0,0.15,109.0,122.06,82.79
2018,3,15,7,30,516.0,56.0,4.1,0.9,156.0,183.94,137.12
2018,3,15,7,45,581.5,64.0,4.2,1.7,209.0,242.66,191.76
2018,3,15,8,0,647.0,72.0,4.3,2.5,262.0,308.19,252.21
2018,3,15,8,15,692.5,77.5,4.65,3.5,315.5,369.34,308.34
2018,3,15,8,30,738.0,83.0,5.0,4.5,369.0,434.2,366.19
2018,3,15,8,45,770.5,86.5,5.4,5.5,420.5,492.8,417.48
2018,3,15,9,0,803.0,90.0,5.8,6.5,472.0,553.64,469.14
2018,3,15,9,15,830.5,91.5,5.95,7.25,520.5,610.41,516.05
2018,3,15,9,30,858.0,93.0,6.1,8.0,569.0,667.42,561.92
2018,3,15,9,45,880.5,93.0,6.25,8.75,612.5,719.19,601.74
2018,3,15,10,0,903.0,93.0,6.4,9.5,656.0,766.78,636.26
2018,3,15,10,15,911.0,96.0,6.35,10.1,690.5,808.18,665.2
2018,3,15,10,30,919.0,99.0,6.3,10.7,725.0,847.06,691.84
2018,3,15,10,45,925.0,101.0,6.3,11.3,753.0,880.47,714.28
2018,3,15,11,0,931.0,103.0,6.3,11.9,781.0,910.86,734.31
2018,3,15,11,15,935.0,105.0,6.3,12.4,801.5,936.3,750.85
2018,3,15,11,30,939.0,107.0,6.3,12.9,822.0,958.34,764.86
2018,3,15,11,45,938.5,108.5,6.25,13.4,832.5,972.24,772.66
2018,3,15,12,0,938.0,110.0,6.2,13.9,843.0,982.43,777.87
2018,3,15,12,15,936.5,111.5,6.2,14.2,846.0,987.96,780.71
2018,3,15,12,30,935.0,113.0,6.2,14.5,849.0,989.72,781.0
2018,3,15,12,45,932.0,113.0,6.25,14.85,843.5,984.73,776.72
2018,3,15,13,0,929.0,113.0,6.3,15.2,838.0,976.05,769.94
2018,3,15,13,15,923.5,113.5,6.25,15.35,824.5,961.99,759.46
2018,3,15,13,30,918.0,114.0,6.2,15.5,811.0,944.44,746.6
2018,3,15,13,45,866.0,129.5,6.2,15.7,773.0,904.12,717.3
2018,3,15,14,0,814.0,145.0,6.2,15.9,735.0,857.12,683.06
2018,3,15,14,15,492.0,190.0,6.15,15.9,542.5,617.6,499.67
2018,3,15,14,30,170.0,235.0,6.1,15.9,350.0,379.91,306.68
2018,3,15,14,45,229.5,237.5,6.0,15.9,384.5,428.89,347.49
2018,3,15,15,0,289.0,240.0,5.9,15.9,419.0,466.02,377.98
2018,3,15,15,15,380.0,202.0,5.7,15.75,420.5,482.74,393.37
2018,3,15,15,30,471.0,164.0,5.5,15.6,422.0,484.46,396.48
2018,3,15,15,45,565.0,140.0,5.35,15.45,423.5,496.18,406.37
2018,3,15,16,0,659.0,116.0,5.2,15.3,425.0,495.19,405.12
2018,3,15,16,15,597.0,109.0,4.9,14.85,365.0,422.68,345.25
2018,3,15,16,30,535.0,102.0,4.6,14.4,305.0,355.17,288.55
2018,3,15,16,45,535.5,89.0,4.3,13.95,267.0,311.82,250.11
2018,3,15,17,0,536.0,76.0,4.0,13.5,229.0,267.54,209.49
2018,3,15,17,15,489.0,67.0,3.85,12.85,184.5,213.06,160.68
2018,3,15,17,30,442.0,58.0,3.7,12.2,140.0,163.41,115.9
2018,3,15,17,45,334.0,45.0,3.5,11.6,95.5,104.83,67.4
2018,3,15,18,0,226.0,32.0,3.3,11.0,51.0,58.46,28.99
2018,3,15,18,15,120.0,17.0,3.3,11.0,26.5,22.49,0.0
2018,3,15,18,30,14.0,2.0,3.3,11.0,2.0,0.0,0.0
2018,3,15,18,45,7.0,1.0,3.35,10.6,1.0,0.0,0.0
2018,3,15,19,0,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,3.25,9.65,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,3.3,8.9,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,3.3,8.85,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,3.25,8.7,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,3.2,8.6,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,3.15,8.45,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,3.1,8.3,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,3.05,8.2,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,3.0,8.1,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,2.9,7.95,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,2.75,7.75,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,2.65,7.6,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,2.5,7.45,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,2.15,7.15,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,2.0,7.05,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,1.85,6.9,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,1.55,6.25,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,1.5,5.75,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,3,16,6,15,9.5,3.0,1.65,6.25,3.0,0.0,0.0
2018,3,16,6,30,19.0,6.0,1.8,6.9,6.0,5.9,0.0
2018,3,16,6,45,108.0,23.5,2.0,7.5,33.0,29.12,0.0
2018,3,16,7,0,197.0,41.0,2.2,8.1,60.0,67.78,40.38
2018,3,16,7,15,301.0,56.0,2.45,8.7,106.0,114.44,78.56
2018,3,16,7,30,405.0,71.0,2.7,9.3,152.0,173.42,128.13
2018,3,16,7,45,477.5,80.5,2.95,9.9,203.0,229.28,177.53
2018,3,16,8,0,550.0,90.0,3.2,10.5,254.0,294.35,234.73
2018,3,16,8,15,577.5,97.5,3.35,10.9,298.5,345.22,280.28
2018,3,16,8,30,605.0,105.0,3.5,11.3,343.0,398.01,326.19
2018,3,16,8,45,590.5,119.0,3.6,11.65,376.5,437.5,359.99
2018,3,16,9,0,576.0,133.0,3.7,12.0,410.0,474.22,390.31
2018,3,16,9,15,577.0,148.0,3.75,12.35,448.0,518.66,425.62
2018,3,16,9,30,578.0,163.0,3.8,12.7,486.0,559.06,456.86
2018,3,16,9,45,676.0,149.5,3.9,13.0,554.0,641.25,521.34
2018,3,16,10,0,774.0,136.0,4.0,13.3,622.0,725.98,586.18
2018,3,16,10,15,861.0,115.0,4.0,13.55,683.5,796.65,636.42
2018,3,16,10,30,948.0,94.0,4.0,13.8,745.0,867.81,686.08
2018,3,16,10,45,961.5,93.5,4.0,14.1,776.0,905.53,710.79
2018,3,16,11,0,975.0,93.0,4.0,14.4,807.0,940.49,733.58
2018,3,16,11,15,982.0,93.0,3.95,14.6,828.5,967.28,750.47
2018,3,16,11,30,989.0,93.0,3.9,14.8,850.0,990.6,764.97
2018,3,16,11,45,987.0,95.0,3.9,15.05,860.5,1004.28,773.02
2018,3,16,12,0,985.0,97.0,3.9,15.3,871.0,1014.04,778.54
2018,3,16,12,15,865.0,150.0,3.85,15.5,832.0,971.39,747.8
2018,3,16,12,30,745.0,203.0,3.8,15.7,793.0,922.21,712.86
2018,3,16,12,45,875.5,144.5,3.8,15.85,834.0,974.41,749.38
2018,3,16,13,0,1006.0,86.0,3.8,16.0,875.0,1019.52,779.89
2018,3,16,13,15,1005.5,84.0,3.75,16.1,862.0,1006.4,770.26
2018,3,16,13,30,1005.0,82.0,3.7,16.2,849.0,989.34,758.56
2018,3,16,13,45,1002.5,80.0,3.7,16.25,827.5,966.66,743.59
2018,3,16,14,0,1000.0,78.0,3.7,16.3,806.0,940.29,726.14
2018,3,16,14,15,975.0,83.0,3.65,16.3,770.5,899.44,698.35
2018,3,16,14,30,950.0,88.0,3.6,16.3,735.0,856.42,668.97
2018,3,16,14,45,913.0,93.5,3.5,16.25,689.0,802.97,631.71
2018,3,16,15,0,876.0,99.0,3.4,16.2,643.0,752.22,596.09
2018,3,16,15,15,874.5,92.0,3.15,15.85,604.5,708.84,565.5
2018,3,16,15,30,873.0,85.0,2.9,15.5,566.0,662.94,531.31
2018,3,16,15,45,884.5,76.5,2.7,15.2,528.0,618.79,497.28
2018,3,16,16,0,896.0,68.0,2.5,14.9,490.0,573.72,461.31
2018,3,16,16,15,851.5,68.0,2.25,14.1,433.5,507.81,408.35
2018,3,16,16,30,807.0,68.0,2.0,13.3,377.0,442.69,354.51
2018,3,16,16,45,770.5,62.0,1.75,12.5,322.5,377.45,298.89
2018,3,16,17,0,734.0,56.0,1.5,11.7,268.0,314.88,243.66
2018,3,16,17,15,691.0,50.0,1.5,10.8,217.0,253.49,188.59
2018,3,16,17,30,648.0,44.0,1.5,9.9,166.0,196.21,136.21
2018,3,16,17,45,535.0,36.5,1.5,8.95,116.0,130.13,80.54
2018,3,16,18,0,422.0,29.0,1.5,8.0,66.0,77.53,37.0
2018,3,16,18,15,242.0,18.0,1.5,8.0,36.0,29.63,0.0
2018,3,16,18,30,62.0,7.0,1.5,8.0,6.0,0.0,0.0
2018,3,16,18,45,31.0,3.5,1.55,7.25,3.0,0.0,0.0
2018,3,16,19,0,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,1.65,6.2,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,1.7,4.7,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,1.75,4.4,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,1.8,4.1,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,1.75,3.8,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,1.7,3.25,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,1.65,2.75,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,1.55,2.25,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,1.5,1.9,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,1.5,1.8,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,1.5,1.7,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,1.5,1.6,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,1.45,1.45,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,1.4,1.3,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,1.35,1.2,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,1.3,1.1,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,1.25,1.05,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,1.1,0.9,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,1.0,0.8,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,1.0,0.8,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,1.0,0.8,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,0.95,0.75,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,0.9,0.7,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,0.9,0.6,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,0.9,0.45,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,0.9,0.4,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,0.9,0.35,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,0.9,0.3,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,0.9,0.25,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,0.9,0.2,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,0.85,0.35,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,0.8,0.5,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,0.8,0.6,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,0.8,0.7,0.0,0.0,0.0
2018,3,17,6,15,0.0,1.0,0.9,1.35,1.0,0.0,0.0
2018,3,17,6,30,0.0,2.0,1.0,2.0,2.0,1.97,0.0
2018,3,17,6,45,9.5,12.5,1.1,2.6,13.5,12.78,0.0
2018,3,17,7,0,19.0,23.0,1.2,3.2,25.0,24.81,14.11
2018,3,17,7,15,25.5,28.0,1.15,3.95,32.5,31.96,21.09
2018,3,17,7,30,32.0,33.0,1.1,4.7,40.0,41.01,29.35
2018,3,17,7,45,29.5,44.5,1.0,5.5,52.0,52.38,39.83
2018,3,17,8,0,27.0,56.0,0.9,6.3,64.0,64.57,50.73
2018,3,17,8,15,13.5,53.0,1.0,7.25,57.0,57.44,44.59
2018,3,17,8,30,0.0,50.0,1.1,8.2,50.0,48.3,36.46
2018,3,17,8,45,124.5,116.0,1.2,9.2,176.5,183.33,151.77
2018,3,17,9,0,249.0,182.0,1.3,10.2,303.0,333.92,274.36
2018,3,17,9,15,302.5,180.5,1.6,10.9,341.5,377.42,309.04
2018,3,17,9,30,356.0,179.0,1.9,11.6,380.0,431.24,351.97
2018,3,17,9,45,197.0,177.5,2.15,12.35,290.0,327.04,266.56
2018,3,17,10,0,38.0,176.0,2.4,13.1,200.0,204.61,164.09
2018,3,17,10,15,137.5,250.5,2.75,13.0,344.5,367.29,296.54
2018,3,17,10,30,237.0,325.0,3.1,12.9,489.0,531.61,424.74
2018,3,17,10,45,332.5,310.5,3.45,12.85,550.0,610.48,486.67
2018,3,17,11,0,428.0,296.0,3.8,12.8,611.0,693.27,551.3
2018,3,17,11,15,266.0,300.5,3.85,13.0,498.0,557.38,444.45
2018,3,17,11,30,104.0,305.0,3.9,13.2,385.0,413.22,328.99
2018,3,17,11,45,67.0,298.5,3.95,13.35,350.5,365.72,291.02
2018,3,17,12,0,30.0,292.0,4.0,13.5,316.0,325.39,257.89
2018,3,17,12,15,263.0,274.0,4.05,14.1,483.5,539.22,431.02
2018,3,17,12,30,496.0,256.0,4.1,14.7,651.0,745.89,589.16
2018,3,17,12,45,713.0,180.0,4.15,15.3,744.0,867.72,678.69
2018,3,17,13,0,930.0,104.0,4.2,15.9,837.0,971.63,750.22
2018,3,17,13,15,926.5,103.5,4.15,16.4,824.0,958.14,738.71
2018,3,17,13,30,923.0,103.0,4.1,16.9,811.0,941.1,725.78
2018,3,17,13,45,917.0,102.0,4.0,17.35,789.5,917.87,708.53
2018,3,17,14,0,911.0,101.0,3.9,17.8,768.0,891.4,689.18
2018,3,17,14,15,901.0,100.0,3.8,18.05,738.5,858.54,665.92
2018,3,17,14,30,891.0,99.0,3.7,18.3,709.0,822.99,640.79
2018,3,17,14,45,810.0,120.0,3.6,18.55,653.0,757.81,594.21
2018,3,17,15,0,729.0,141.0,3.5,18.8,597.0,693.14,546.98
2018,3,17,15,15,636.5,156.5,3.35,18.8,535.5,616.0,488.19
2018,3,17,15,30,544.0,172.0,3.2,18.8,474.0,541.54,430.62
2018,3,17,15,45,514.0,163.5,3.05,18.8,429.5,489.03,390.01
2018,3,17,16,0,484.0,155.0,2.9,18.8,385.0,437.95,349.65
2018,3,17,16,15,481.0,136.5,2.6,18.2,344.0,391.91,313.12
2018,3,17,16,30,478.0,118.0,2.3,17.6,303.0,345.2,274.87
2018,3,17,16,45,512.0,96.5,2.0,17.0,268.5,311.41,245.25
2018,3,17,17,0,546.0,75.0,1.7,16.4,234.0,271.25,208.71
2018,3,17,17,15,513.0,65.0,1.65,15.65,190.5,219.06,162.61
2018,3,17,17,30,480.0,55.0,1.6,14.9,147.0,170.1,118.71
2018,3,17,17,45,368.0,44.0,1.55,14.1,101.5,110.3,69.98
2018,3,17,18,0,256.0,33.0,1.5,13.3,56.0,63.4,32.63
2018,3,17,18,15,141.5,19.5,1.5,13.3,30.5,26.29,0.0
2018,3,17,18,30,27.0,6.0,1.5,13.3,5.0,0.0,0.0
2018,3,17,18,45,13.5,3.0,1.55,13.0,2.5,0.0,0.0
2018,3,17,19,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,1.55,12.6,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,1.45,12.45,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,1.35,12.15,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,1.55,12.3,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,2.05,12.75,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,2.5,13.05,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,3.15,13.35,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,3.25,13.2,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,2.95,12.8,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,2.75,12.1,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,2.65,11.1,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,2.8,10.15,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,3.4,8.25,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,3.4,7.8,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,3.4,7.35,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,3.4,6.9,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,3.25,6.65,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,3.1,6.4,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,3.0,6.15,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,2.9,5.9,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,2.85,5.75,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,2.8,5.6,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,2.8,5.45,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,2.8,5.3,0.0,0.0,0.0
2018,3,18,6,15,5.0,1.5,2.85,5.5,1.5,0.0,0.0
2018,3,18,6,30,10.0,3.0,2.9,5.7,3.0,3.07,0.0
2018,3,18,6,45,9.0,9.5,3.0,5.85,10.0,9.85,0.0
2018,3,18,7,0,8.0,16.0,3.1,6.0,17.0,16.58,7.75
2018,3,18,7,15,36.0,28.0,3.2,6.5,35.0,34.9,22.96
2018,3,18,7,30,64.0,40.0,3.3,7.0,53.0,56.12,41.11
2018,3,18,7,45,100.0,68.0,3.4,7.5,95.5,99.46,78.62
2018,3,18,8,0,136.0,96.0,3.5,8.0,138.0,147.04,119.84
2018,3,18,8,15,437.0,91.5,3.45,8.6,261.0,282.22,232.73
2018,3,18,8,30,738.0,87.0,3.4,9.2,384.0,445.97,368.02
2018,3,18,8,45,777.0,88.5,3.4,9.75,437.0,506.18,418.06
2018,3,18,9,0,816.0,90.0,3.4,10.3,490.0,569.19,469.14
2018,3,18,9,15,656.0,138.5,3.35,10.8,479.5,561.51,461.11
2018,3,18,9,30,496.0,187.0,3.3,11.3,469.0,533.56,436.33
2018,3,18,9,45,557.0,185.5,3.25,11.8,523.5,596.49,485.15
2018,3,18,10,0,618.0,184.0,3.2,12.3,578.0,665.35,536.71
2018,3,18,10,15,471.0,243.0,3.15,12.7,552.5,633.0,506.97
2018,3,18,10,30,324.0,302.0,3.1,13.1,527.0,585.27,465.86
2018,3,18,10,45,312.5,318.0,3.05,13.45,542.0,602.48,477.32
2018,3,18,11,0,301.0,334.0,3.0,13.8,557.0,617.95,486.97
2018,3,18,11,15,566.5,243.5,2.9,14.1,677.0,771.24,605.57
2018,3,18,11,30,832.0,153.0,2.8,14.4,797.0,924.31,713.42
2018,3,18,11,45,906.5,123.5,2.7,14.7,835.0,966.68,738.99
2018,3,18,12,0,981.0,94.0,2.6,15.0,873.0,1012.28,767.34
2018,3,18,12,15,985.0,93.5,2.5,15.15,878.5,1020.75,770.85
2018,3,18,12,30,989.0,93.0,2.4,15.3,884.0,1025.31,772.21
2018,3,18,12,45,990.0,91.5,2.35,15.5,879.5,1022.03,768.93
2018,3,18,13,0,991.0,90.0,2.3,15.7,875.0,1014.78,763.25
2018,3,18,13,15,988.5,89.0,2.2,15.75,861.5,1000.94,753.21
2018,3,18,13,30,986.0,88.0,2.1,15.8,848.0,983.27,740.82
2018,3,18,13,45,981.0,87.0,1.95,15.85,826.0,959.69,724.01
2018,3,18,14,0,976.0,86.0,1.8,15.9,804.0,932.59,704.96
2018,3,18,14,15,968.5,85.5,1.75,15.85,775.0,900.6,684.17
2018,3,18,14,30,961.0,85.0,1.7,15.8,746.0,865.54,661.28
2018,3,18,14,45,951.0,83.0,1.65,15.75,709.0,824.08,633.87
2018,3,18,15,0,941.0,81.0,1.6,15.7,672.0,780.14,604.56
2018,3,18,15,15,926.5,79.0,1.55,15.55,629.0,730.86,571.37
2018,3,18,15,30,912.0,77.0,1.5,15.4,586.0,679.98,535.93
2018,3,18,15,45,892.5,74.5,1.5,15.25,537.5,624.23,494.69
2018,3,18,16,0,873.0,72.0,1.5,15.1,489.0,567.93,451.67
2018,3,18,16,15,845.5,68.5,1.4,14.6,436.5,507.74,404.13
2018,3,18,16,30,818.0,65.0,1.3,14.1,384.0,446.72,354.3
2018,3,18,16,45,778.0,61.0,1.2,13.6,329.5,381.45,299.43
2018,3,18,17,0,738.0,57.0,1.1,13.1,275.0,319.2,245.23
2018,3,18,17,15,673.5,52.0,1.1,12.15,220.5,252.24,186.97
2018,3,18,17,30,609.0,47.0,1.1,11.2,166.0,191.88,133.55
2018,3,18,17,45,499.0,39.0,1.1,10.2,116.5,127.99,80.19
2018,3,18,18,0,389.0,31.0,1.1,9.2,67.0,76.75,38.82
2018,3,18,18,15,223.0,19.0,1.1,9.2,36.5,30.17,0.0
2018,3,18,18,30,57.0,7.0,1.1,9.2,6.0,0.0,0.0
2018,3,18,18,45,28.5,3.5,1.2,8.6,3.0,0.0,0.0
2018,3,18,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,1.35,7.7,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,1.35,7.15,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,1.35,6.8,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,1.4,6.85,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,1.75,7.35,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,1.75,7.45,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,1.65,7.45,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,1.55,7.4,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,1.45,7.4,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,1.35,7.35,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,1.25,7.25,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,3,19,6,15,0.5,2.0,1.15,7.3,2.0,0.0,0.0
2018,3,19,6,30,1.0,4.0,1.3,7.5,4.0,3.95,0.0
2018,3,19,6,45,0.5,9.0,1.4,7.75,9.0,8.71,0.0
2018,3,19,7,0,0.0,14.0,1.5,8.0,14.0,13.5,5.57
2018,3,19,7,15,3.0,25.0,1.6,8.3,25.5,24.7,15.49
2018,3,19,7,30,6.0,36.0,1.7,8.6,37.0,36.26,25.69
2018,3,19,7,45,3.0,32.5,1.8,8.9,33.0,32.29,22.49
2018,3,19,8,0,0.0,29.0,1.9,9.2,29.0,27.99,18.8
2018,3,19,8,15,0.0,33.0,2.05,9.6,33.0,31.86,22.09
2018,3,19,8,30,0.0,37.0,2.2,10.0,37.0,35.73,25.32
2018,3,19,8,45,5.5,83.5,2.3,10.45,86.0,83.69,66.22
2018,3,19,9,0,11.0,130.0,2.4,10.9,135.0,133.13,107.49
2018,3,19,9,15,72.0,191.0,2.35,11.3,231.5,236.91,193.58
2018,3,19,9,30,133.0,252.0,2.3,11.7,328.0,349.99,284.18
2018,3,19,9,45,165.5,274.0,2.25,12.1,375.5,402.0,324.15
2018,3,19,10,0,198.0,296.0,2.2,12.5,423.0,456.19,365.31
2018,3,19,10,15,148.5,305.0,2.1,12.95,403.0,434.25,345.53
2018,3,19,10,30,99.0,314.0,2.0,13.4,383.0,401.38,317.78
2018,3,19,10,45,62.0,293.0,1.95,13.85,337.0,350.63,276.95
2018,3,19,11,0,25.0,272.0,1.9,14.3,291.0,297.93,234.33
2018,3,19,11,15,61.0,316.5,1.85,14.75,364.0,377.44,296.09
2018,3,19,11,30,97.0,361.0,1.8,15.2,437.0,458.54,356.72
2018,3,19,11,45,342.5,303.0,1.75,15.7,575.5,640.1,496.14
2018,3,19,12,0,588.0,245.0,1.7,16.2,714.0,820.63,626.16
2018,3,19,12,15,746.0,182.0,1.7,16.55,780.0,904.81,682.17
2018,3,19,12,30,904.0,119.0,1.7,16.9,846.0,976.41,727.83
2018,3,19,12,45,750.5,185.0,1.7,17.25,786.0,911.18,682.88
2018,3,19,13,0,597.0,251.0,1.7,17.6,726.0,833.38,628.64
2018,3,19,13,15,371.0,313.0,1.65,17.8,606.5,675.37,513.64
2018,3,19,13,30,145.0,375.0,1.6,18.0,487.0,524.56,399.75
2018,3,19,13,45,142.0,366.0,1.55,18.2,473.5,509.35,389.63
2018,3,19,14,0,139.0,357.0,1.5,18.4,460.0,493.71,378.21
2018,3,19,14,15,128.5,342.0,1.5,18.35,434.5,465.04,357.66
2018,3,19,14,30,118.0,327.0,1.5,18.3,409.0,436.53,337.13
2018,3,19,14,45,110.5,308.5,1.5,18.3,382.0,400.28,310.78
2018,3,19,15,0,103.0,290.0,1.5,18.3,355.0,371.3,289.56
2018,3,19,15,15,59.0,233.5,1.5,18.2,270.0,277.15,217.42
2018,3,19,15,30,15.0,177.0,1.5,18.1,185.0,183.47,143.79
2018,3,19,15,45,43.0,171.5,1.5,18.0,192.5,197.98,156.69
2018,3,19,16,0,71.0,166.0,1.5,17.9,200.0,206.08,163.88
2018,3,19,16,15,61.5,158.5,1.35,17.4,185.5,190.18,151.31
2018,3,19,16,30,52.0,151.0,1.2,16.9,171.0,175.18,139.44
2018,3,19,16,45,31.0,117.0,1.05,16.45,128.5,129.07,102.06
2018,3,19,17,0,10.0,83.0,0.9,16.0,86.0,84.23,65.3
2018,3,19,17,15,5.0,67.5,0.9,15.4,69.0,67.02,51.03
2018,3,19,17,30,0.0,52.0,0.9,14.8,52.0,50.42,37.0
2018,3,19,17,45,0.0,37.5,0.9,14.25,37.5,36.29,24.67
2018,3,19,18,0,0.0,23.0,0.9,13.7,23.0,22.21,11.75
2018,3,19,18,15,0.0,12.5,0.9,13.7,12.5,12.06,0.0
2018,3,19,18,30,0.0,2.0,0.9,13.7,2.0,1.97,0.0
2018,3,19,18,45,0.0,1.0,1.0,13.55,1.0,0.0,0.0
2018,3,19,19,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,1.15,13.35,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,1.25,13.25,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,1.7,12.75,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,1.7,12.45,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,1.9,12.25,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,2.35,12.15,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,2.75,11.8,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,3.7,11.75,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,3.9,11.85,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,3.65,11.95,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,3,20,6,15,0.0,1.0,1.35,11.4,1.0,0.0,0.0
2018,3,20,6,30,0.0,2.0,1.8,11.5,2.0,1.97,0.0
2018,3,20,6,45,0.0,5.0,2.2,11.6,5.0,4.82,0.0
2018,3,20,7,0,0.0,8.0,2.6,11.7,8.0,7.71,0.7
2018,3,20,7,15,86.0,22.0,2.85,11.65,41.0,40.78,25.58
2018,3,20,7,30,172.0,36.0,3.1,11.6,74.0,82.95,59.93
2018,3,20,7,45,86.0,29.5,3.35,11.5,48.5,57.58,42.15
2018,3,20,8,0,0.0,23.0,3.6,11.4,23.0,22.19,13.57
2018,3,20,8,15,0.0,41.5,3.65,11.35,41.5,40.08,28.97
2018,3,20,8,30,0.0,60.0,3.7,11.3,60.0,57.98,44.21
2018,3,20,8,45,0.0,74.0,3.75,11.2,74.0,71.55,55.62
2018,3,20,9,0,0.0,88.0,3.8,11.1,88.0,85.16,66.95
2018,3,20,9,15,0.0,106.0,3.75,11.2,106.0,102.85,81.56
2018,3,20,9,30,0.0,124.0,3.7,11.3,124.0,120.6,96.08
2018,3,20,9,45,0.0,127.5,3.65,11.4,127.5,124.03,98.59
2018,3,20,10,0,0.0,131.0,3.6,11.5,131.0,127.46,101.15
2018,3,20,10,15,0.5,138.5,3.5,11.7,139.0,135.27,107.28
2018,3,20,10,30,1.0,146.0,3.4,11.9,147.0,143.12,113.44
2018,3,20,10,45,1.5,149.0,3.25,12.1,150.5,146.55,115.95
2018,3,20,11,0,2.0,152.0,3.1,12.3,154.0,150.0,118.51
2018,3,20,11,15,4.0,167.0,3.05,12.5,170.5,166.74,131.94
2018,3,20,11,30,6.0,182.0,3.0,12.7,187.0,183.59,145.35
2018,3,20,11,45,6.5,185.0,2.9,12.95,190.5,187.13,147.92
2018,3,20,12,0,7.0,188.0,2.8,13.2,194.0,190.65,150.52
2018,3,20,12,15,6.5,186.5,2.8,13.25,192.0,188.73,148.88
2018,3,20,12,30,6.0,185.0,2.8,13.3,190.0,186.77,147.25
2018,3,20,12,45,5.0,175.5,2.8,13.3,179.5,176.33,138.87
2018,3,20,13,0,4.0,166.0,2.8,13.3,169.0,165.91,130.52
2018,3,20,13,15,2.5,152.5,2.9,13.1,154.5,151.06,118.68
2018,3,20,13,30,1.0,139.0,3.0,12.9,140.0,136.29,106.85
2018,3,20,13,45,3.5,145.5,3.1,12.7,148.0,144.9,114.2
2018,3,20,14,0,6.0,152.0,3.2,12.5,156.0,153.42,121.47
2018,3,20,14,15,5.0,161.0,3.35,12.15,164.5,161.38,128.24
2018,3,20,14,30,4.0,170.0,3.5,11.8,173.0,169.43,135.15
2018,3,20,14,45,5.5,172.0,3.65,11.45,175.5,172.5,138.17
2018,3,20,15,0,7.0,174.0,3.8,11.1,178.0,175.49,141.16
2018,3,20,15,15,3.5,126.5,3.95,10.8,128.5,125.48,100.2
2018,3,20,15,30,0.0,79.0,4.1,10.5,79.0,76.42,59.35
2018,3,20,15,45,0.0,55.5,4.2,10.2,55.5,53.65,40.29
2018,3,20,16,0,0.0,32.0,4.3,9.9,32.0,30.9,20.98
2018,3,20,16,15,0.0,45.0,4.35,9.45,45.0,43.47,31.96
2018,3,20,16,30,0.0,58.0,4.4,9.0,58.0,56.05,42.99
2018,3,20,16,45,67.5,47.0,4.45,8.6,67.5,76.4,60.43
2018,3,20,17,0,135.0,36.0,4.5,8.2,77.0,86.59,67.69
2018,3,20,17,15,256.0,53.5,4.55,7.7,112.0,132.44,102.59
2018,3,20,17,30,377.0,71.0,4.6,7.2,147.0,162.98,121.15
2018,3,20,17,45,276.5,56.0,4.6,6.75,102.5,106.98,73.76
2018,3,20,18,0,176.0,41.0,4.6,6.3,58.0,62.94,37.92
2018,3,20,18,15,95.5,23.0,4.6,6.3,31.5,26.69,0.0
2018,3,20,18,30,15.0,5.0,4.6,6.3,5.0,4.91,0.0
2018,3,20,18,45,7.5,2.5,4.75,5.45,2.5,0.0,0.0
2018,3,20,19,0,0.0,0.0,4.9,4.6,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,4.85,4.25,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,4.8,3.9,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,4.8,3.6,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,4.8,3.3,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,4.6,2.95,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,4.4,2.6,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,4.25,2.3,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,3.85,1.9,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,3.6,1.8,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,3.35,1.65,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,3.1,1.5,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,3.0,1.4,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,2.9,1.3,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,2.85,1.2,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,2.8,1.1,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,2.7,1.05,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,2.55,0.9,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,2.5,0.8,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,2.4,0.7,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,2.3,0.6,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,2.15,0.5,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,2.0,0.4,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,1.95,0.3,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,1.9,0.2,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,1.85,0.1,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,1.75,-0.05,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,1.7,-0.1,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,1.6,-0.15,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,1.5,-0.2,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,1.45,-0.2,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,1.4,-0.2,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,1.35,-0.2,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,1.3,-0.2,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,1.25,-0.25,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,1.2,-0.3,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,1.1,-0.3,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,1.0,-0.3,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,1.0,-0.3,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,1.0,-0.3,0.0,0.0,0.0
2018,3,21,5,45,0.0,0.0,0.95,-0.3,0.0,0.0,0.0
2018,3,21,6,0,0.0,0.0,0.9,-0.3,0.0,0.0,0.0
2018,3,21,6,15,1.5,2.5,0.85,-0.15,2.5,0.0,0.0
2018,3,21,6,30,3.0,5.0,0.8,0.0,5.0,4.98,0.0
2018,3,21,6,45,1.5,11.0,0.8,0.2,11.0,10.73,1.1
2018,3,21,7,0,0.0,17.0,0.8,0.4,17.0,16.4,8.54
2018,3,21,7,15,0.0,26.5,0.8,0.6,26.5,25.57,17.07
2018,3,21,7,30,0.0,36.0,0.8,0.8,36.0,34.76,25.51
2018,3,21,7,45,0.0,51.0,0.8,1.0,51.0,49.27,38.57
2018,3,21,8,0,0.0,66.0,0.8,1.2,66.0,63.81,51.44
2018,3,21,8,15,4.0,98.5,0.95,1.45,100.0,97.54,80.89
2018,3,21,8,30,8.0,131.0,1.1,1.7,134.0,131.96,110.4
2018,3,21,8,45,41.5,172.0,1.25,1.9,192.5,194.65,163.85
2018,3,21,9,0,75.0,213.0,1.4,2.1,251.0,258.7,217.42
2018,3,21,9,15,98.0,238.0,1.55,2.35,292.5,302.64,253.4
2018,3,21,9,30,121.0,263.0,1.7,2.6,334.0,353.94,294.95
2018,3,21,9,45,124.5,284.0,1.85,2.85,361.0,383.86,318.33
2018,3,21,10,0,128.0,305.0,2.0,3.1,388.0,413.78,341.56
2018,3,21,10,15,181.5,320.0,2.15,3.35,445.0,476.62,392.11
2018,3,21,10,30,235.0,335.0,2.3,3.6,502.0,542.46,444.05
2018,3,21,10,45,158.5,337.5,2.45,3.85,452.0,487.17,398.02
2018,3,21,11,0,82.0,340.0,2.6,4.1,402.0,419.42,342.18
2018,3,21,11,15,65.5,339.0,2.7,4.3,389.5,405.3,330.38
2018,3,21,11,30,49.0,338.0,2.8,4.5,377.0,390.33,317.61
2018,3,21,11,45,87.5,366.5,2.95,4.75,437.0,456.93,371.26
2018,3,21,12,0,126.0,395.0,3.1,5.0,497.0,532.96,430.88
2018,3,21,12,15,206.0,392.0,3.2,5.15,559.0,605.45,488.9
2018,3,21,12,30,286.0,389.0,3.3,5.3,621.0,686.35,552.17
2018,3,21,12,45,268.0,389.5,3.4,5.5,606.0,669.13,538.15
2018,3,21,13,0,250.0,390.0,3.5,5.7,591.0,650.9,524.0
2018,3,21,13,15,276.0,377.0,3.6,5.85,595.5,657.81,530.65
2018,3,21,13,30,302.0,364.0,3.7,6.0,600.0,662.89,535.78
2018,3,21,13,45,220.0,359.0,3.8,6.1,528.5,570.83,463.48
2018,3,21,14,0,138.0,354.0,3.9,6.2,457.0,489.58,398.5
2018,3,21,14,15,77.5,281.0,3.95,6.25,338.5,350.2,287.29
2018,3,21,14,30,17.0,208.0,4.0,6.3,220.0,218.01,178.37
2018,3,21,14,45,23.5,202.0,4.05,6.35,217.5,221.14,181.78
2018,3,21,15,0,30.0,196.0,4.1,6.4,215.0,218.87,180.47
2018,3,21,15,15,51.0,200.0,4.05,6.3,230.0,236.52,196.16
2018,3,21,15,30,72.0,204.0,4.0,6.2,245.0,252.38,210.2
2018,3,21,15,45,67.5,187.5,4.0,6.1,223.5,229.4,191.33
2018,3,21,16,0,63.0,171.0,4.0,6.0,202.0,206.73,172.62
2018,3,21,16,15,81.5,163.0,3.95,5.75,198.5,205.0,171.69
2018,3,21,16,30,100.0,155.0,3.9,5.5,195.0,204.53,171.4
2018,3,21,16,45,76.0,121.5,3.8,5.25,149.5,151.82,126.23
2018,3,21,17,0,52.0,88.0,3.7,5.0,104.0,105.2,85.89
2018,3,21,17,15,60.5,77.5,3.7,4.65,92.5,96.08,77.22
2018,3,21,17,30,69.0,67.0,3.7,4.3,81.0,83.78,65.23
2018,3,21,17,45,49.0,47.5,3.7,3.95,56.0,56.33,41.01
2018,3,21,18,0,29.0,28.0,3.7,3.6,31.0,31.35,18.97
2018,3,21,18,15,19.5,16.0,3.7,3.6,17.5,16.41,0.0
2018,3,21,18,30,10.0,4.0,3.7,3.6,4.0,3.93,0.0
2018,3,21,18,45,5.0,2.0,3.8,3.1,2.0,0.0,0.0
2018,3,21,19,0,0.0,0.0,3.9,2.6,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,3.85,2.4,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,3.8,2.2,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,3.75,2.0,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,3.7,1.8,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,3.65,1.6,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,3.6,1.4,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,3.55,1.2,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,3.4,0.9,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,3.3,0.8,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,3.2,0.65,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,3.1,0.5,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,3.0,0.4,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,2.9,0.3,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,2.8,0.2,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,2.7,0.1,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,2.65,0.05,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,2.5,-0.1,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,2.4,-0.2,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,2.35,-0.3,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,2.3,-0.4,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,2.25,-0.5,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,2.2,-0.6,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,2.15,-0.7,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,2.1,-0.8,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,2.05,-0.95,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,2.0,-1.1,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,1.95,-1.25,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,1.9,-1.4,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,1.9,-1.5,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,1.9,-1.6,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,1.9,-1.75,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,1.9,-1.9,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,1.9,-2.1,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,1.9,-2.25,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,1.9,-2.4,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,1.85,-2.4,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,1.8,-2.4,0.0,0.0,0.0
2018,3,22,5,45,0.0,0.0,1.8,-2.4,0.0,0.0,0.0
2018,3,22,6,0,0.0,0.0,1.8,-2.4,0.0,0.0,0.0
2018,3,22,6,15,69.0,7.5,2.1,-1.7,9.5,0.0,0.0
2018,3,22,6,30,138.0,15.0,2.4,-1.0,19.0,18.15,0.0
2018,3,22,6,45,299.0,27.0,2.7,-0.25,58.0,52.51,21.3
2018,3,22,7,0,460.0,39.0,3.0,0.5,97.0,107.54,66.3
2018,3,22,7,15,528.5,48.0,3.2,1.05,145.5,159.21,112.09
2018,3,22,7,30,597.0,57.0,3.4,1.6,194.0,218.7,166.91
2018,3,22,7,45,680.0,61.0,3.55,2.2,255.0,285.07,228.02
2018,3,22,8,0,763.0,65.0,3.7,2.8,316.0,359.86,295.94
2018,3,22,8,15,603.0,100.0,3.75,3.3,319.0,370.59,310.71
2018,3,22,8,30,443.0,135.0,3.8,3.8,322.0,360.45,304.78
2018,3,22,8,45,448.5,154.5,3.85,4.3,363.5,407.47,344.8
2018,3,22,9,0,454.0,174.0,3.9,4.8,405.0,454.09,383.13
2018,3,22,9,15,651.5,138.5,3.85,5.25,503.5,567.01,476.71
2018,3,22,9,30,849.0,103.0,3.8,5.7,602.0,691.42,576.6
2018,3,22,9,45,901.0,95.0,3.8,6.15,657.5,752.69,621.28
2018,3,22,10,0,953.0,87.0,3.8,6.6,713.0,817.88,667.78
2018,3,22,10,15,963.0,88.5,3.75,7.0,749.0,860.76,696.64
2018,3,22,10,30,973.0,90.0,3.7,7.4,785.0,901.05,723.37
2018,3,22,10,45,979.5,91.5,3.65,7.8,813.5,935.53,745.58
2018,3,22,11,0,986.0,93.0,3.6,8.2,842.0,966.81,765.32
2018,3,22,11,15,988.0,93.5,3.65,8.5,860.0,989.58,779.94
2018,3,22,11,30,990.0,94.0,3.7,8.8,878.0,1008.65,792.05
2018,3,22,11,45,991.0,95.5,3.7,9.15,889.5,1024.09,801.2
2018,3,22,12,0,992.0,97.0,3.7,9.5,901.0,1035.64,807.75
2018,3,22,12,15,992.5,97.0,3.7,9.75,904.5,1041.16,810.55
2018,3,22,12,30,993.0,97.0,3.7,10.0,908.0,1042.71,810.8
2018,3,22,12,45,990.0,98.0,3.75,10.2,902.0,1038.07,807.46
2018,3,22,13,0,987.0,99.0,3.8,10.4,896.0,1029.51,801.6
2018,3,22,13,15,980.5,98.5,3.85,10.5,879.5,1012.25,790.09
2018,3,22,13,30,974.0,98.0,3.9,10.6,863.0,991.3,776.14
2018,3,22,13,45,967.0,98.0,3.95,10.7,840.5,966.91,759.82
2018,3,22,14,0,960.0,98.0,4.0,10.8,818.0,939.14,741.12
2018,3,22,14,15,951.5,97.0,4.05,10.75,788.0,905.84,718.81
2018,3,22,14,30,943.0,96.0,4.1,10.7,758.0,869.6,694.25
2018,3,22,14,45,931.0,94.5,4.15,10.65,720.5,827.39,665.12
2018,3,22,15,0,919.0,93.0,4.2,10.6,683.0,782.92,634.15
2018,3,22,15,15,903.5,91.0,4.15,10.45,639.5,733.47,598.64
2018,3,22,15,30,888.0,89.0,4.1,10.3,596.0,685.01,562.52
2018,3,22,15,45,855.0,88.0,4.1,10.1,543.5,623.01,513.88
2018,3,22,16,0,822.0,87.0,4.1,9.9,491.0,561.79,464.56
2018,3,22,16,15,806.5,81.0,3.85,9.45,442.0,505.5,417.65
2018,3,22,16,30,791.0,75.0,3.6,9.0,393.0,449.05,369.11
2018,3,22,16,45,751.0,70.0,3.3,8.6,338.5,383.77,311.8
2018,3,22,17,0,711.0,65.0,3.0,8.2,284.0,321.59,255.62
2018,3,22,17,15,649.0,58.0,2.7,7.3,228.5,254.54,195.19
2018,3,22,17,30,587.0,51.0,2.4,6.4,173.0,193.72,139.78
2018,3,22,17,45,477.5,43.0,2.1,5.5,123.0,130.35,85.43
2018,3,22,18,0,368.0,35.0,1.8,4.6,73.0,79.79,44.52
2018,3,22,18,15,222.0,22.5,1.8,4.6,41.5,34.12,0.0
2018,3,22,18,30,76.0,10.0,1.8,4.6,10.0,9.83,0.0
2018,3,22,18,45,38.0,5.0,1.8,3.9,5.0,0.0,0.0
2018,3,22,19,0,0.0,0.0,1.8,3.2,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,1.75,2.95,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,1.7,2.7,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,1.7,2.3,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,1.65,2.05,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,1.6,1.8,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,1.6,1.55,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,1.6,1.3,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,1.55,1.1,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,1.5,0.9,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,1.5,0.7,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,1.45,0.25,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,1.35,-0.2,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,1.3,-0.4,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,1.3,-0.6,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,1.3,-0.8,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,1.2,-1.2,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,1.15,-1.35,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,1.1,-1.7,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,1.1,-1.9,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,1.1,-2.1,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,1.1,-2.25,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,1.1,-2.4,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,1.1,-2.55,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,1.1,-2.7,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,1.1,-2.8,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,1.1,-2.9,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,1.1,-3.1,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,1.15,-3.2,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,1.2,-3.3,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,1.2,-3.35,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,1.2,-3.4,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,1.2,-3.5,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,1.2,-3.6,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,1.2,-3.45,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,1.2,-3.3,0.0,0.0,0.0
2018,3,23,5,45,0.0,0.0,1.2,-3.2,0.0,0.0,0.0
2018,3,23,6,0,0.0,0.0,1.2,-3.1,0.0,0.0,0.0
2018,3,23,6,15,57.5,8.5,1.4,-2.2,10.0,0.0,0.0
2018,3,23,6,30,115.0,17.0,1.6,-1.3,20.0,19.92,0.0
2018,3,23,6,45,262.5,30.5,1.85,-0.4,59.0,54.17,25.47
2018,3,23,7,0,410.0,44.0,2.1,0.5,98.0,106.78,68.15
2018,3,23,7,15,504.5,53.0,2.25,1.35,150.5,161.15,114.85
2018,3,23,7,30,599.0,62.0,2.4,2.2,203.0,226.4,173.16
2018,3,23,7,45,659.5,68.0,2.55,3.05,258.5,288.05,230.04
2018,3,23,8,0,720.0,74.0,2.7,3.9,314.0,355.76,291.21
2018,3,23,8,15,760.5,78.5,2.7,4.5,370.0,418.43,347.01
2018,3,23,8,30,801.0,83.0,2.7,5.1,426.0,484.41,403.65
2018,3,23,8,45,830.0,86.0,2.75,5.7,478.5,545.17,454.34
2018,3,23,9,0,859.0,89.0,2.8,6.3,531.0,606.89,504.09
2018,3,23,9,15,881.0,91.0,2.7,6.8,579.5,663.7,547.94
2018,3,23,9,30,903.0,93.0,2.6,7.3,628.0,717.47,587.75
2018,3,23,9,45,920.0,94.0,2.5,7.75,671.5,768.08,622.12
2018,3,23,10,0,937.0,95.0,2.4,8.2,715.0,817.2,654.6
2018,3,23,10,15,948.0,97.0,2.4,8.6,751.5,860.82,683.38
2018,3,23,10,30,959.0,99.0,2.4,9.0,788.0,901.97,710.05
2018,3,23,10,45,967.0,99.5,2.4,9.4,816.5,936.22,731.6
2018,3,23,11,0,975.0,100.0,2.4,9.8,845.0,967.37,750.88
2018,3,23,11,15,977.5,100.5,2.5,10.1,863.0,990.3,765.77
2018,3,23,11,30,980.0,101.0,2.6,10.4,881.0,1009.58,778.31
2018,3,23,11,45,982.5,101.5,2.7,10.7,893.0,1025.12,788.4
2018,3,23,12,0,985.0,102.0,2.8,11.0,905.0,1036.84,796.03
2018,3,23,12,15,984.5,103.0,2.85,11.25,908.0,1042.38,799.26
2018,3,23,12,30,984.0,104.0,2.9,11.5,911.0,1043.98,800.01
2018,3,23,12,45,961.5,113.0,3.0,11.7,897.5,1029.52,790.64
2018,3,23,13,0,939.0,122.0,3.1,11.9,884.0,1011.38,778.94
2018,3,23,13,15,891.5,138.0,3.15,12.0,852.0,979.85,757.88
2018,3,23,13,30,844.0,154.0,3.2,12.1,820.0,940.24,731.21
2018,3,23,13,45,859.5,143.0,3.25,12.2,806.0,926.24,722.51
2018,3,23,14,0,875.0,132.0,3.3,12.3,792.0,908.24,710.83
2018,3,23,14,15,909.5,114.0,3.35,12.25,777.0,890.33,699.69
2018,3,23,14,30,944.0,96.0,3.4,12.2,762.0,871.94,688.24
2018,3,23,14,45,898.0,105.0,3.45,12.2,713.0,814.41,648.21
2018,3,23,15,0,852.0,114.0,3.5,12.2,664.0,760.3,610.36
2018,3,23,15,15,863.0,103.0,3.5,12.05,629.0,722.02,583.9
2018,3,23,15,30,874.0,92.0,3.5,11.9,594.0,680.22,553.34
2018,3,23,15,45,866.5,85.5,3.5,11.75,549.0,628.5,513.35
2018,3,23,16,0,859.0,79.0,3.5,11.6,504.0,575.23,470.95
2018,3,23,16,15,833.0,75.5,3.2,11.15,451.5,514.32,420.75
2018,3,23,16,30,807.0,72.0,2.9,10.7,399.0,454.24,369.73
2018,3,23,16,45,771.5,67.5,2.6,10.2,345.0,390.41,314.25
2018,3,23,17,0,736.0,63.0,2.3,9.7,291.0,329.15,259.32
2018,3,23,17,15,677.0,57.0,2.1,8.6,236.0,262.34,199.71
2018,3,23,17,30,618.0,51.0,1.9,7.5,181.0,201.64,144.7
2018,3,23,17,45,518.0,43.0,1.65,6.45,130.5,137.97,89.89
2018,3,23,18,0,418.0,35.0,1.4,5.4,80.0,85.97,47.57
2018,3,23,18,15,253.0,22.5,1.4,5.4,45.5,36.16,0.0
2018,3,23,18,30,88.0,10.0,1.4,5.4,11.0,9.88,0.0
2018,3,23,18,45,44.0,5.0,1.4,4.65,5.5,0.0,0.0
2018,3,23,19,0,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,1.4,3.75,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,1.4,3.15,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,1.4,3.05,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,1.35,2.65,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,1.3,2.25,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,1.3,1.7,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,1.3,1.4,0.0,0.0,0.0
2018,3,23,23,15,0.0,0.0,1.3,1.1,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,1.3,0.8,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,1.3,0.45,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,1.3,0.1,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,1.3,-0.1,0.0,0.0,0.0
2018,3,24,0,30,0.0,0.0,1.3,-0.3,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,1.35,-0.5,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,1.4,-0.7,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,1.4,-0.8,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,1.4,-0.9,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,1.5,-1.1,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,1.5,-1.15,0.0,0.0,0.0
2018,3,24,2,30,0.0,0.0,1.5,-1.2,0.0,0.0,0.0
2018,3,24,2,45,0.0,0.0,1.55,-1.3,0.0,0.0,0.0
2018,3,24,3,0,0.0,0.0,1.6,-1.4,0.0,0.0,0.0
2018,3,24,3,15,0.0,0.0,1.6,-1.35,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,1.6,-1.3,0.0,0.0,0.0
2018,3,24,3,45,0.0,0.0,1.65,-1.3,0.0,0.0,0.0
2018,3,24,4,0,0.0,0.0,1.7,-1.3,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,1.65,-1.25,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,1.6,-1.2,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,1.6,-1.15,0.0,0.0,0.0
2018,3,24,5,0,0.0,0.0,1.6,-1.1,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,1.6,-1.05,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2018,3,24,5,45,0.0,0.0,1.6,-0.9,0.0,0.0,0.0
2018,3,24,6,0,0.0,0.0,1.6,-0.8,0.0,0.0,0.0
2018,3,24,6,15,5.0,5.0,1.7,-0.5,5.0,0.0,0.0
2018,3,24,6,30,10.0,10.0,1.8,-0.2,10.0,10.14,0.0
2018,3,24,6,45,6.5,21.0,1.9,0.15,21.0,21.04,10.49
2018,3,24,7,0,3.0,32.0,2.0,0.5,32.0,31.36,21.56
2018,3,24,7,15,24.0,50.0,1.95,1.1,55.5,54.06,41.29
2018,3,24,7,30,45.0,68.0,1.9,1.7,79.0,79.02,63.21
2018,3,24,7,45,108.5,97.0,1.85,2.25,131.5,133.58,110.16
2018,3,24,8,0,172.0,126.0,1.8,2.8,184.0,193.97,162.12
2018,3,24,8,15,175.0,153.0,1.8,3.65,220.5,232.76,195.34
2018,3,24,8,30,178.0,180.0,1.8,4.5,257.0,271.72,227.73
2018,3,24,8,45,146.0,199.0,1.8,5.35,267.0,283.4,236.44
2018,3,24,9,0,114.0,218.0,1.8,6.2,277.0,291.62,241.75
2018,3,24,9,15,134.0,245.0,1.65,6.7,320.5,338.22,278.65
2018,3,24,9,30,154.0,272.0,1.5,7.2,364.0,386.41,315.69
2018,3,24,9,45,105.0,270.5,1.35,7.75,335.0,350.1,284.25
2018,3,24,10,0,56.0,269.0,1.2,8.3,306.0,315.04,254.06
2018,3,24,10,15,81.0,297.0,1.1,8.45,354.0,366.31,294.18
2018,3,24,10,30,106.0,325.0,1.0,8.6,402.0,419.12,334.05
2018,3,24,10,45,84.5,307.5,0.95,8.8,370.0,385.12,306.31
2018,3,24,11,0,63.0,290.0,0.9,9.0,338.0,349.85,278.15
2018,3,24,11,15,34.0,219.5,0.85,8.8,245.5,251.66,200.97
2018,3,24,11,30,5.0,149.0,0.8,8.6,153.0,149.85,118.8
2018,3,24,11,45,2.5,113.0,0.75,8.45,115.0,112.09,88.18
2018,3,24,12,0,0.0,77.0,0.7,8.3,77.0,74.59,57.15
2018,3,24,12,15,0.0,90.5,0.6,7.85,90.5,87.72,68.23
2018,3,24,12,30,0.0,104.0,0.5,7.4,104.0,100.94,79.25
2018,3,24,12,45,0.0,94.0,0.35,6.95,94.0,91.14,71.19
2018,3,24,13,0,0.0,84.0,0.2,6.5,84.0,81.38,63.22
2018,3,24,13,15,0.0,97.5,0.25,6.2,97.5,94.54,74.34
2018,3,24,13,30,0.0,111.0,0.3,5.9,111.0,107.77,85.44
2018,3,24,13,45,0.0,93.0,0.4,5.6,93.0,90.1,70.88
2018,3,24,14,0,0.0,75.0,0.5,5.3,75.0,72.62,56.42
2018,3,24,14,15,0.0,70.5,0.6,5.05,70.5,68.24,52.9
2018,3,24,14,30,0.0,66.0,0.7,4.8,66.0,63.87,49.34
2018,3,24,14,45,0.0,58.0,0.75,4.55,58.0,56.11,42.86
2018,3,24,15,0,0.0,50.0,0.8,4.3,50.0,48.35,36.33
2018,3,24,15,15,0.5,64.5,1.0,4.15,65.0,62.74,48.89
2018,3,24,15,30,1.0,79.0,1.2,4.0,80.0,77.08,61.42
2018,3,24,15,45,0.5,55.0,1.35,3.85,55.5,53.47,41.16
2018,3,24,16,0,0.0,31.0,1.5,3.7,31.0,29.94,20.74
2018,3,24,16,15,0.0,29.0,1.6,3.5,29.0,28.0,19.14
2018,3,24,16,30,0.0,27.0,1.7,3.3,27.0,26.06,17.51
2018,3,24,16,45,15.0,41.0,1.8,3.15,45.5,46.1,35.29
2018,3,24,17,0,30.0,55.0,1.9,3.0,64.0,64.4,51.16
2018,3,24,17,15,24.0,45.0,1.95,2.7,51.5,51.03,39.16
2018,3,24,17,30,18.0,35.0,2.0,2.4,39.0,38.36,27.77
2018,3,24,17,45,13.0,27.0,2.1,2.15,29.5,28.58,18.88
2018,3,24,18,0,8.0,19.0,2.2,1.9,20.0,19.42,10.43
2018,3,24,18,15,4.0,11.0,2.2,1.9,11.5,10.93,0.0
2018,3,24,18,30,0.0,3.0,2.2,1.9,3.0,2.95,0.0
2018,3,24,18,45,0.0,1.5,2.15,1.55,1.5,0.0,0.0
2018,3,24,19,0,0.0,0.0,2.1,1.2,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,2.1,1.1,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,2.05,0.9,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,2.0,0.8,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,2.05,0.8,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,2.1,0.8,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,2.15,0.75,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,2.2,0.7,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,2.25,0.65,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,2.3,0.6,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,2.35,0.6,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,2.4,0.6,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,2.5,0.55,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,2.6,0.5,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,2.7,0.5,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,2.8,0.5,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,2.7,0.4,0.0,0.0,0.0
