Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,24,23,30,0.0,0.0,2.6,0.3,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,2.55,0.25,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,2.5,0.2,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,2.45,0.15,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,2.4,0.1,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,2.4,0.05,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,2.35,-0.1,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,2.3,-0.2,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,2.2,-0.3,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,2.1,-0.4,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,2.2,-0.45,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,2.3,-0.5,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,2.35,-0.55,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,2.4,-0.6,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,2.4,-0.65,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,2.4,-0.7,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,2.4,-0.7,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,2.4,-0.7,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,2.3,-0.85,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,2.1,-1.1,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,2.0,-1.2,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,1.95,-1.3,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,1.9,-1.4,0.0,0.0,0.0
2018,3,25,5,45,0.0,0.0,1.9,-1.5,0.0,0.0,0.0
2018,3,25,6,0,0.0,0.0,1.9,-1.6,0.0,0.0,0.0
2018,3,25,6,15,37.5,6.5,2.0,-1.2,8.0,0.0,0.0
2018,3,25,6,30,75.0,13.0,2.1,-0.8,16.0,15.37,0.0
2018,3,25,6,45,183.0,28.0,2.2,-0.4,50.0,46.07,24.19
2018,3,25,7,0,291.0,43.0,2.3,0.0,84.0,89.65,59.41
2018,3,25,7,15,298.5,45.5,2.25,0.3,103.5,111.94,81.46
2018,3,25,7,30,306.0,48.0,2.2,0.6,123.0,136.25,105.96
2018,3,25,7,45,153.0,59.0,2.2,0.95,96.5,111.55,90.59
2018,3,25,8,0,0.0,70.0,2.2,1.3,70.0,67.7,54.73
2018,3,25,8,15,4.0,107.0,2.3,1.6,108.5,105.9,88.14
2018,3,25,8,30,8.0,144.0,2.4,1.9,147.0,144.84,121.52
2018,3,25,8,45,50.0,184.0,2.5,2.25,209.5,211.68,178.59
2018,3,25,9,0,92.0,224.0,2.6,2.6,272.0,280.53,236.31
2018,3,25,9,15,313.0,207.0,2.7,2.95,392.0,418.69,353.63
2018,3,25,9,30,534.0,190.0,2.8,3.3,512.0,572.96,480.0
2018,3,25,9,45,733.5,142.0,2.9,3.7,615.5,693.57,576.59
2018,3,25,10,0,933.0,94.0,3.0,4.1,719.0,818.58,669.77
2018,3,25,10,15,945.0,95.5,3.1,4.45,756.0,862.26,699.58
2018,3,25,10,30,957.0,97.0,3.2,4.8,793.0,903.52,728.06
2018,3,25,10,45,966.0,97.5,3.25,5.2,822.0,938.46,751.28
2018,3,25,11,0,975.0,98.0,3.3,5.6,851.0,970.36,772.23
2018,3,25,11,15,979.5,99.5,3.35,5.95,871.5,996.03,788.83
2018,3,25,11,30,984.0,101.0,3.4,6.3,892.0,1018.11,802.97
2018,3,25,11,45,986.5,101.0,3.45,6.65,903.5,1033.02,812.14
2018,3,25,12,0,989.0,101.0,3.5,7.0,915.0,1044.08,818.79
2018,3,25,12,15,987.0,102.5,3.55,7.3,917.5,1048.59,821.18
2018,3,25,12,30,985.0,104.0,3.6,7.6,920.0,1049.14,821.01
2018,3,25,12,45,980.5,106.0,3.65,7.85,913.5,1043.92,817.14
2018,3,25,13,0,976.0,108.0,3.7,8.1,907.0,1034.83,810.75
2018,3,25,13,15,964.5,111.0,3.7,8.3,890.0,1016.52,797.82
2018,3,25,13,30,953.0,114.0,3.7,8.5,873.0,994.73,782.61
2018,3,25,13,45,954.0,110.0,3.75,8.65,853.0,973.34,768.28
2018,3,25,14,0,955.0,106.0,3.8,8.8,833.0,948.3,751.37
2018,3,25,14,15,945.5,105.5,3.8,8.85,802.5,914.57,728.16
2018,3,25,14,30,936.0,105.0,3.8,8.9,772.0,877.99,702.86
2018,3,25,14,45,923.5,103.5,3.85,8.95,734.0,835.37,673.21
2018,3,25,15,0,911.0,102.0,3.9,9.0,696.0,790.57,641.66
2018,3,25,15,15,856.0,108.5,3.85,8.9,638.0,725.25,594.05
2018,3,25,15,30,801.0,115.0,3.8,8.8,580.0,658.53,542.61
2018,3,25,15,45,694.5,125.0,3.75,8.7,504.5,567.44,469.96
2018,3,25,16,0,588.0,135.0,3.7,8.6,429.0,482.82,401.07
2018,3,25,16,15,560.5,125.5,3.45,8.25,382.0,427.93,355.6
2018,3,25,16,30,533.0,116.0,3.2,7.9,335.0,372.64,308.6
2018,3,25,16,45,570.5,95.5,2.95,7.55,301.0,338.86,277.68
2018,3,25,17,0,608.0,75.0,2.7,7.2,267.0,297.95,238.92
2018,3,25,17,15,483.5,70.5,2.55,6.4,205.5,220.21,171.68
2018,3,25,17,30,359.0,66.0,2.4,5.6,144.0,155.21,116.07
2018,3,25,17,45,213.0,52.0,2.2,4.75,95.0,92.55,65.2
2018,3,25,18,0,67.0,38.0,2.0,3.9,46.0,45.79,29.96
2018,3,25,18,15,67.5,24.0,2.0,3.9,28.5,26.81,4.82
2018,3,25,18,30,68.0,10.0,2.0,3.9,11.0,9.99,0.0
2018,3,25,18,45,34.0,5.0,2.25,3.55,5.5,0.0,0.0
2018,3,25,19,0,0.0,0.0,2.5,3.2,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,2.6,3.1,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,2.8,2.9,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,2.9,2.8,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,2.9,2.65,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,2.9,2.5,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,2.85,2.35,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,2.8,2.2,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,2.8,2.05,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,2.8,1.9,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,2.75,1.75,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,2.7,1.6,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,2.65,1.55,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,2.6,1.5,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,2.6,1.4,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,2.6,1.3,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,2.6,1.25,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,2.6,1.2,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,2.55,1.2,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,2.5,1.2,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,2.45,1.1,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,2.35,0.9,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,2.3,0.8,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,2.25,0.7,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,2.2,0.6,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,2.15,0.5,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,2.1,0.4,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,2.2,0.4,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,2.3,0.4,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,2.4,0.35,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,2.5,0.3,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,2.6,0.3,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,2.7,0.3,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,2.75,0.25,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,2.8,0.2,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,2.75,0.15,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,2.7,0.1,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,2.7,0.1,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,2.7,0.1,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,2.7,0.1,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,2.7,0.1,0.0,0.0,0.0
2018,3,26,5,45,0.0,0.0,2.7,0.05,0.0,0.0,0.0
2018,3,26,6,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2018,3,26,6,15,6.0,6.5,2.85,0.2,7.0,6.39,0.0
2018,3,26,6,30,12.0,13.0,3.0,0.4,14.0,13.04,0.0
2018,3,26,6,45,166.0,33.0,3.2,0.6,57.0,49.98,28.5
2018,3,26,7,0,320.0,53.0,3.4,0.8,100.0,105.21,71.59
2018,3,26,7,15,451.5,60.5,3.45,1.1,156.5,162.41,119.44
2018,3,26,7,30,583.0,68.0,3.5,1.4,213.0,234.27,182.62
2018,3,26,7,45,644.5,73.0,3.6,1.7,268.5,294.94,239.2
2018,3,26,8,0,706.0,78.0,3.7,2.0,324.0,361.73,300.41
2018,3,26,8,15,746.5,81.5,3.7,2.45,378.5,423.31,355.93
2018,3,26,8,30,787.0,85.0,3.7,2.9,433.0,487.46,411.91
2018,3,26,8,45,818.0,87.0,3.65,3.3,485.5,547.7,462.97
2018,3,26,9,0,849.0,89.0,3.6,3.7,538.0,609.11,513.31
2018,3,26,9,15,871.5,90.5,3.6,4.15,586.0,665.28,557.99
2018,3,26,9,30,894.0,92.0,3.6,4.6,634.0,718.49,598.4
2018,3,26,9,45,913.0,91.5,3.6,5.05,677.0,768.56,634.0
2018,3,26,10,0,932.0,91.0,3.6,5.5,720.0,817.29,668.02
2018,3,26,10,15,942.5,92.0,3.55,5.95,755.0,859.15,696.14
2018,3,26,10,30,953.0,93.0,3.5,6.4,790.0,898.5,722.07
2018,3,26,10,45,961.0,93.5,3.5,6.85,818.0,932.41,744.1
2018,3,26,11,0,969.0,94.0,3.5,7.3,846.0,963.25,763.8
2018,3,26,11,15,973.5,94.0,3.4,7.7,865.5,987.1,777.83
2018,3,26,11,30,978.0,94.0,3.3,8.1,885.0,1007.4,789.32
2018,3,26,11,45,981.5,94.5,3.25,8.45,897.0,1023.62,798.54
2018,3,26,12,0,985.0,95.0,3.2,8.8,909.0,1036.05,805.22
2018,3,26,12,15,985.5,94.5,3.1,9.1,911.5,1040.68,806.31
2018,3,26,12,30,986.0,94.0,3.0,9.4,914.0,1041.36,804.87
2018,3,26,12,45,985.0,93.0,2.9,9.7,908.0,1036.14,799.55
2018,3,26,13,0,984.0,92.0,2.8,10.0,902.0,1026.99,791.74
2018,3,26,13,15,979.5,92.0,2.8,10.15,887.0,1011.8,781.41
2018,3,26,13,30,975.0,92.0,2.8,10.3,872.0,992.9,768.69
2018,3,26,13,45,969.5,91.0,2.8,10.5,849.5,968.42,752.07
2018,3,26,14,0,964.0,90.0,2.8,10.7,827.0,940.51,733.16
2018,3,26,14,15,956.0,89.0,2.8,10.7,796.5,907.21,710.99
2018,3,26,14,30,948.0,88.0,2.8,10.7,766.0,870.95,686.65
2018,3,26,14,45,936.0,86.5,2.85,10.7,728.0,828.28,657.87
2018,3,26,15,0,924.0,85.0,2.9,10.7,690.0,783.35,627.12
2018,3,26,15,15,908.0,83.5,2.85,10.6,646.5,733.61,592.04
2018,3,26,15,30,892.0,82.0,2.8,10.5,603.0,682.48,555.24
2018,3,26,15,45,870.5,80.5,2.8,10.4,554.5,626.87,512.25
2018,3,26,16,0,849.0,79.0,2.8,10.3,506.0,572.64,469.03
2018,3,26,16,15,821.5,76.0,2.55,10.0,454.0,511.8,418.88
2018,3,26,16,30,794.0,73.0,2.3,9.7,402.0,451.98,368.13
2018,3,26,16,45,718.0,73.0,2.05,9.35,340.0,376.65,303.86
2018,3,26,17,0,642.0,73.0,1.8,9.0,278.0,308.57,244.43
2018,3,26,17,15,488.0,64.0,1.65,8.1,203.0,215.36,166.01
2018,3,26,17,30,334.0,55.0,1.5,7.2,128.0,138.25,101.8
2018,3,26,17,45,354.0,44.0,1.35,6.3,102.0,110.91,74.53
2018,3,26,18,0,374.0,33.0,1.2,5.4,76.0,79.84,45.04
2018,3,26,18,15,234.0,22.5,1.2,5.4,44.5,35.94,7.85
2018,3,26,18,30,94.0,12.0,1.2,5.4,13.0,12.09,0.0
2018,3,26,18,45,47.0,6.0,1.3,4.8,6.5,0.0,0.0
2018,3,26,19,0,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,1.4,4.05,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,1.45,3.75,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,1.55,3.25,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,1.6,3.1,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,1.65,3.1,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,1.7,3.1,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,1.8,3.1,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,1.9,3.1,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,2.0,3.05,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,2.15,2.85,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,2.1,2.7,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,2.0,2.3,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,1.95,2.2,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,1.9,2.1,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,1.9,1.9,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,1.85,1.75,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,1.8,1.6,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,1.75,1.45,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,1.7,1.3,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,1.6,1.2,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,1.5,1.1,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,1.2,0.9,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,1.2,0.95,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,1.25,1.1,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,1.3,1.2,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,1.4,1.25,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,1.5,1.3,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,1.55,1.3,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,1.6,1.3,0.0,0.0,0.0
2018,3,27,5,45,0.0,0.0,1.65,1.35,0.0,0.0,0.0
2018,3,27,6,0,0.0,0.0,1.7,1.4,0.0,0.0,0.0
2018,3,27,6,15,0.0,2.0,1.75,1.6,2.0,1.97,0.0
2018,3,27,6,30,0.0,4.0,1.8,1.8,4.0,3.85,0.0
2018,3,27,6,45,0.0,7.0,1.9,2.05,7.0,6.74,0.0
2018,3,27,7,0,0.0,10.0,2.0,2.3,10.0,9.64,2.78
2018,3,27,7,15,1.0,21.5,1.95,2.7,22.0,20.96,12.91
2018,3,27,7,30,2.0,33.0,1.9,3.1,34.0,32.41,23.17
2018,3,27,7,45,2.0,42.5,1.9,3.55,43.5,41.71,31.43
2018,3,27,8,0,2.0,52.0,1.9,4.0,53.0,51.02,39.56
2018,3,27,8,15,1.0,49.0,1.85,4.5,49.5,47.78,36.53
2018,3,27,8,30,0.0,46.0,1.8,5.0,46.0,44.44,33.41
2018,3,27,8,45,0.0,52.0,1.75,5.5,52.0,50.25,38.27
2018,3,27,9,0,0.0,58.0,1.7,6.0,58.0,56.07,43.08
2018,3,27,9,15,0.0,85.0,1.6,6.5,85.0,82.24,65.24
2018,3,27,9,30,0.0,112.0,1.5,7.0,112.0,108.67,87.21
2018,3,27,9,45,6.5,163.0,1.45,7.5,167.5,163.89,132.91
2018,3,27,10,0,13.0,214.0,1.4,8.0,223.0,220.14,178.25
2018,3,27,10,15,11.0,195.5,1.4,8.4,203.5,200.35,161.39
2018,3,27,10,30,9.0,177.0,1.4,8.8,184.0,180.52,144.84
2018,3,27,10,45,21.5,241.0,1.4,9.2,258.0,261.4,209.77
2018,3,27,11,0,34.0,305.0,1.4,9.6,332.0,339.82,270.53
2018,3,27,11,15,40.5,329.0,1.5,9.7,361.5,371.72,294.7
2018,3,27,11,30,47.0,353.0,1.6,9.8,391.0,403.82,319.14
2018,3,27,11,45,36.5,334.0,1.7,9.9,364.0,374.52,296.17
2018,3,27,12,0,26.0,315.0,1.8,10.0,337.0,344.94,273.15
2018,3,27,12,15,39.0,340.5,1.9,10.05,373.0,384.31,304.2
2018,3,27,12,30,52.0,366.0,2.0,10.1,409.0,423.71,334.66
2018,3,27,12,45,46.5,341.0,2.1,10.15,379.5,391.83,310.22
2018,3,27,13,0,41.0,316.0,2.2,10.2,350.0,359.94,285.93
2018,3,27,13,15,26.0,267.0,2.3,10.35,288.5,294.23,234.46
2018,3,27,13,30,11.0,218.0,2.4,10.5,227.0,224.02,178.56
2018,3,27,13,45,22.0,248.5,2.45,10.65,265.5,270.39,216.24
2018,3,27,14,0,33.0,279.0,2.5,10.8,304.0,311.14,248.79
2018,3,27,14,15,271.0,249.0,2.55,10.8,444.5,493.99,399.63
2018,3,27,14,30,509.0,219.0,2.6,10.8,585.0,655.46,526.97
2018,3,27,14,45,654.0,172.0,2.65,10.8,618.0,704.88,566.55
2018,3,27,15,0,799.0,125.0,2.7,10.8,651.0,736.91,592.32
2018,3,27,15,15,624.0,159.0,2.7,10.75,554.0,618.0,501.1
2018,3,27,15,30,449.0,193.0,2.7,10.7,457.0,506.63,413.19
2018,3,27,15,45,285.5,199.0,2.7,10.65,362.0,385.0,315.65
2018,3,27,16,0,122.0,205.0,2.7,10.6,267.0,279.32,228.71
2018,3,27,16,15,81.0,180.5,2.55,10.45,220.0,222.63,182.44
2018,3,27,16,30,40.0,156.0,2.4,10.3,173.0,174.18,142.37
2018,3,27,16,45,55.5,126.0,2.25,10.1,146.0,147.92,120.58
2018,3,27,17,0,71.0,96.0,2.1,9.9,119.0,122.15,98.41
2018,3,27,17,15,158.5,81.5,1.85,9.5,120.5,131.18,103.36
2018,3,27,17,30,246.0,67.0,1.6,9.1,122.0,129.56,97.06
2018,3,27,17,45,156.5,54.0,1.35,8.65,85.5,83.25,58.89
2018,3,27,18,0,67.0,41.0,1.1,8.2,49.0,48.78,32.17
2018,3,27,18,15,34.5,24.0,1.1,8.2,28.0,25.12,7.72
2018,3,27,18,30,2.0,7.0,1.1,8.2,7.0,6.89,0.0
2018,3,27,18,45,1.0,3.5,1.15,7.9,3.5,0.0,0.0
2018,3,27,19,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,1.25,7.4,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,1.35,6.2,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,1.5,5.95,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,1.7,5.85,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,1.95,5.9,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,2.3,6.2,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,2.45,6.25,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,2.6,6.3,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,2.7,6.3,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,2.8,6.3,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,2.85,6.3,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,2.9,6.3,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,2.95,6.25,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,3.0,6.2,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,3.0,6.15,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,3.0,6.1,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,3.0,6.1,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,3.0,6.1,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,2.95,6.05,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,2.9,5.95,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,2.9,5.9,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,2.85,5.9,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,2.8,5.9,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,2.8,5.9,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,2.8,5.9,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,2.75,5.9,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,2.7,5.9,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,2.65,5.95,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,2.6,6.05,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,2.6,6.1,0.0,0.0,0.0
2018,3,28,5,45,0.0,0.0,2.6,6.15,0.0,0.0,0.0
2018,3,28,6,0,0.0,0.0,2.6,6.2,0.0,0.0,0.0
2018,3,28,6,15,32.0,10.0,2.6,6.4,11.5,9.83,0.0
2018,3,28,6,30,64.0,20.0,2.6,6.6,23.0,21.35,0.0
2018,3,28,6,45,191.5,37.0,2.6,6.8,63.5,57.63,33.79
2018,3,28,7,0,319.0,54.0,2.6,7.0,104.0,108.15,72.92
2018,3,28,7,15,412.0,64.0,2.7,7.5,154.5,159.16,115.97
2018,3,28,7,30,505.0,74.0,2.8,8.0,205.0,222.2,170.95
2018,3,28,7,45,557.0,83.5,2.85,8.5,258.0,280.12,223.05
2018,3,28,8,0,609.0,93.0,2.9,9.0,311.0,343.28,278.68
2018,3,28,8,15,601.0,107.5,3.1,9.8,350.5,389.24,319.17
2018,3,28,8,30,593.0,122.0,3.3,10.6,390.0,433.27,356.49
2018,3,28,8,45,437.0,172.5,3.5,11.4,382.0,427.68,351.37
2018,3,28,9,0,281.0,223.0,3.7,12.2,374.0,403.22,329.47
2018,3,28,9,15,295.5,242.5,3.85,12.95,413.5,446.76,363.26
2018,3,28,9,30,310.0,262.0,4.0,13.7,453.0,490.89,396.56
2018,3,28,9,45,338.0,276.0,4.1,14.45,496.5,539.59,433.02
2018,3,28,10,0,366.0,290.0,4.2,15.2,540.0,589.48,469.75
2018,3,28,10,15,401.5,293.5,4.35,15.8,580.0,635.22,503.68
2018,3,28,10,30,437.0,297.0,4.5,16.4,620.0,688.52,542.64
2018,3,28,10,45,437.0,308.0,4.65,16.95,641.0,713.1,559.34
2018,3,28,11,0,437.0,319.0,4.8,17.5,662.0,736.01,574.83
2018,3,28,11,15,453.5,320.5,4.85,17.85,684.0,762.38,593.36
2018,3,28,11,30,470.0,322.0,4.9,18.2,706.0,787.46,610.83
2018,3,28,11,45,555.0,287.0,5.0,18.55,746.0,837.2,648.66
2018,3,28,12,0,640.0,252.0,5.1,18.9,786.0,888.47,687.03
2018,3,28,12,15,582.0,282.0,5.15,19.05,769.0,865.51,668.29
2018,3,28,12,30,524.0,312.0,5.2,19.2,752.0,842.11,649.57
2018,3,28,12,45,425.0,345.0,5.25,19.3,700.5,780.43,602.43
2018,3,28,13,0,326.0,378.0,5.3,19.4,649.0,711.17,549.52
2018,3,28,13,15,260.5,387.0,5.25,19.35,601.0,655.61,507.27
2018,3,28,13,30,195.0,396.0,5.2,19.3,553.0,592.61,459.17
2018,3,28,13,45,151.0,378.5,5.15,19.25,498.0,530.43,412.19
2018,3,28,14,0,107.0,361.0,5.1,19.2,443.0,462.04,360.01
2018,3,28,14,15,172.5,345.0,5.0,19.15,472.0,504.96,395.2
2018,3,28,14,30,238.0,329.0,4.9,19.1,501.0,536.08,420.87
2018,3,28,14,45,250.0,314.5,4.85,19.05,487.0,528.29,415.64
2018,3,28,15,0,262.0,300.0,4.8,19.0,473.0,512.03,404.18
2018,3,28,15,15,196.5,282.0,4.7,19.0,407.0,429.93,340.47
2018,3,28,15,30,131.0,264.0,4.6,19.0,341.0,358.73,284.48
2018,3,28,15,45,73.5,215.5,4.5,19.0,258.0,261.78,207.84
2018,3,28,16,0,16.0,167.0,4.4,19.0,175.0,172.6,136.03
2018,3,28,16,15,8.0,132.0,4.1,18.8,136.0,132.83,104.19
2018,3,28,16,30,0.0,97.0,3.8,18.6,97.0,94.1,72.74
2018,3,28,16,45,1.0,91.0,3.5,18.35,91.5,88.7,68.58
2018,3,28,17,0,2.0,85.0,3.2,18.1,86.0,83.2,64.18
2018,3,28,17,15,1.5,79.0,2.9,17.55,79.5,77.16,59.26
2018,3,28,17,30,1.0,73.0,2.6,17.0,73.0,71.18,54.15
2018,3,28,17,45,0.5,53.5,2.35,16.45,53.5,51.95,37.7
2018,3,28,18,0,0.0,34.0,2.1,15.9,34.0,32.86,21.15
2018,3,28,18,15,2.5,20.5,2.1,15.9,20.5,19.92,6.13
2018,3,28,18,30,5.0,7.0,2.1,15.9,7.0,6.9,0.0
2018,3,28,18,45,2.5,3.5,2.1,15.7,3.5,0.0,0.0
2018,3,28,19,0,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,2.1,15.45,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,2.05,15.35,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,1.95,14.55,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,1.85,14.2,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,1.75,13.65,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,1.65,12.95,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,1.6,12.25,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,1.6,12.25,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,1.6,12.25,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,1.55,12.15,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,1.5,11.45,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,1.55,11.45,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,3,29,5,45,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,3,29,6,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,3,29,6,15,7.0,9.5,2.0,12.15,10.0,9.34,0.0
2018,3,29,6,30,14.0,19.0,2.2,12.6,20.0,18.89,0.05
2018,3,29,6,45,22.5,38.0,2.4,13.0,41.0,39.44,25.44
2018,3,29,7,0,31.0,57.0,2.6,13.4,62.0,61.03,44.33
2018,3,29,7,15,48.0,79.0,2.7,13.9,90.0,88.68,67.78
2018,3,29,7,30,65.0,101.0,2.8,14.4,118.0,118.43,92.99
2018,3,29,7,45,204.5,114.0,2.9,14.85,185.0,187.49,148.59
2018,3,29,8,0,344.0,127.0,3.0,15.3,252.0,271.89,217.62
2018,3,29,8,15,378.5,143.5,3.15,16.0,300.5,324.56,261.18
2018,3,29,8,30,413.0,160.0,3.3,16.7,349.0,380.34,306.32
2018,3,29,8,45,342.0,193.0,3.45,17.4,361.0,392.5,315.29
2018,3,29,9,0,271.0,226.0,3.6,18.1,373.0,400.93,320.33
2018,3,29,9,15,243.0,253.5,3.85,18.75,393.5,424.53,337.25
2018,3,29,9,30,215.0,281.0,4.1,19.4,414.0,439.65,347.17
2018,3,29,9,45,241.0,298.5,4.35,20.0,457.0,486.33,382.23
2018,3,29,10,0,267.0,316.0,4.6,20.6,500.0,540.66,422.44
2018,3,29,10,15,316.5,317.5,4.75,21.0,545.5,592.4,461.23
2018,3,29,10,30,366.0,319.0,4.9,21.4,591.0,646.25,501.16
2018,3,29,10,45,352.0,337.5,5.05,21.75,607.0,664.37,512.89
2018,3,29,11,0,338.0,356.0,5.2,22.1,623.0,680.5,523.25
2018,3,29,11,15,301.0,372.5,5.25,22.35,614.5,671.58,514.75
2018,3,29,11,30,264.0,389.0,5.3,22.6,606.0,660.11,504.51
2018,3,29,11,45,279.0,390.5,5.4,22.8,622.5,679.54,518.75
2018,3,29,12,0,294.0,392.0,5.5,23.0,639.0,698.07,532.2
2018,3,29,12,15,205.0,398.5,5.5,23.15,571.0,612.84,467.39
2018,3,29,12,30,116.0,405.0,5.5,23.3,503.0,534.78,407.13
2018,3,29,12,45,178.5,403.0,5.55,23.45,552.5,591.71,451.25
2018,3,29,13,0,241.0,401.0,5.6,23.6,602.0,647.18,493.38
2018,3,29,13,15,202.5,394.5,5.55,23.65,561.5,601.32,458.7
2018,3,29,13,30,164.0,388.0,5.5,23.7,521.0,555.65,424.32
2018,3,29,13,45,134.5,373.0,5.5,23.75,480.0,509.7,390.02
2018,3,29,14,0,105.0,358.0,5.5,23.8,439.0,457.02,350.48
2018,3,29,14,15,149.0,346.0,5.45,23.7,456.5,486.03,374.21
2018,3,29,14,30,193.0,334.0,5.4,23.6,474.0,504.54,389.84
2018,3,29,14,45,177.0,311.5,5.35,23.5,435.0,461.39,357.77
2018,3,29,15,0,161.0,289.0,5.3,23.4,396.0,418.88,326.04
2018,3,29,15,15,215.0,264.5,5.1,23.1,398.0,424.76,332.68
2018,3,29,15,30,269.0,240.0,4.9,22.8,400.0,430.74,338.83
2018,3,29,15,45,373.5,202.5,4.65,22.45,405.0,443.62,350.77
2018,3,29,16,0,478.0,165.0,4.4,22.1,410.0,450.66,357.06
2018,3,29,16,15,396.0,154.0,4.25,21.7,343.0,371.18,294.33
2018,3,29,16,30,314.0,143.0,4.1,21.3,276.0,295.66,234.12
2018,3,29,16,45,325.5,110.0,3.95,20.95,231.5,252.12,198.3
2018,3,29,17,0,337.0,77.0,3.8,20.6,187.0,203.07,156.68
2018,3,29,17,15,380.0,71.0,3.75,20.2,174.0,189.69,141.9
2018,3,29,17,30,423.0,65.0,3.7,19.8,161.0,171.99,122.24
2018,3,29,17,45,355.0,54.5,3.7,19.4,120.5,121.6,79.92
2018,3,29,18,0,287.0,44.0,3.7,19.0,80.0,80.28,47.0
2018,3,29,18,15,175.0,29.0,3.7,19.0,47.5,38.92,14.18
2018,3,29,18,30,63.0,14.0,3.7,19.0,15.0,14.11,0.0
2018,3,29,18,45,31.5,7.0,3.8,18.6,7.5,0.0,0.0
2018,3,29,19,0,0.0,0.0,3.9,18.2,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,3.9,17.95,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,3.9,17.7,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,3.9,17.3,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,3.95,17.1,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,4.0,16.9,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,4.05,16.75,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,4.1,16.6,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,4.1,16.45,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,4.1,16.3,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,4.1,16.2,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,4.1,16.1,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,4.05,15.95,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,4.0,15.8,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,3.95,15.65,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,4.1,15.45,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,4.5,15.4,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,4.7,15.4,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,4.9,15.45,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,5.1,15.5,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,5.3,15.55,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,5.5,15.6,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,5.5,15.7,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,5.5,15.8,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,5.5,15.85,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,5.5,15.9,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,5.3,15.95,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,4.65,15.95,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,4.5,15.9,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,4.35,15.85,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,4.2,15.85,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,4.2,15.9,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,4.2,15.9,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,4.2,15.9,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,4.05,15.9,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,3.9,15.9,0.0,0.0,0.0
2018,3,30,5,45,0.0,0.0,3.75,15.9,0.0,0.0,0.0
2018,3,30,6,0,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,3,30,6,15,10.0,10.5,3.55,15.9,11.0,10.32,0.0
2018,3,30,6,30,20.0,21.0,3.5,15.9,22.0,21.14,3.66
2018,3,30,6,45,57.5,40.5,3.5,15.9,49.0,46.27,29.38
2018,3,30,7,0,95.0,60.0,3.5,15.9,76.0,75.85,53.58
2018,3,30,7,15,138.0,80.5,3.6,16.05,113.0,112.28,83.8
2018,3,30,7,30,181.0,101.0,3.7,16.2,150.0,155.57,120.29
2018,3,30,7,45,141.5,120.0,3.8,16.35,163.5,170.07,134.61
2018,3,30,8,0,102.0,139.0,3.9,16.5,177.0,181.71,145.39
2018,3,30,8,15,108.5,165.0,4.0,16.7,210.5,217.17,174.58
2018,3,30,8,30,115.0,191.0,4.1,16.9,244.0,253.29,203.73
2018,3,30,8,45,126.5,217.5,4.2,17.1,282.0,293.31,235.59
2018,3,30,9,0,138.0,244.0,4.3,17.3,320.0,334.34,267.76
2018,3,30,9,15,196.5,261.5,4.3,17.5,379.0,397.79,317.9
2018,3,30,9,30,255.0,279.0,4.3,17.7,438.0,471.45,375.01
2018,3,30,9,45,224.5,300.0,4.25,17.95,446.5,476.11,376.64
2018,3,30,10,0,194.0,321.0,4.2,18.2,455.0,483.2,380.1
2018,3,30,10,15,151.5,338.5,4.2,18.4,446.5,474.09,371.05
2018,3,30,10,30,109.0,356.0,4.2,18.6,438.0,454.74,354.31
2018,3,30,10,45,85.5,356.5,4.2,18.8,422.0,437.78,340.13
2018,3,30,11,0,62.0,357.0,4.2,19.0,406.0,419.33,324.81
2018,3,30,11,15,65.5,370.0,4.25,19.25,423.0,437.59,338.14
2018,3,30,11,30,69.0,383.0,4.3,19.5,440.0,455.76,351.25
2018,3,30,11,45,69.0,388.5,4.3,19.7,446.0,462.51,355.72
2018,3,30,12,0,69.0,394.0,4.3,19.9,452.0,468.98,360.06
2018,3,30,12,15,77.5,400.0,4.35,20.05,465.5,483.83,371.18
2018,3,30,12,30,86.0,406.0,4.4,20.2,479.0,498.4,382.07
2018,3,30,12,45,60.0,373.0,4.4,20.35,423.5,438.2,336.38
2018,3,30,13,0,34.0,340.0,4.4,20.5,368.0,378.24,290.63
2018,3,30,13,15,39.5,344.0,4.35,20.45,376.5,387.14,297.87
2018,3,30,13,30,45.0,348.0,4.3,20.4,385.0,395.73,304.71
2018,3,30,13,45,72.0,333.0,4.2,20.35,390.0,403.32,311.78
2018,3,30,14,0,99.0,318.0,4.1,20.3,395.0,416.89,323.32
2018,3,30,14,15,101.5,308.5,4.1,20.1,385.0,406.01,315.8
2018,3,30,14,30,104.0,299.0,4.1,19.9,375.0,394.64,307.96
2018,3,30,14,45,155.0,285.0,4.05,19.7,392.0,416.25,326.73
2018,3,30,15,0,206.0,271.0,4.0,19.5,409.0,433.81,342.09
2018,3,30,15,15,354.5,236.0,4.15,19.15,455.0,499.71,396.75
2018,3,30,15,30,503.0,201.0,4.3,18.8,501.0,552.06,439.86
2018,3,30,15,45,509.0,181.5,4.45,18.4,464.0,511.53,409.76
2018,3,30,16,0,515.0,162.0,4.6,18.0,427.0,469.19,377.63
2018,3,30,16,15,521.5,142.5,4.65,17.4,387.5,425.38,343.25
2018,3,30,16,30,528.0,123.0,4.7,16.8,348.0,379.87,306.16
2018,3,30,16,45,488.0,111.5,4.75,16.2,298.0,321.59,257.47
2018,3,30,17,0,448.0,100.0,4.8,15.6,248.0,266.97,210.66
2018,3,30,17,15,407.0,85.5,4.55,14.85,201.5,212.96,163.57
2018,3,30,17,30,366.0,71.0,4.3,14.1,155.0,163.34,119.84
2018,3,30,17,45,233.0,57.0,4.0,13.35,105.5,101.83,70.5
2018,3,30,18,0,100.0,43.0,3.7,12.6,56.0,55.44,35.93
2018,3,30,18,15,73.5,27.0,3.7,12.6,34.0,30.69,12.95
2018,3,30,18,30,47.0,11.0,3.7,12.6,12.0,11.13,0.0
2018,3,30,18,45,23.5,5.5,3.45,11.55,6.0,0.0,0.0
2018,3,30,19,0,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,3.25,9.6,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,2.95,8.35,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,2.65,7.7,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,2.35,7.1,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,1.9,5.95,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,1.75,5.45,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,1.65,4.95,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,1.45,4.05,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,1.35,3.2,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,1.25,2.8,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,1.15,2.4,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,1.1,2.2,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,1.1,1.65,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,1.05,1.3,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,1.0,1.1,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,1.0,0.95,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,1.0,0.8,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,3,31,5,45,7.5,1.5,1.15,1.35,1.0,0.0,0.0
2018,3,31,6,0,15.0,3.0,1.2,1.5,2.0,0.0,0.0
2018,3,31,6,15,143.5,15.5,1.4,2.25,24.5,15.24,0.0
2018,3,31,6,30,272.0,28.0,1.6,3.0,47.0,41.85,13.01
2018,3,31,6,45,408.0,37.5,1.8,3.75,94.0,85.46,49.0
2018,3,31,7,0,544.0,47.0,2.0,4.5,141.0,144.53,95.64
2018,3,31,7,15,617.5,54.5,2.0,5.4,196.0,202.98,147.48
2018,3,31,7,30,691.0,62.0,2.0,6.3,251.0,269.65,207.42
2018,3,31,7,45,736.5,66.5,2.0,7.25,307.0,331.23,263.25
2018,3,31,8,0,782.0,71.0,2.0,8.2,363.0,396.89,320.83
2018,3,31,8,15,814.0,75.5,2.0,8.9,418.5,460.07,374.81
2018,3,31,8,30,846.0,80.0,2.0,9.6,474.0,525.16,428.2
2018,3,31,8,45,868.5,83.0,2.05,10.3,526.0,584.81,475.61
2018,3,31,9,0,891.0,86.0,2.1,11.0,578.0,644.67,521.48
2018,3,31,9,15,909.5,88.0,2.05,11.45,626.0,698.5,561.26
2018,3,31,9,30,928.0,90.0,2.0,11.9,674.0,753.33,598.64
2018,3,31,9,45,942.5,91.0,1.95,12.4,716.5,802.95,630.79
2018,3,31,10,0,957.0,92.0,1.9,12.9,759.0,850.77,661.01
2018,3,31,10,15,966.5,93.0,1.85,13.25,794.0,892.44,686.73
2018,3,31,10,30,976.0,94.0,1.8,13.6,829.0,931.43,710.26
2018,3,31,10,45,981.0,94.5,1.7,14.0,855.0,963.05,727.71
2018,3,31,11,0,986.0,95.0,1.6,14.4,881.0,991.35,742.7
2018,3,31,11,15,990.5,95.5,1.6,14.65,900.5,1015.73,756.89
2018,3,31,11,30,995.0,96.0,1.6,14.9,920.0,1036.47,768.76
2018,3,31,11,45,998.0,96.0,1.6,15.2,931.5,1051.52,776.9
2018,3,31,12,0,1001.0,96.0,1.6,15.5,943.0,1062.69,782.7
2018,3,31,12,15,1000.0,95.5,1.7,15.65,943.5,1065.55,785.42
2018,3,31,12,30,999.0,95.0,1.8,15.8,944.0,1064.41,785.76
2018,3,31,12,45,997.5,94.5,1.9,16.0,937.5,1058.8,783.19
2018,3,31,13,0,996.0,94.0,2.0,16.2,931.0,1049.24,778.16
2018,3,31,13,15,993.0,93.5,2.15,16.25,916.5,1034.37,770.82
2018,3,31,13,30,990.0,93.0,2.3,16.3,902.0,1015.71,760.92
2018,3,31,13,45,983.0,91.5,2.4,16.4,877.0,988.67,744.65
2018,3,31,14,0,976.0,90.0,2.5,16.5,852.0,958.23,726.03
2018,3,31,14,15,943.5,99.0,2.55,16.5,813.0,914.06,697.66
2018,3,31,14,30,911.0,108.0,2.6,16.5,774.0,868.28,667.94
2018,3,31,14,45,913.0,101.0,2.65,16.45,741.0,831.72,644.45
2018,3,31,15,0,915.0,94.0,2.7,16.4,708.0,792.01,618.35
2018,3,31,15,15,913.0,88.0,2.7,16.3,668.0,747.49,588.28
2018,3,31,15,30,911.0,82.0,2.7,16.2,628.0,700.43,555.98
2018,3,31,15,45,868.5,84.0,2.65,16.05,571.0,634.27,506.2
2018,3,31,16,0,826.0,86.0,2.6,15.9,514.0,571.39,457.46
2018,3,31,16,15,822.0,78.5,2.35,15.5,468.0,519.0,415.42
2018,3,31,16,30,818.0,71.0,2.1,15.1,422.0,465.28,370.79
2018,3,31,16,45,781.0,67.5,1.85,14.7,367.0,400.85,316.34
2018,3,31,17,0,744.0,64.0,1.6,14.3,312.0,339.17,262.61
2018,3,31,17,15,689.0,58.5,1.5,13.3,256.5,273.07,205.21
2018,3,31,17,30,634.0,53.0,1.4,12.3,201.0,212.37,151.42
2018,3,31,17,45,543.5,45.5,1.3,11.3,149.0,149.1,97.49
2018,3,31,18,0,453.0,38.0,1.2,10.3,97.0,96.36,54.95
2018,3,31,18,15,296.0,26.5,1.2,10.3,58.0,45.56,17.75
2018,3,31,18,30,139.0,15.0,1.2,10.3,19.0,15.81,0.0
2018,3,31,18,45,69.5,7.5,1.25,9.55,9.5,0.0,0.0
2018,3,31,19,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,1.65,8.4,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,1.75,8.35,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,2.5,7.3,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,2.55,7.2,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,2.6,7.1,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,2.45,6.85,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,2.2,6.35,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,2.0,5.85,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,1.8,5.35,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,1.7,4.95,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,1.7,4.8,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,1.7,4.65,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,1.7,4.45,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,1.65,4.3,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,1.6,4.2,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,1.55,4.1,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,1.4,3.95,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,1.35,4.15,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,4,1,5,45,4.5,1.0,1.4,4.65,1.0,0.0,0.0
2018,4,1,6,0,9.0,2.0,1.4,4.9,2.0,0.0,0.0
2018,4,1,6,15,84.0,15.5,1.6,5.65,21.5,15.28,0.0
2018,4,1,6,30,159.0,29.0,1.8,6.4,41.0,36.65,14.34
2018,4,1,6,45,237.5,43.0,2.0,7.1,77.0,71.43,44.18
2018,4,1,7,0,316.0,57.0,2.2,7.8,113.0,114.79,79.32
2018,4,1,7,15,396.5,68.5,2.1,8.45,163.0,165.41,122.48
2018,4,1,7,30,477.0,80.0,2.0,9.1,213.0,226.61,175.6
2018,4,1,7,45,385.5,100.5,1.95,9.75,222.5,242.24,193.96
2018,4,1,8,0,294.0,121.0,1.9,10.4,232.0,245.25,199.55
2018,4,1,8,15,265.0,142.5,1.95,11.05,253.5,270.47,221.33
2018,4,1,8,30,236.0,164.0,2.0,11.7,275.0,292.2,239.05
2018,4,1,8,45,439.5,155.0,2.05,12.35,389.5,416.06,339.57
2018,4,1,9,0,643.0,146.0,2.1,13.0,504.0,557.5,450.14
2018,4,1,9,15,692.5,144.5,2.1,13.55,558.5,619.62,496.17
2018,4,1,9,30,742.0,143.0,2.1,14.1,613.0,684.12,543.23
2018,4,1,9,45,775.0,141.0,2.15,14.65,659.0,737.59,580.86
2018,4,1,10,0,808.0,139.0,2.2,15.2,705.0,789.28,615.28
2018,4,1,10,15,804.0,147.5,2.2,15.8,733.5,823.05,636.04
2018,4,1,10,30,800.0,156.0,2.2,16.4,762.0,853.78,654.62
2018,4,1,10,45,806.0,160.0,2.25,17.0,788.0,885.54,674.21
2018,4,1,11,0,812.0,164.0,2.3,17.6,814.0,914.61,691.81
2018,4,1,11,15,743.0,200.0,2.3,17.9,805.5,909.08,686.31
2018,4,1,11,30,674.0,236.0,2.3,18.2,797.0,894.52,675.18
2018,4,1,11,45,541.5,301.0,2.3,18.55,755.0,843.05,635.02
2018,4,1,12,0,409.0,366.0,2.3,18.9,713.0,781.53,587.95
2018,4,1,12,15,387.5,377.5,2.3,19.05,707.0,774.94,582.74
2018,4,1,12,30,366.0,389.0,2.3,19.2,701.0,766.58,575.88
2018,4,1,12,45,355.5,390.5,2.3,19.4,692.0,756.6,568.39
2018,4,1,13,0,345.0,392.0,2.3,19.6,683.0,745.2,559.99
2018,4,1,13,15,315.5,392.0,2.3,19.7,655.0,713.06,536.99
2018,4,1,13,30,286.0,392.0,2.3,19.8,627.0,680.37,513.65
2018,4,1,13,45,240.0,384.5,2.3,19.85,578.0,617.03,468.33
2018,4,1,14,0,194.0,377.0,2.3,19.9,529.0,562.61,428.82
2018,4,1,14,15,156.5,363.0,2.25,19.9,482.5,510.16,390.42
2018,4,1,14,30,119.0,349.0,2.2,19.9,436.0,459.32,352.72
2018,4,1,14,45,128.0,333.5,2.15,19.9,423.0,445.68,343.66
2018,4,1,15,0,137.0,318.0,2.1,19.9,410.0,431.02,333.57
2018,4,1,15,15,137.5,297.0,2.0,19.95,384.5,403.49,313.41
2018,4,1,15,30,138.0,276.0,1.9,20.0,359.0,375.6,292.85
2018,4,1,15,45,91.0,241.0,1.8,20.0,294.0,298.79,233.83
2018,4,1,16,0,44.0,206.0,1.7,20.0,229.0,231.25,181.18
2018,4,1,16,15,30.0,169.5,1.5,19.65,184.5,184.35,144.69
2018,4,1,16,30,16.0,133.0,1.3,19.3,140.0,137.2,107.3
2018,4,1,16,45,46.5,130.0,1.1,18.9,146.5,148.06,116.43
2018,4,1,17,0,77.0,127.0,0.9,18.5,153.0,153.54,120.37
2018,4,1,17,15,116.0,107.5,0.95,17.95,139.0,143.07,110.57
2018,4,1,17,30,155.0,88.0,1.0,17.4,125.0,127.29,95.27
2018,4,1,17,45,124.5,67.5,1.05,16.9,92.5,90.18,64.29
2018,4,1,18,0,94.0,47.0,1.1,16.4,60.0,58.14,37.98
2018,4,1,18,15,54.5,29.0,1.1,16.4,35.5,31.58,15.18
2018,4,1,18,30,15.0,11.0,1.1,16.4,11.0,10.94,0.0
2018,4,1,18,45,7.5,5.5,1.15,15.7,5.5,0.0,0.0
2018,4,1,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,1.25,14.7,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,1.55,12.45,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,1.85,12.35,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,2.3,12.45,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,2.65,12.45,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,3.0,12.35,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,3.1,12.05,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,2.95,11.1,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,3.0,10.85,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,3.05,10.7,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,3.2,10.65,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,3.05,10.55,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,2.8,10.45,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,2.45,10.35,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,4,2,5,45,3.0,1.0,1.7,10.3,1.0,0.0,0.0
2018,4,2,6,0,6.0,2.0,1.5,10.3,2.0,0.0,0.0
2018,4,2,6,15,52.5,15.5,1.6,10.85,19.5,15.42,0.0
2018,4,2,6,30,99.0,29.0,1.7,11.4,37.0,33.76,15.08
2018,4,2,6,45,165.5,46.5,1.8,11.95,71.5,66.24,42.28
2018,4,2,7,0,232.0,64.0,1.9,12.5,106.0,107.46,75.45
2018,4,2,7,15,275.5,81.0,1.8,13.3,147.0,149.97,111.73
2018,4,2,7,30,319.0,98.0,1.7,14.1,188.0,197.5,152.47
2018,4,2,7,45,379.5,110.5,1.65,14.85,239.5,251.39,197.79
2018,4,2,8,0,440.0,123.0,1.6,15.6,291.0,311.7,247.57
2018,4,2,8,15,484.0,134.0,1.65,16.35,343.5,368.79,293.92
2018,4,2,8,30,528.0,145.0,1.7,17.1,396.0,429.75,342.01
2018,4,2,8,45,629.5,133.5,1.7,17.8,464.0,506.32,401.1
2018,4,2,9,0,731.0,122.0,1.7,18.5,532.0,589.08,463.07
2018,4,2,9,15,751.5,125.5,1.65,19.0,577.0,640.97,499.86
2018,4,2,9,30,772.0,129.0,1.6,19.5,622.0,691.22,534.55
2018,4,2,9,45,781.5,134.0,1.5,20.0,659.5,735.42,562.46
2018,4,2,10,0,791.0,139.0,1.4,20.5,697.0,777.91,588.04
2018,4,2,10,15,800.0,142.5,1.35,20.9,729.5,816.5,611.16
2018,4,2,10,30,809.0,146.0,1.3,21.3,762.0,852.92,632.45
2018,4,2,10,45,749.0,176.5,1.25,21.7,761.5,857.53,632.53
2018,4,2,11,0,689.0,207.0,1.2,22.1,761.0,853.77,627.6
2018,4,2,11,15,629.0,242.5,1.2,22.35,757.0,849.5,622.69
2018,4,2,11,30,569.0,278.0,1.2,22.6,753.0,838.58,612.75
2018,4,2,11,45,423.5,343.5,1.2,22.85,699.5,775.89,566.28
2018,4,2,12,0,278.0,409.0,1.2,23.1,646.0,701.93,512.2
2018,4,2,12,15,235.5,413.0,1.25,23.15,614.0,658.12,482.6
2018,4,2,12,30,193.0,417.0,1.3,23.2,582.0,621.45,456.99
2018,4,2,12,45,189.5,403.0,1.35,23.25,564.5,602.4,444.7
2018,4,2,13,0,186.0,389.0,1.4,23.3,547.0,582.58,431.64
2018,4,2,13,15,346.0,348.0,1.45,23.3,635.5,695.37,514.92
2018,4,2,13,30,506.0,307.0,1.5,23.3,724.0,801.91,590.4
2018,4,2,13,45,411.0,320.0,1.55,23.35,653.0,718.64,531.83
2018,4,2,14,0,316.0,333.0,1.6,23.4,582.0,631.21,470.94
2018,4,2,14,15,235.5,334.5,1.65,23.35,516.0,554.7,416.73
2018,4,2,14,30,155.0,336.0,1.7,23.3,450.0,475.25,359.05
2018,4,2,14,45,122.0,290.0,1.75,23.2,377.0,395.3,301.54
2018,4,2,15,0,89.0,244.0,1.8,23.1,304.0,312.04,239.98
2018,4,2,15,15,91.0,230.5,1.7,22.9,288.5,301.06,232.51
2018,4,2,15,30,93.0,217.0,1.6,22.7,273.0,284.15,220.18
2018,4,2,15,45,118.0,216.0,1.45,22.5,281.5,294.15,228.6
2018,4,2,16,0,143.0,215.0,1.3,22.3,290.0,301.49,234.59
2018,4,2,16,15,171.5,193.0,1.15,21.9,274.0,286.3,223.37
2018,4,2,16,30,200.0,171.0,1.0,21.5,258.0,267.91,209.13
2018,4,2,16,45,257.0,144.5,0.85,21.1,241.5,256.22,199.13
2018,4,2,17,0,314.0,118.0,0.7,20.7,225.0,234.87,180.1
2018,4,2,17,15,295.0,102.5,0.65,20.35,189.0,194.61,146.24
2018,4,2,17,30,276.0,87.0,0.6,20.0,153.0,156.29,113.48
2018,4,2,17,45,172.0,65.0,0.55,19.65,102.5,97.58,67.6
2018,4,2,18,0,68.0,43.0,0.5,19.3,52.0,50.96,32.87
2018,4,2,18,15,40.0,27.0,0.5,19.3,31.5,28.83,13.93
2018,4,2,18,30,12.0,11.0,0.5,19.3,11.0,10.93,0.0
2018,4,2,18,45,6.0,5.5,0.45,18.75,5.5,0.0,0.0
2018,4,2,19,0,0.0,0.0,0.4,18.2,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,0.5,17.9,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,0.75,17.3,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,1.65,15.55,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,2.45,13.85,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,2.6,12.15,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,2.65,11.4,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,2.7,10.75,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,2.65,9.8,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,2.6,9.45,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,2.6,9.15,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,2.6,8.85,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,2.55,8.6,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,2.45,8.15,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,2.35,7.95,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,2.25,7.7,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,4,3,5,45,0.0,0.0,2.15,7.7,0.0,0.0,0.0
2018,4,3,6,0,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,4,3,6,15,11.5,7.5,2.0,7.85,8.5,7.45,0.0
2018,4,3,6,30,23.0,15.0,1.9,8.0,17.0,16.13,5.63
2018,4,3,6,45,119.0,39.0,1.85,8.15,60.0,53.59,34.5
2018,4,3,7,0,215.0,63.0,1.8,8.3,103.0,102.98,73.79
2018,4,3,7,15,134.0,57.5,1.65,8.5,85.0,91.01,68.62
2018,4,3,7,30,53.0,52.0,1.5,8.7,67.0,67.95,52.23
2018,4,3,7,45,26.5,68.5,1.3,8.95,76.0,76.6,60.52
2018,4,3,8,0,0.0,85.0,1.1,9.2,85.0,82.32,65.52
2018,4,3,8,15,1.5,113.5,0.95,9.55,114.0,110.98,89.46
2018,4,3,8,30,3.0,142.0,0.8,9.9,143.0,139.95,113.11
2018,4,3,8,45,4.0,154.5,0.6,10.2,156.5,153.0,123.14
2018,4,3,9,0,5.0,167.0,0.4,10.5,170.0,166.16,133.1
2018,4,3,9,15,3.0,165.5,0.35,10.85,167.5,163.49,130.19
2018,4,3,9,30,1.0,164.0,0.3,11.2,165.0,160.66,127.27
2018,4,3,9,45,6.5,192.0,0.25,11.6,197.0,192.66,152.4
2018,4,3,10,0,12.0,220.0,0.2,12.0,229.0,225.2,177.24
2018,4,3,10,15,26.5,265.5,0.35,12.45,285.5,288.98,226.5
2018,4,3,10,30,41.0,311.0,0.5,12.9,342.0,349.54,272.09
2018,4,3,10,45,225.5,314.0,0.7,13.3,495.0,531.02,411.88
2018,4,3,11,0,410.0,317.0,0.9,13.7,648.0,714.4,545.01
2018,4,3,11,15,504.5,298.5,1.05,14.25,715.5,791.62,598.56
2018,4,3,11,30,599.0,280.0,1.2,14.8,783.0,869.89,653.13
2018,4,3,11,45,536.0,312.5,1.4,15.3,766.5,851.56,639.0
2018,4,3,12,0,473.0,345.0,1.6,15.8,750.0,829.48,623.13
2018,4,3,12,15,464.5,349.5,1.75,16.4,748.0,828.08,622.22
2018,4,3,12,30,456.0,354.0,1.9,17.0,746.0,824.58,619.6
2018,4,3,12,45,469.5,343.5,2.1,17.6,745.0,824.73,620.75
2018,4,3,13,0,483.0,333.0,2.3,18.2,744.0,822.64,620.25
2018,4,3,13,15,580.0,282.5,2.45,18.6,768.0,855.12,646.28
2018,4,3,13,30,677.0,232.0,2.6,19.0,792.0,885.02,669.91
2018,4,3,13,45,551.5,278.5,2.75,19.4,726.5,803.3,610.42
2018,4,3,14,0,426.0,325.0,2.9,19.8,661.0,726.72,553.97
2018,4,3,14,15,423.0,312.0,2.9,19.85,635.5,698.15,534.79
2018,4,3,14,30,420.0,299.0,2.9,19.9,610.0,668.18,514.09
2018,4,3,14,45,441.0,276.0,2.95,20.0,588.5,645.73,499.41
2018,4,3,15,0,462.0,253.0,3.0,20.1,567.0,620.35,482.27
2018,4,3,15,15,468.0,233.5,2.7,20.0,534.5,584.78,456.19
2018,4,3,15,30,474.0,214.0,2.4,19.9,502.0,547.37,428.39
2018,4,3,15,45,394.5,214.0,2.05,19.8,441.0,474.44,372.04
2018,4,3,16,0,315.0,214.0,1.7,19.7,380.0,403.99,317.23
2018,4,3,16,15,324.5,188.0,1.45,19.55,344.0,365.54,287.61
2018,4,3,16,30,334.0,162.0,1.2,19.4,308.0,325.56,255.79
2018,4,3,16,45,289.0,145.5,0.9,19.3,260.0,270.82,211.55
2018,4,3,17,0,244.0,129.0,0.6,19.2,212.0,220.66,170.59
2018,4,3,17,15,126.5,105.0,0.65,18.85,147.5,143.8,110.18
2018,4,3,17,30,9.0,81.0,0.7,18.5,83.0,80.81,61.45
2018,4,3,17,45,4.5,59.5,0.75,18.15,60.5,58.42,42.82
2018,4,3,18,0,0.0,38.0,0.8,17.8,38.0,36.69,24.46
2018,4,3,18,15,4.5,24.0,0.8,17.8,24.0,23.47,11.59
2018,4,3,18,30,9.0,10.0,0.8,17.8,10.0,9.92,0.0
2018,4,3,18,45,4.5,5.0,0.9,17.25,5.0,0.0,0.0
2018,4,3,19,0,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,1.1,16.65,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,1.65,16.7,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,2.15,17.25,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,2.7,17.6,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,3.0,17.7,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,3.3,17.75,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,3.6,17.8,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,3.75,17.7,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,3.9,17.6,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,4.0,17.45,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,4.1,17.3,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,4.25,17.2,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,4.4,17.1,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,4.8,16.9,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,4.85,16.85,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,4.9,16.8,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,4.95,16.75,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,5.0,16.7,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,5.05,16.75,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,5.1,16.8,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,5.1,16.8,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,5.1,16.8,0.0,0.0,0.0
