Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,14,6,15,107.0,31.0,2.65,14.1,45.5,32.82,15.64
2018,4,14,6,30,214.0,53.0,2.9,14.6,82.0,72.53,45.35
2018,4,14,6,45,283.0,67.5,3.15,15.1,123.5,112.12,76.14
2018,4,14,7,0,352.0,82.0,3.4,15.6,165.0,159.86,115.6
2018,4,14,7,15,309.5,104.0,3.55,16.2,190.5,190.34,145.11
2018,4,14,7,30,267.0,126.0,3.7,16.8,216.0,216.7,169.97
2018,4,14,7,45,376.5,132.0,3.85,17.35,282.5,284.38,225.41
2018,4,14,8,0,486.0,138.0,4.0,17.9,349.0,361.95,288.63
2018,4,14,8,15,457.5,162.5,4.05,18.5,381.0,399.68,319.33
2018,4,14,8,30,429.0,187.0,4.1,19.1,413.0,433.62,345.83
2018,4,14,8,45,375.0,221.5,4.2,19.65,432.5,454.6,361.02
2018,4,14,9,0,321.0,256.0,4.3,20.2,452.0,473.3,373.58
2018,4,14,9,15,319.0,278.5,4.35,20.7,485.0,510.37,400.49
2018,4,14,9,30,317.0,301.0,4.4,21.2,518.0,546.49,426.06
2018,4,14,9,45,363.5,304.0,4.5,21.7,566.5,599.3,465.07
2018,4,14,10,0,410.0,307.0,4.6,22.2,615.0,659.83,508.94
2018,4,14,10,15,543.5,262.5,4.7,22.55,689.0,742.56,571.36
2018,4,14,10,30,677.0,218.0,4.8,22.9,763.0,833.46,638.27
2018,4,14,10,45,753.0,187.5,4.9,23.25,811.0,889.06,675.71
2018,4,14,11,0,829.0,157.0,5.0,23.6,859.0,942.17,711.15
2018,4,14,11,15,791.5,175.5,5.05,23.75,856.5,941.76,709.82
2018,4,14,11,30,754.0,194.0,5.1,23.9,854.0,940.84,708.62
2018,4,14,11,45,578.5,271.0,5.15,24.05,780.5,858.78,649.22
2018,4,14,12,0,403.0,348.0,5.2,24.2,707.0,769.51,581.02
2018,4,14,12,15,480.5,323.5,5.15,24.3,752.5,821.83,620.09
2018,4,14,12,30,558.0,299.0,5.1,24.4,798.0,872.09,656.55
2018,4,14,12,45,593.5,280.0,5.05,24.5,807.0,885.8,666.47
2018,4,14,13,0,629.0,261.0,5.0,24.6,816.0,895.42,673.82
2018,4,14,13,15,601.5,272.0,4.95,24.65,795.5,871.89,656.48
2018,4,14,13,30,574.0,283.0,4.9,24.7,775.0,845.29,637.24
2018,4,14,13,45,536.0,290.5,4.8,24.7,740.5,805.79,608.7
2018,4,14,14,0,498.0,298.0,4.7,24.7,706.0,765.76,579.72
2018,4,14,14,15,457.0,297.0,4.65,24.65,661.0,714.37,543.04
2018,4,14,14,30,416.0,296.0,4.6,24.6,616.0,663.64,506.49
2018,4,14,14,45,340.0,299.5,4.5,24.55,553.0,585.12,448.46
2018,4,14,15,0,264.0,303.0,4.4,24.5,490.0,516.82,397.12
2018,4,14,15,15,458.5,231.0,4.2,24.35,532.5,577.77,447.36
2018,4,14,15,30,653.0,159.0,4.0,24.2,575.0,618.46,480.78
2018,4,14,15,45,599.0,160.0,3.8,24.0,519.5,553.88,431.75
2018,4,14,16,0,545.0,161.0,3.6,23.8,464.0,490.71,383.5
2018,4,14,16,15,602.5,134.0,3.35,23.45,439.5,467.64,365.79
2018,4,14,16,30,660.0,107.0,3.1,23.1,415.0,435.3,339.54
2018,4,14,16,45,543.0,107.5,2.8,22.75,340.5,348.16,270.05
2018,4,14,17,0,426.0,108.0,2.5,22.4,266.0,271.4,208.31
2018,4,14,17,15,371.5,99.0,2.3,21.75,221.0,219.42,165.38
2018,4,14,17,30,317.0,90.0,2.1,21.1,176.0,173.32,126.95
2018,4,14,17,45,326.5,71.0,1.9,20.45,142.5,136.48,94.03
2018,4,14,18,0,336.0,52.0,1.7,19.8,109.0,98.49,60.7
2018,4,14,18,15,260.0,39.5,1.7,19.8,74.0,58.62,31.52
2018,4,14,18,30,184.0,27.0,1.7,19.8,39.0,27.15,6.6
2018,4,14,18,45,95.5,14.0,1.6,18.9,20.0,13.76,0.0
2018,4,14,19,0,7.0,1.0,1.5,18.0,1.0,0.0,0.0
2018,4,14,19,15,3.5,0.5,1.5,17.85,0.5,0.0,0.0
2018,4,14,19,30,0.0,0.0,1.5,17.7,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,1.5,17.55,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,1.55,17.35,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,1.6,17.3,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,1.6,17.2,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,1.75,17.05,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,2.05,16.95,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,2.2,16.9,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,2.75,16.55,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,2.85,16.25,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,2.75,15.9,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,2.35,15.35,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,2.15,15.2,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,2.05,15.25,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,2.0,15.35,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,2.05,15.7,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,2.15,15.9,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,2.25,16.15,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,2.35,16.4,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,4,15,5,15,0.0,0.0,2.4,16.65,0.0,0.0,0.0
2018,4,15,5,30,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,4,15,5,45,7.5,6.0,2.35,16.95,6.5,0.0,0.0
2018,4,15,6,0,15.0,12.0,2.3,17.1,13.0,11.8,0.0
2018,4,15,6,15,32.0,28.0,2.4,17.35,32.0,27.74,14.07
2018,4,15,6,30,49.0,44.0,2.5,17.6,51.0,47.38,31.17
2018,4,15,6,45,67.5,65.0,2.65,17.9,79.0,74.19,53.28
2018,4,15,7,0,86.0,86.0,2.8,18.2,107.0,103.42,77.7
2018,4,15,7,15,60.5,94.0,2.95,18.55,110.5,108.71,83.62
2018,4,15,7,30,35.0,102.0,3.1,18.9,114.0,111.59,86.85
2018,4,15,7,45,19.5,102.5,3.25,19.25,109.5,108.06,84.06
2018,4,15,8,0,4.0,103.0,3.4,19.6,105.0,101.6,78.52
2018,4,15,8,15,10.0,133.5,3.55,19.95,138.5,134.72,105.15
2018,4,15,8,30,16.0,164.0,3.7,20.3,172.0,168.6,131.98
2018,4,15,8,45,33.5,209.5,3.8,20.7,229.0,228.09,178.84
2018,4,15,9,0,51.0,255.0,3.9,21.1,286.0,287.47,224.7
2018,4,15,9,15,79.0,287.5,3.95,21.4,340.0,342.76,267.04
2018,4,15,9,30,107.0,320.0,4.0,21.7,394.0,400.48,310.57
2018,4,15,9,45,104.5,336.0,4.05,22.05,411.5,419.42,323.61
2018,4,15,10,0,102.0,352.0,4.1,22.4,429.0,437.92,336.33
2018,4,15,10,15,127.0,371.5,4.2,22.55,471.5,489.19,374.33
2018,4,15,10,30,152.0,391.0,4.3,22.7,514.0,535.84,408.46
2018,4,15,10,45,162.0,406.0,4.4,22.85,540.5,565.08,429.29
2018,4,15,11,0,172.0,421.0,4.5,23.0,567.0,594.21,450.06
2018,4,15,11,15,131.0,420.5,4.65,23.1,533.0,558.54,422.73
2018,4,15,11,30,90.0,420.0,4.8,23.2,499.0,513.18,388.41
2018,4,15,11,45,87.5,424.0,4.95,23.3,501.5,516.08,390.55
2018,4,15,12,0,85.0,428.0,5.1,23.4,504.0,518.54,392.25
2018,4,15,12,15,55.0,370.5,5.2,23.45,419.5,429.27,325.87
2018,4,15,12,30,25.0,313.0,5.3,23.5,335.0,340.15,258.59
2018,4,15,12,45,25.5,315.5,5.4,23.6,338.0,343.04,260.99
2018,4,15,13,0,26.0,318.0,5.5,23.7,341.0,345.79,263.13
2018,4,15,13,15,27.5,319.5,5.5,23.65,343.5,348.31,265.27
2018,4,15,13,30,29.0,321.0,5.5,23.6,346.0,350.65,267.33
2018,4,15,13,45,22.0,292.0,5.5,23.6,310.5,307.47,234.7
2018,4,15,14,0,15.0,263.0,5.5,23.6,275.0,271.57,207.42
2018,4,15,14,15,10.5,218.0,5.5,23.5,226.5,222.34,169.86
2018,4,15,14,30,6.0,173.0,5.5,23.4,178.0,173.64,132.24
2018,4,15,14,45,3.0,120.0,5.45,23.3,122.5,118.87,89.41
2018,4,15,15,0,0.0,67.0,5.4,23.2,67.0,64.84,46.54
2018,4,15,15,15,0.0,64.5,5.35,22.95,64.5,62.41,44.77
2018,4,15,15,30,0.0,62.0,5.3,22.7,62.0,59.97,42.99
2018,4,15,15,45,0.0,46.0,5.3,22.45,46.0,44.47,30.6
2018,4,15,16,0,0.0,30.0,5.3,22.2,30.0,28.98,18.1
2018,4,15,16,15,0.0,26.0,5.35,21.9,26.0,25.11,15.03
2018,4,15,16,30,0.0,22.0,5.4,21.6,22.0,21.24,11.92
2018,4,15,16,45,0.0,18.5,5.4,21.3,18.5,17.85,9.19
2018,4,15,17,0,0.0,15.0,5.4,21.0,15.0,14.47,6.42
2018,4,15,17,15,0.0,12.5,5.55,20.75,12.5,12.05,4.44
2018,4,15,17,30,0.0,10.0,5.7,20.5,10.0,9.64,2.42
2018,4,15,17,45,0.0,8.5,5.8,20.25,8.5,8.19,1.18
2018,4,15,18,0,0.0,7.0,5.9,20.0,7.0,6.74,0.0
2018,4,15,18,15,0.5,6.0,5.9,20.0,6.0,5.82,0.0
2018,4,15,18,30,1.0,5.0,5.9,20.0,5.0,4.84,0.0
2018,4,15,18,45,1.0,3.0,6.0,19.85,3.0,2.95,0.0
2018,4,15,19,0,1.0,1.0,6.1,19.7,1.0,0.0,0.0
2018,4,15,19,15,0.5,0.5,5.9,19.65,0.5,0.0,0.0
2018,4,15,19,30,0.0,0.0,5.7,19.6,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,5.5,19.55,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,5.3,19.5,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,5.05,19.15,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,4.8,18.8,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,4.55,18.45,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,4.3,18.1,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,3.1,16.9,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,2.5,16.25,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,2.7,13.25,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,2.85,12.55,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,3.0,11.85,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,3.4,10.65,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,3.55,10.15,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,3.65,9.65,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,3.7,9.4,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,3.65,9.1,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,3.6,8.8,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,3.55,8.55,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,3.5,8.3,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,3.3,7.7,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,3.15,7.4,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,3.0,7.1,0.0,0.0,0.0
2018,4,16,5,15,0.0,0.0,3.0,7.05,0.0,0.0,0.0
2018,4,16,5,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2018,4,16,5,45,1.0,3.5,3.0,7.0,3.5,0.0,0.0
2018,4,16,6,0,2.0,7.0,3.0,7.0,7.0,6.88,0.0
2018,4,16,6,15,1.5,18.0,3.25,7.35,18.0,17.44,8.01
2018,4,16,6,30,1.0,29.0,3.5,7.7,29.0,28.11,18.28
2018,4,16,6,45,15.5,48.5,3.75,8.0,52.0,49.59,36.62
2018,4,16,7,0,30.0,68.0,4.0,8.3,75.0,72.84,56.6
2018,4,16,7,15,106.0,99.5,4.15,8.75,134.5,128.28,102.52
2018,4,16,7,30,182.0,131.0,4.3,9.2,194.0,192.18,156.18
2018,4,16,7,45,231.0,150.5,4.5,9.65,244.0,244.09,200.26
2018,4,16,8,0,280.0,170.0,4.7,10.1,294.0,299.7,247.14
2018,4,16,8,15,324.5,185.0,4.7,10.45,345.5,353.44,291.94
2018,4,16,8,30,369.0,200.0,4.7,10.8,397.0,411.31,339.39
2018,4,16,8,45,516.5,181.0,4.75,11.15,484.5,505.49,416.63
2018,4,16,9,0,664.0,162.0,4.8,11.5,572.0,611.13,501.41
2018,4,16,9,15,514.0,192.5,4.75,11.8,523.5,565.38,462.59
2018,4,16,9,30,364.0,223.0,4.7,12.1,475.0,507.68,413.97
2018,4,16,9,45,232.0,269.5,4.7,12.4,433.5,461.64,373.74
2018,4,16,10,0,100.0,316.0,4.7,12.7,392.0,404.89,324.26
2018,4,16,10,15,126.5,343.0,4.7,12.9,443.0,459.25,366.68
2018,4,16,10,30,153.0,370.0,4.7,13.1,494.0,514.92,409.2
2018,4,16,10,45,389.0,306.5,4.7,13.35,635.0,681.33,541.92
2018,4,16,11,0,625.0,243.0,4.7,13.6,776.0,847.08,668.89
2018,4,16,11,15,653.0,241.5,4.75,13.75,808.0,884.48,695.03
2018,4,16,11,30,681.0,240.0,4.8,13.9,840.0,920.19,720.1
2018,4,16,11,45,486.5,312.5,4.8,14.0,743.5,811.53,635.71
2018,4,16,12,0,292.0,385.0,4.8,14.1,647.0,692.42,542.14
2018,4,16,12,15,251.5,406.5,4.85,14.2,632.5,676.09,528.91
2018,4,16,12,30,211.0,428.0,4.9,14.3,618.0,650.69,508.57
2018,4,16,12,45,194.5,427.0,4.9,14.35,601.0,632.32,494.49
2018,4,16,13,0,178.0,426.0,4.9,14.4,584.0,613.31,479.89
2018,4,16,13,15,153.5,397.0,4.95,14.35,531.5,556.93,437.7
2018,4,16,13,30,129.0,368.0,5.0,14.3,479.0,500.68,395.2
2018,4,16,13,45,89.0,333.0,5.05,14.3,408.5,417.46,330.76
2018,4,16,14,0,49.0,298.0,5.1,14.3,338.0,343.16,272.14
2018,4,16,14,15,44.0,279.5,5.15,14.15,314.5,318.3,253.16
2018,4,16,14,30,39.0,261.0,5.2,14.0,291.0,293.63,234.09
2018,4,16,14,45,38.0,255.5,5.25,13.9,283.5,285.69,228.26
2018,4,16,15,0,37.0,250.0,5.3,13.8,276.0,277.71,222.38
2018,4,16,15,15,54.0,232.0,5.25,13.55,268.0,270.13,217.53
2018,4,16,15,30,71.0,214.0,5.2,13.3,260.0,261.05,211.34
2018,4,16,15,45,93.0,195.0,5.2,13.0,250.0,256.19,208.55
2018,4,16,16,0,115.0,176.0,5.2,12.7,240.0,245.02,200.36
2018,4,16,16,15,59.5,143.0,5.15,12.3,176.0,172.88,140.52
2018,4,16,16,30,4.0,110.0,5.1,11.9,112.0,108.56,86.62
2018,4,16,16,45,3.0,92.5,5.0,11.55,94.0,90.84,72.05
2018,4,16,17,0,2.0,75.0,4.9,11.2,76.0,73.28,57.38
2018,4,16,17,15,1.5,58.5,4.8,10.6,59.0,57.01,43.65
2018,4,16,17,30,1.0,42.0,4.7,10.0,42.0,40.82,29.77
2018,4,16,17,45,0.5,31.5,4.6,9.45,31.5,30.5,20.79
2018,4,16,18,0,0.0,21.0,4.5,8.9,21.0,20.26,11.78
2018,4,16,18,15,1.0,14.5,4.5,8.9,14.5,14.07,6.09
2018,4,16,18,30,2.0,8.0,4.5,8.9,8.0,7.76,0.0
2018,4,16,18,45,2.0,4.0,4.25,7.8,4.0,3.93,0.0
2018,4,16,19,0,2.0,0.0,4.0,6.7,0.0,0.0,0.0
2018,4,16,19,15,1.0,0.0,3.95,6.3,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,3.9,5.9,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,3.8,5.5,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,3.7,5.1,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,3.7,4.8,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,3.7,4.2,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,3.7,3.9,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,3.65,3.6,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,3.6,3.3,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,3.55,3.05,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,3.5,2.8,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,3.35,2.6,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,3.2,2.4,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,3.05,2.2,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,2.7,1.8,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,2.5,1.6,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,2.35,1.4,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,2.2,1.2,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,2.1,1.05,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,2.0,0.9,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,1.9,0.75,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,1.8,0.6,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,1.7,0.4,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,1.65,0.3,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,1.6,0.2,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,1.6,0.1,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,1.55,-0.1,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,1.5,-0.2,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,1.5,-0.3,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,1.5,-0.4,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,1.4,-0.6,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,1.4,-0.65,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,1.4,-0.7,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,1.45,-0.8,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,1.5,-0.9,0.0,0.0,0.0
2018,4,17,5,15,0.0,0.0,1.75,-0.55,0.0,0.0,0.0
2018,4,17,5,30,0.0,0.0,2.0,-0.2,0.0,0.0,0.0
2018,4,17,5,45,0.0,3.5,2.2,0.15,3.5,3.44,0.0
2018,4,17,6,0,0.0,7.0,2.4,0.5,7.0,6.75,0.0
2018,4,17,6,15,0.0,18.5,2.7,1.1,18.5,17.85,8.95
2018,4,17,6,30,0.0,30.0,3.0,1.7,30.0,28.97,19.64
2018,4,17,6,45,1.5,48.0,3.25,2.25,48.5,46.59,35.5
2018,4,17,7,0,3.0,66.0,3.5,2.8,67.0,64.42,51.41
2018,4,17,7,15,133.0,95.5,3.55,3.35,142.0,132.42,107.49
2018,4,17,7,30,263.0,125.0,3.6,3.9,217.0,216.26,178.37
2018,4,17,7,45,421.0,123.0,3.7,4.4,298.5,296.09,246.18
2018,4,17,8,0,579.0,121.0,3.8,4.9,380.0,392.74,328.22
2018,4,17,8,15,527.0,144.5,3.85,5.45,401.5,420.22,352.15
2018,4,17,8,30,475.0,168.0,3.9,6.0,423.0,443.12,371.04
2018,4,17,8,45,323.0,210.0,3.9,6.55,390.5,413.17,344.54
2018,4,17,9,0,171.0,252.0,3.9,7.1,358.0,367.66,304.09
2018,4,17,9,15,243.0,260.0,3.95,7.65,422.5,439.31,362.44
2018,4,17,9,30,315.0,268.0,4.0,8.2,487.0,512.42,420.52
2018,4,17,9,45,600.5,197.0,4.05,8.75,643.5,685.23,559.71
2018,4,17,10,0,886.0,126.0,4.1,9.3,800.0,867.03,694.93
2018,4,17,10,15,912.5,123.0,4.2,9.85,842.5,912.16,724.59
2018,4,17,10,30,939.0,120.0,4.3,10.4,885.0,959.36,756.44
2018,4,17,10,45,945.5,120.0,4.35,10.9,910.0,989.6,775.65
2018,4,17,11,0,952.0,120.0,4.4,11.4,935.0,1016.72,792.71
2018,4,17,11,15,956.5,119.5,4.55,11.9,952.0,1038.13,806.77
2018,4,17,11,30,961.0,119.0,4.7,12.4,969.0,1056.06,818.5
2018,4,17,11,45,965.0,118.5,4.8,12.9,979.5,1069.91,827.0
2018,4,17,12,0,969.0,118.0,4.9,13.4,990.0,1080.08,833.06
2018,4,17,12,15,968.0,118.5,5.05,13.8,990.5,1082.59,834.76
2018,4,17,12,30,967.0,119.0,5.2,14.2,991.0,1081.29,833.95
2018,4,17,12,45,963.5,120.0,5.3,14.6,983.5,1074.26,828.84
2018,4,17,13,0,960.0,121.0,5.4,15.0,976.0,1063.51,821.27
2018,4,17,13,15,953.5,120.5,5.45,15.3,958.0,1044.68,808.07
2018,4,17,13,30,947.0,120.0,5.5,15.6,940.0,1022.38,792.56
2018,4,17,13,45,939.0,120.5,5.55,15.85,915.5,996.4,774.66
2018,4,17,14,0,931.0,121.0,5.6,16.1,891.0,967.32,754.57
2018,4,17,14,15,922.0,119.5,5.55,16.25,859.5,932.36,729.92
2018,4,17,14,30,913.0,118.0,5.5,16.4,828.0,894.72,703.32
2018,4,17,14,45,899.0,116.5,5.5,16.55,788.0,850.57,672.17
2018,4,17,15,0,885.0,115.0,5.5,16.7,748.0,807.4,641.55
2018,4,17,15,15,869.0,112.5,5.35,16.75,703.5,756.9,604.79
2018,4,17,15,30,853.0,110.0,5.2,16.8,659.0,705.22,566.59
2018,4,17,15,45,830.5,107.0,5.1,16.85,609.0,647.98,522.01
2018,4,17,16,0,808.0,104.0,5.0,16.9,559.0,590.78,476.54
2018,4,17,16,15,781.0,100.5,4.75,16.75,506.5,530.99,427.95
2018,4,17,16,30,754.0,97.0,4.5,16.6,454.0,472.35,379.15
2018,4,17,16,45,717.0,92.0,4.2,16.45,399.0,409.19,325.58
2018,4,17,17,0,680.0,87.0,3.9,16.3,344.0,348.95,273.35
2018,4,17,17,15,628.0,80.0,3.6,15.7,289.0,285.12,217.96
2018,4,17,17,30,576.0,73.0,3.3,15.1,234.0,226.61,166.38
2018,4,17,17,45,499.0,64.0,3.05,14.5,182.0,166.65,114.93
2018,4,17,18,0,422.0,55.0,2.8,13.9,130.0,115.58,72.86
2018,4,17,18,15,307.5,42.5,2.8,13.9,87.0,66.26,36.88
2018,4,17,18,30,193.0,30.0,2.8,13.9,44.0,30.87,11.83
2018,4,17,18,45,100.5,16.0,2.45,12.9,23.0,15.73,0.0
2018,4,17,19,0,8.0,2.0,2.1,11.9,2.0,0.0,0.0
2018,4,17,19,15,4.0,1.0,1.95,11.65,1.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,1.55,10.65,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,1.15,9.8,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,1.05,9.65,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,0.95,9.6,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,0.85,9.65,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,0.75,9.8,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,0.55,10.15,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,0.45,10.25,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,0.4,10.3,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,0.35,10.2,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,0.3,10.1,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,0.25,10.05,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,0.2,9.75,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,0.2,9.5,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,0.2,9.25,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,0.25,8.75,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,0.3,8.3,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,0.3,8.1,0.0,0.0,0.0
2018,4,18,5,15,0.0,0.0,0.35,8.35,0.0,0.0,0.0
2018,4,18,5,30,0.0,0.0,0.4,8.6,0.0,0.0,0.0
2018,4,18,5,45,42.0,10.5,0.4,8.8,12.5,10.32,0.0
2018,4,18,6,0,84.0,21.0,0.4,9.0,25.0,17.6,0.0
2018,4,18,6,15,185.5,38.0,0.55,9.65,61.5,44.69,24.74
2018,4,18,6,30,287.0,55.0,0.7,10.3,98.0,85.25,53.91
2018,4,18,6,45,357.5,67.5,0.8,10.95,143.5,128.22,88.06
2018,4,18,7,0,428.0,80.0,0.9,11.6,189.0,179.43,131.04
2018,4,18,7,15,367.0,99.0,1.0,12.3,207.5,206.76,158.83
2018,4,18,7,30,306.0,118.0,1.1,13.0,226.0,224.95,177.53
2018,4,18,7,45,364.0,135.0,1.2,13.75,284.0,285.88,227.81
2018,4,18,8,0,422.0,152.0,1.3,14.5,342.0,351.01,280.32
2018,4,18,8,15,506.0,152.5,1.4,15.15,407.0,418.63,333.98
2018,4,18,8,30,590.0,153.0,1.5,15.8,472.0,495.96,393.88
2018,4,18,8,45,671.5,143.0,1.65,16.5,537.5,566.52,447.68
2018,4,18,9,0,753.0,133.0,1.8,17.2,603.0,642.96,504.61
2018,4,18,9,15,777.0,133.0,1.95,17.9,648.0,693.41,540.73
2018,4,18,9,30,801.0,133.0,2.1,18.6,693.0,744.64,575.73
2018,4,18,9,45,809.0,136.5,2.25,19.3,728.5,786.39,602.9
2018,4,18,10,0,817.0,140.0,2.4,20.0,764.0,826.21,628.49
2018,4,18,10,15,840.0,136.0,2.55,20.6,800.5,868.93,656.07
2018,4,18,10,30,863.0,132.0,2.7,21.2,837.0,905.8,679.39
2018,4,18,10,45,867.5,134.5,2.85,21.8,861.5,934.78,697.3
2018,4,18,11,0,872.0,137.0,3.0,22.4,886.0,960.81,713.24
2018,4,18,11,15,875.0,138.0,3.15,22.8,902.0,980.82,725.74
2018,4,18,11,30,878.0,139.0,3.3,23.2,918.0,997.59,736.19
2018,4,18,11,45,879.0,140.5,3.45,23.6,927.0,1009.61,743.6
2018,4,18,12,0,880.0,142.0,3.6,24.0,936.0,1018.23,748.87
2018,4,18,12,15,881.5,141.0,3.7,24.25,937.5,1021.34,750.72
2018,4,18,12,30,883.0,140.0,3.8,24.5,939.0,1020.98,750.45
2018,4,18,12,45,883.5,138.5,3.95,24.75,932.5,1015.65,747.36
2018,4,18,13,0,884.0,137.0,4.1,25.0,926.0,1006.86,742.09
2018,4,18,13,15,840.5,158.0,4.2,25.1,898.5,981.32,725.87
2018,4,18,13,30,797.0,179.0,4.3,25.2,871.0,947.83,704.37
2018,4,18,13,45,801.5,171.5,4.4,25.25,852.0,927.8,692.07
2018,4,18,14,0,806.0,164.0,4.5,25.3,833.0,904.57,677.43
2018,4,18,14,15,825.5,147.5,4.55,25.25,811.5,881.96,663.47
2018,4,18,14,30,845.0,131.0,4.6,25.2,790.0,855.25,646.63
2018,4,18,14,45,833.0,129.5,4.6,25.1,753.5,814.63,619.8
2018,4,18,15,0,821.0,128.0,4.6,25.0,717.0,772.18,591.5
2018,4,18,15,15,806.5,124.5,4.55,24.75,675.0,724.26,559.06
2018,4,18,15,30,792.0,121.0,4.5,24.5,633.0,675.21,524.44
2018,4,18,15,45,772.0,117.5,4.5,24.25,586.0,621.8,485.23
2018,4,18,16,0,752.0,114.0,4.5,24.0,539.0,568.72,445.22
2018,4,18,16,15,726.0,109.5,4.45,23.55,488.5,511.07,400.81
2018,4,18,16,30,700.0,105.0,4.4,23.1,438.0,454.59,356.0
2018,4,18,16,45,663.5,99.5,4.4,22.65,385.5,394.0,306.79
2018,4,18,17,0,627.0,94.0,4.4,22.2,333.0,336.36,258.55
2018,4,18,17,15,573.5,87.0,4.4,21.65,279.5,275.01,206.67
2018,4,18,17,30,520.0,80.0,4.4,21.1,226.0,219.2,158.75
2018,4,18,17,45,443.5,69.5,4.4,20.55,175.5,161.08,110.16
2018,4,18,18,0,367.0,59.0,4.4,20.0,125.0,110.94,69.84
2018,4,18,18,15,263.5,45.0,4.4,20.0,84.0,65.07,36.7
2018,4,18,18,30,160.0,31.0,4.4,20.0,43.0,31.12,12.7
2018,4,18,18,45,83.5,16.5,4.6,19.4,22.5,16.22,0.0
2018,4,18,19,0,7.0,2.0,4.8,18.8,2.0,0.0,0.0
2018,4,18,19,15,3.5,1.0,4.8,18.6,1.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,4.8,18.4,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,4.75,18.2,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,4.65,17.85,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,4.6,17.7,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,4.55,17.55,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,4.5,17.4,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,4.4,17.3,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,4.3,17.2,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,4.25,17.05,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,4.2,16.9,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,4.1,16.85,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,4.0,16.8,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,3.95,16.7,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,3.9,16.6,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,3.75,16.45,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,3.6,16.3,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,3.4,16.15,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,3.05,15.8,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,2.75,15.4,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,2.65,15.1,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,2.8,14.95,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,2.9,14.85,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,2.9,14.65,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,4,19,5,15,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,4,19,5,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,4,19,5,45,20.0,7.5,3.45,15.0,8.5,7.37,0.0
2018,4,19,6,0,40.0,15.0,3.6,15.1,17.0,12.82,0.0
2018,4,19,6,15,20.5,28.0,3.8,15.25,29.0,28.05,16.05
2018,4,19,6,30,1.0,41.0,4.0,15.4,41.0,39.61,27.33
2018,4,19,6,45,11.0,58.5,4.15,15.55,61.0,58.31,43.11
2018,4,19,7,0,21.0,76.0,4.3,15.7,81.0,78.65,60.25
2018,4,19,7,15,17.0,79.0,4.35,15.8,84.0,81.88,63.32
2018,4,19,7,30,13.0,82.0,4.4,15.9,87.0,83.88,65.11
2018,4,19,7,45,200.0,112.0,4.5,16.0,202.5,194.47,155.69
2018,4,19,8,0,387.0,142.0,4.6,16.1,318.0,325.72,262.99
2018,4,19,8,15,581.0,126.5,4.7,16.35,425.5,434.18,351.4
2018,4,19,8,30,775.0,111.0,4.8,16.6,533.0,559.63,452.02
2018,4,19,8,45,796.5,114.5,4.95,16.85,582.5,615.3,496.07
2018,4,19,9,0,818.0,118.0,5.1,17.1,632.0,671.41,539.71
2018,4,19,9,15,833.5,121.0,5.2,17.25,676.5,722.6,578.53
2018,4,19,9,30,849.0,124.0,5.3,17.4,721.0,772.79,614.44
2018,4,19,9,45,860.0,127.5,5.4,17.55,760.0,818.69,646.84
2018,4,19,10,0,871.0,131.0,5.5,17.7,799.0,862.72,677.64
2018,4,19,10,15,881.0,132.0,5.55,17.7,831.5,901.17,704.37
2018,4,19,10,30,891.0,133.0,5.6,17.7,864.0,932.89,726.2
2018,4,19,10,45,898.0,134.5,5.65,17.7,890.0,963.77,747.44
2018,4,19,11,0,905.0,136.0,5.7,17.7,916.0,991.73,766.62
2018,4,19,11,15,910.5,136.0,5.7,17.65,933.5,1013.62,781.38
2018,4,19,11,30,916.0,136.0,5.7,17.6,951.0,1032.25,793.95
2018,4,19,11,45,919.0,136.0,5.75,17.55,961.0,1045.04,802.92
2018,4,19,12,0,922.0,136.0,5.8,17.5,971.0,1054.3,809.59
2018,4,19,12,15,923.5,135.0,5.75,17.4,972.0,1057.48,811.59
2018,4,19,12,30,925.0,134.0,5.7,17.3,973.0,1057.03,811.23
2018,4,19,12,45,925.0,133.0,5.7,17.15,966.5,1051.47,808.01
2018,4,19,13,0,925.0,132.0,5.7,17.0,960.0,1042.3,802.42
2018,4,19,13,15,923.5,130.5,5.65,16.85,945.5,1027.6,792.71
2018,4,19,13,30,922.0,129.0,5.6,16.7,931.0,1009.41,780.69
2018,4,19,13,45,918.0,127.0,5.55,16.5,908.5,984.98,764.5
2018,4,19,14,0,914.0,125.0,5.5,16.3,886.0,957.36,746.09
2018,4,19,14,15,906.5,123.0,5.45,16.1,855.0,923.61,723.28
2018,4,19,14,30,899.0,121.0,5.4,15.9,824.0,887.16,698.45
2018,4,19,14,45,890.5,119.0,5.3,15.7,788.0,847.39,670.8
2018,4,19,15,0,882.0,117.0,5.2,15.5,752.0,808.23,643.46
2018,4,19,15,15,868.0,114.5,5.15,15.2,709.0,759.29,609.09
2018,4,19,15,30,854.0,112.0,5.1,14.9,666.0,709.02,573.01
2018,4,19,15,45,836.5,109.0,5.0,14.65,618.0,654.94,531.25
2018,4,19,16,0,819.0,106.0,4.9,14.4,570.0,600.41,488.15
2018,4,19,16,15,792.0,102.5,4.85,13.95,517.5,540.06,439.79
2018,4,19,16,30,765.0,99.0,4.8,13.5,465.0,480.83,390.88
2018,4,19,16,45,729.5,95.0,4.7,13.1,411.0,418.73,338.08
2018,4,19,17,0,694.0,91.0,4.6,12.7,357.0,359.35,286.12
2018,4,19,17,15,641.0,84.5,4.45,12.1,301.0,294.84,229.31
2018,4,19,17,30,588.0,78.0,4.3,11.5,245.0,235.75,176.42
2018,4,19,17,45,511.0,69.5,4.1,10.9,192.5,175.45,123.8
2018,4,19,18,0,434.0,61.0,3.9,10.3,140.0,124.05,80.68
2018,4,19,18,15,322.0,47.5,3.9,10.3,95.5,72.85,42.38
2018,4,19,18,30,210.0,34.0,3.9,10.3,51.0,35.55,16.23
2018,4,19,18,45,110.5,18.0,3.7,9.2,26.5,17.69,0.0
2018,4,19,19,0,11.0,2.0,3.5,8.1,2.0,0.0,0.0
2018,4,19,19,15,5.5,1.0,3.5,7.75,1.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,3.5,7.4,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,3.5,7.1,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,3.5,6.8,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,3.4,6.5,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,3.3,6.2,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,3.25,5.95,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,3.2,5.7,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,3.05,5.45,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,2.9,5.2,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,2.7,4.8,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,2.55,4.6,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,2.4,4.4,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,2.3,4.2,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,2.0,3.8,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,1.8,3.6,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,1.65,3.35,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,1.5,3.1,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,1.35,2.9,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,1.1,2.55,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,1.0,2.4,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,0.95,2.25,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,0.9,2.1,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,0.9,1.95,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,0.9,1.8,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,0.9,1.7,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,0.9,1.6,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,0.9,1.55,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,0.95,1.45,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,1.0,1.4,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,1.0,1.3,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,1.0,1.2,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,1.05,1.2,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,1.15,1.15,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,4,20,5,15,0.0,0.0,1.4,1.65,0.0,0.0,0.0
2018,4,20,5,30,0.0,0.0,1.6,2.2,0.0,0.0,0.0
2018,4,20,5,45,77.5,12.5,1.8,2.75,17.0,12.29,0.0
2018,4,20,6,0,155.0,25.0,2.0,3.3,34.0,20.3,0.41
2018,4,20,6,15,295.0,39.0,2.25,4.1,78.0,53.38,29.1
2018,4,20,6,30,435.0,53.0,2.5,4.9,122.0,103.58,64.32
2018,4,20,6,45,523.0,61.0,2.75,5.65,175.5,154.4,105.76
2018,4,20,7,0,611.0,69.0,3.0,6.4,229.0,215.53,158.95
2018,4,20,7,15,668.0,75.0,3.15,7.05,286.0,275.42,213.4
2018,4,20,7,30,725.0,81.0,3.3,7.7,343.0,341.28,272.55
2018,4,20,7,45,768.5,85.0,3.5,8.3,402.0,405.47,329.56
2018,4,20,8,0,812.0,89.0,3.7,8.9,461.0,472.95,387.74
2018,4,20,8,15,840.5,92.5,3.65,9.3,517.0,535.44,440.13
2018,4,20,8,30,869.0,96.0,3.6,9.7,573.0,599.26,491.8
2018,4,20,8,45,890.0,98.5,3.5,10.15,624.5,658.38,537.86
2018,4,20,9,0,911.0,101.0,3.4,10.6,676.0,715.61,580.99
2018,4,20,9,15,924.5,104.0,3.3,11.0,722.5,769.02,618.29
2018,4,20,9,30,938.0,107.0,3.2,11.4,769.0,821.02,653.13
2018,4,20,9,45,948.0,109.0,3.05,11.85,809.0,867.53,682.83
2018,4,20,10,0,958.0,111.0,2.9,12.3,849.0,911.84,710.31
2018,4,20,10,15,966.0,112.5,2.8,12.7,882.5,951.46,734.47
2018,4,20,10,30,974.0,114.0,2.7,13.1,916.0,988.3,756.33
2018,4,20,10,45,976.0,115.0,2.55,13.5,938.5,1016.14,771.25
2018,4,20,11,0,978.0,116.0,2.4,13.9,961.0,1040.54,783.66
2018,4,20,11,15,981.0,117.0,2.3,14.25,978.5,1062.35,794.92
2018,4,20,11,30,984.0,118.0,2.2,14.6,996.0,1080.54,803.72
2018,4,20,11,45,986.0,118.0,2.1,14.95,1005.5,1093.01,808.78
2018,4,20,12,0,988.0,118.0,2.0,15.3,1015.0,1101.68,811.46
2018,4,20,12,15,987.5,118.5,1.95,15.55,1016.0,1104.56,811.58
2018,4,20,12,30,987.0,119.0,1.9,15.8,1017.0,1103.57,809.42
2018,4,20,12,45,983.0,119.0,1.8,16.1,1007.5,1094.76,801.51
2018,4,20,13,0,979.0,119.0,1.7,16.4,998.0,1082.17,791.41
2018,4,20,13,15,972.5,119.0,1.65,16.55,980.0,1063.49,778.85
2018,4,20,13,30,966.0,119.0,1.6,16.7,962.0,1041.28,764.22
2018,4,20,13,45,960.0,118.5,1.55,16.85,938.0,1015.64,747.51
2018,4,20,14,0,954.0,118.0,1.5,17.0,914.0,986.74,728.78
2018,4,20,14,15,948.0,115.0,1.5,17.05,882.5,952.16,707.39
2018,4,20,14,30,942.0,112.0,1.5,17.1,851.0,914.65,683.99
2018,4,20,14,45,933.0,109.5,1.45,17.2,813.0,872.5,656.53
2018,4,20,15,0,924.0,107.0,1.4,17.3,775.0,828.01,627.35
2018,4,20,15,15,909.0,104.0,1.35,17.25,729.0,776.52,593.43
2018,4,20,15,30,894.0,101.0,1.3,17.2,683.0,723.69,558.16
2018,4,20,15,45,877.0,97.5,1.3,17.15,633.5,669.56,519.96
2018,4,20,16,0,860.0,94.0,1.3,17.1,584.0,612.94,478.4
2018,4,20,16,15,836.5,90.5,1.2,17.0,531.0,552.51,432.05
2018,4,20,16,30,813.0,87.0,1.1,16.9,478.0,492.77,384.82
2018,4,20,16,45,781.0,83.0,1.0,16.75,423.0,429.82,333.77
2018,4,20,17,0,749.0,79.0,0.9,16.6,368.0,369.13,282.91
2018,4,20,17,15,703.5,73.0,0.85,15.9,312.0,304.14,228.22
2018,4,20,17,30,658.0,67.0,0.8,15.2,256.0,244.01,176.22
2018,4,20,17,45,588.0,59.5,0.8,14.5,202.0,182.07,123.53
2018,4,20,18,0,518.0,52.0,0.8,13.8,148.0,128.1,78.95
2018,4,20,18,15,400.0,42.0,0.8,13.8,101.5,75.64,40.94
2018,4,20,18,30,282.0,32.0,0.8,13.8,55.0,37.26,16.38
2018,4,20,18,45,154.5,18.5,0.9,12.65,29.5,18.18,0.0
2018,4,20,19,0,27.0,5.0,1.0,11.5,4.0,0.0,0.0
2018,4,20,19,15,13.5,2.5,1.0,11.15,2.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,1.05,9.75,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,1.15,7.8,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,1.25,6.7,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,1.3,5.75,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,1.35,5.3,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,1.45,4.85,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,1.5,3.95,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,1.5,3.55,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,1.55,3.25,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,1.6,3.1,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,1.6,2.9,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,1.6,2.7,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,1.6,2.6,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,1.55,2.4,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,1.5,2.3,0.0,0.0,0.0
2018,4,21,5,15,0.0,0.0,1.7,2.8,0.0,0.0,0.0
2018,4,21,5,30,0.0,0.0,1.9,3.3,0.0,0.0,0.0
2018,4,21,5,45,100.5,13.0,2.1,3.8,19.0,12.78,0.0
2018,4,21,6,0,201.0,26.0,2.3,4.3,38.0,21.9,4.18
2018,4,21,6,15,327.5,38.0,2.3,5.0,81.0,56.09,30.11
2018,4,21,6,30,454.0,50.0,2.3,5.7,124.0,104.12,63.79
2018,4,21,6,45,532.0,58.0,2.3,6.4,176.0,154.47,105.29
2018,4,21,7,0,610.0,66.0,2.3,7.1,228.0,213.88,157.25
2018,4,21,7,15,660.0,72.0,2.35,8.1,283.0,271.68,209.49
2018,4,21,7,30,710.0,78.0,2.4,9.1,338.0,334.64,265.38
2018,4,21,7,45,744.0,83.5,2.4,10.05,393.0,395.29,318.19
2018,4,21,8,0,778.0,89.0,2.4,11.0,448.0,458.85,371.45
2018,4,21,8,15,803.5,92.5,2.35,11.8,501.0,517.95,419.37
2018,4,21,8,30,829.0,96.0,2.3,12.6,554.0,578.13,466.25
2018,4,21,8,45,848.5,99.5,2.3,13.4,604.0,635.34,509.29
2018,4,21,9,0,868.0,103.0,2.3,14.2,654.0,692.41,550.68
2018,4,21,9,15,881.0,105.5,2.15,14.6,698.0,741.19,583.32
2018,4,21,9,30,894.0,108.0,2.0,15.0,742.0,790.43,614.6
2018,4,21,9,45,903.5,110.5,1.9,15.45,780.5,835.29,642.27
2018,4,21,10,0,913.0,113.0,1.8,15.9,819.0,878.05,667.85
2018,4,21,10,15,920.5,115.0,1.7,16.2,851.5,916.23,690.15
2018,4,21,10,30,928.0,117.0,1.6,16.5,884.0,951.75,710.25
2018,4,21,10,45,932.0,118.5,1.45,16.85,908.0,980.69,724.75
2018,4,21,11,0,936.0,120.0,1.3,17.2,932.0,1006.44,736.82
2018,4,21,11,15,938.0,121.5,1.25,17.4,948.5,1026.97,747.47
2018,4,21,11,30,940.0,123.0,1.2,17.6,965.0,1044.02,755.95
2018,4,21,11,45,941.0,123.5,1.1,17.85,973.5,1055.5,759.84
2018,4,21,12,0,942.0,124.0,1.0,18.1,982.0,1063.34,761.49
2018,4,21,12,15,942.5,123.0,0.95,18.3,982.0,1065.47,760.93
2018,4,21,12,30,943.0,122.0,0.9,18.5,982.0,1063.91,758.28
2018,4,21,12,45,944.5,120.0,0.8,18.65,975.5,1058.62,752.51
2018,4,21,13,0,946.0,118.0,0.7,18.8,969.0,1049.62,744.6
2018,4,21,13,15,940.5,118.0,0.6,18.9,952.5,1032.28,731.9
2018,4,21,13,30,935.0,118.0,0.5,19.0,936.0,1011.52,717.35
2018,4,21,13,45,927.5,117.5,0.45,19.1,911.5,985.09,700.67
2018,4,21,14,0,920.0,117.0,0.4,19.2,887.0,955.59,682.24
2018,4,21,14,15,910.5,117.0,0.35,19.2,856.0,921.97,661.54
2018,4,21,14,30,901.0,117.0,0.3,19.2,825.0,885.76,639.22
2018,4,21,14,45,887.5,116.0,0.3,19.15,786.5,842.89,613.61
2018,4,21,15,0,874.0,115.0,0.3,19.1,748.0,798.16,586.53
2018,4,21,15,15,857.5,113.0,0.35,19.0,704.0,751.01,558.35
2018,4,21,15,30,841.0,111.0,0.4,18.9,660.0,700.01,526.7
2018,4,21,15,45,820.0,108.5,0.45,18.8,611.5,644.81,489.5
2018,4,21,16,0,799.0,106.0,0.5,18.7,563.0,589.53,450.9
2018,4,21,16,15,771.5,103.0,0.55,18.55,511.0,530.44,408.08
2018,4,21,16,30,744.0,100.0,0.6,18.4,459.0,472.53,364.43
2018,4,21,16,45,706.5,95.5,0.65,18.2,405.0,410.18,315.81
2018,4,21,17,0,669.0,91.0,0.7,18.0,351.0,350.82,267.69
2018,4,21,17,15,619.0,84.5,0.7,17.35,297.0,288.7,216.34
2018,4,21,17,30,569.0,78.0,0.7,16.7,243.0,231.66,167.97
2018,4,21,17,45,469.5,69.5,0.75,16.1,186.5,167.69,115.68
2018,4,21,18,0,370.0,61.0,0.8,15.5,130.0,114.35,73.59
2018,4,21,18,15,251.5,46.0,0.8,15.5,86.0,65.71,38.43
2018,4,21,18,30,133.0,31.0,0.8,15.5,42.0,31.06,14.78
2018,4,21,18,45,75.0,17.5,0.9,14.25,23.0,17.2,0.0
2018,4,21,19,0,17.0,4.0,1.0,13.0,4.0,0.0,0.0
2018,4,21,19,15,8.5,2.0,1.0,12.6,2.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,1.05,11.8,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,1.15,10.1,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,1.25,9.7,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,1.35,9.3,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,1.45,8.1,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,1.5,6.95,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,1.45,6.65,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,1.4,6.35,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,1.35,6.05,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,1.25,5.8,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,1.15,5.6,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,1.05,5.45,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,0.95,5.4,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,4,22,5,15,3.0,0.5,0.95,5.9,0.5,0.0,0.0
2018,4,22,5,30,6.0,1.0,1.0,6.4,1.0,0.0,0.0
2018,4,22,5,45,20.0,5.5,1.05,6.95,6.5,5.41,0.0
2018,4,22,6,0,34.0,10.0,1.1,7.5,12.0,9.05,0.0
2018,4,22,6,15,74.0,25.0,1.0,8.1,35.5,28.26,15.39
2018,4,22,6,30,114.0,40.0,0.9,8.7,59.0,52.66,34.5
2018,4,22,6,45,214.5,65.0,0.85,9.3,117.0,102.8,73.82
2018,4,22,7,0,315.0,90.0,0.8,9.9,175.0,165.98,125.33
2018,4,22,7,15,434.5,95.0,0.95,10.9,240.0,226.74,175.09
2018,4,22,7,30,554.0,100.0,1.1,11.9,305.0,302.23,237.38
2018,4,22,7,45,480.0,130.0,1.2,12.95,327.0,332.26,264.48
2018,4,22,8,0,406.0,160.0,1.3,14.0,349.0,354.94,283.77
2018,4,22,8,15,347.0,195.5,1.4,14.7,370.0,379.49,303.15
2018,4,22,8,30,288.0,231.0,1.5,15.4,391.0,400.08,318.1
2018,4,22,8,45,333.5,243.0,1.65,16.15,444.0,455.8,360.63
2018,4,22,9,0,379.0,255.0,1.8,16.9,497.0,515.12,404.82
2018,4,22,9,15,375.0,275.5,1.85,17.2,528.5,550.9,430.12
2018,4,22,9,30,371.0,296.0,1.9,17.5,560.0,585.38,454.13
2018,4,22,9,45,289.5,330.0,1.9,17.85,542.5,570.76,439.99
2018,4,22,10,0,208.0,364.0,1.9,18.2,525.0,543.75,417.03
2018,4,22,10,15,306.5,357.5,1.95,18.2,606.0,635.37,485.5
2018,4,22,10,30,405.0,351.0,2.0,18.2,687.0,726.29,551.18
2018,4,22,10,45,374.5,375.0,2.0,18.25,692.5,734.31,554.21
2018,4,22,11,0,344.0,399.0,2.0,18.3,698.0,739.53,556.02
2018,4,22,11,15,272.5,422.5,1.95,18.3,662.0,702.47,527.27
2018,4,22,11,30,201.0,446.0,1.9,18.3,626.0,654.77,491.35
2018,4,22,11,45,173.5,452.5,1.9,18.3,609.0,637.02,478.14
2018,4,22,12,0,146.0,459.0,1.9,18.3,592.0,618.0,463.76
2018,4,22,12,15,138.0,455.5,1.9,18.35,581.5,606.92,455.75
2018,4,22,12,30,130.0,452.0,1.9,18.4,571.0,595.14,447.22
2018,4,22,12,45,128.5,448.5,1.9,18.45,565.5,589.18,443.07
2018,4,22,13,0,127.0,445.0,1.9,18.5,560.0,582.62,438.51
2018,4,22,13,15,207.0,432.0,1.95,18.5,615.5,644.14,485.35
2018,4,22,13,30,287.0,419.0,2.0,18.5,671.0,709.38,533.44
2018,4,22,13,45,214.0,411.5,2.05,18.5,596.5,620.64,469.43
2018,4,22,14,0,141.0,404.0,2.1,18.5,522.0,541.21,411.64
2018,4,22,14,15,123.0,389.5,2.1,18.45,490.0,505.92,386.62
2018,4,22,14,30,105.0,375.0,2.1,18.4,458.0,465.54,357.36
2018,4,22,14,45,103.0,356.5,2.15,18.3,434.5,440.98,340.25
2018,4,22,15,0,101.0,338.0,2.2,18.2,411.0,416.3,322.78
2018,4,22,15,15,118.5,315.0,2.05,18.0,396.0,405.74,316.0
2018,4,22,15,30,136.0,292.0,1.9,17.8,381.0,388.56,304.04
2018,4,22,15,45,138.5,269.0,1.75,17.55,354.0,359.9,282.87
2018,4,22,16,0,141.0,246.0,1.6,17.3,327.0,330.77,261.06
2018,4,22,16,15,78.5,208.0,1.45,16.9,252.5,247.92,196.28
2018,4,22,16,30,16.0,170.0,1.3,16.5,178.0,173.11,136.9
2018,4,22,16,45,10.0,147.5,1.15,16.05,152.5,147.48,116.87
2018,4,22,17,0,4.0,125.0,1.0,15.6,127.0,122.58,97.01
2018,4,22,17,15,2.0,106.5,1.0,15.2,107.5,103.61,81.75
2018,4,22,17,30,0.0,88.0,1.0,14.8,88.0,84.93,66.41
2018,4,22,17,45,0.0,62.5,1.05,14.35,62.5,60.29,45.67
2018,4,22,18,0,0.0,37.0,1.1,13.9,37.0,35.73,24.68
2018,4,22,18,15,0.0,24.0,1.1,13.9,24.0,23.16,13.67
2018,4,22,18,30,0.0,11.0,1.1,13.9,11.0,10.6,2.38
2018,4,22,18,45,1.5,7.0,1.2,13.6,7.0,6.88,0.0
2018,4,22,19,0,3.0,3.0,1.3,13.3,3.0,0.0,0.0
2018,4,22,19,15,1.5,1.5,1.35,13.25,1.5,0.0,0.0
2018,4,22,19,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,1.45,13.15,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,1.9,12.75,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,1.85,12.45,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,1.75,12.05,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,1.65,11.6,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,1.55,11.15,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,1.8,9.15,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,2.0,9.05,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,2.15,8.95,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,2.25,8.85,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,4,23,5,15,2.5,1.0,2.45,9.0,1.0,0.0,0.0
2018,4,23,5,30,5.0,2.0,2.6,9.2,2.0,0.0,0.0
2018,4,23,5,45,5.0,6.5,2.7,9.35,6.5,6.39,0.0
2018,4,23,6,0,5.0,11.0,2.8,9.5,11.0,10.74,0.74
2018,4,23,6,15,2.5,17.0,2.9,9.85,17.0,16.57,8.07
2018,4,23,6,30,0.0,23.0,3.0,10.2,23.0,22.19,13.35
2018,4,23,6,45,1.0,30.0,3.15,10.5,30.5,29.14,19.51
2018,4,23,7,0,2.0,37.0,3.3,10.8,38.0,36.21,25.68
2018,4,23,7,15,3.5,57.5,3.45,11.15,59.0,56.63,43.21
2018,4,23,7,30,5.0,78.0,3.6,11.5,80.0,77.23,60.66
2018,4,23,7,45,6.5,105.5,3.75,11.8,108.5,104.84,83.8
2018,4,23,8,0,8.0,133.0,3.9,12.1,137.0,132.74,106.82
2018,4,23,8,15,11.0,150.5,4.0,12.6,156.5,151.91,122.2
2018,4,23,8,30,14.0,168.0,4.1,13.1,176.0,171.41,137.7
2018,4,23,8,45,7.0,111.5,4.15,13.6,115.5,112.42,88.46
2018,4,23,9,0,0.0,55.0,4.2,14.1,55.0,53.19,38.88
2018,4,23,9,15,0.5,73.0,4.3,14.55,73.5,71.0,53.48
2018,4,23,9,30,1.0,91.0,4.4,15.0,92.0,88.87,67.95
2018,4,23,9,45,13.0,180.5,4.45,15.5,190.5,186.16,146.86
2018,4,23,10,0,25.0,270.0,4.5,16.0,289.0,290.0,228.65
2018,4,23,10,15,19.5,257.5,4.4,16.0,273.0,269.01,211.4
2018,4,23,10,30,14.0,245.0,4.3,16.0,257.0,252.29,197.78
2018,4,23,10,45,7.5,168.0,4.2,16.0,174.5,170.57,132.79
2018,4,23,11,0,1.0,91.0,4.1,16.0,92.0,89.2,67.2
2018,4,23,11,15,0.5,87.0,3.95,16.0,87.5,84.86,63.66
2018,4,23,11,30,0.0,83.0,3.8,16.0,83.0,80.51,60.07
2018,4,23,11,45,0.0,89.0,3.6,15.95,89.0,86.38,64.8
2018,4,23,12,0,0.0,95.0,3.4,15.9,95.0,92.24,69.52
2018,4,23,12,15,8.0,170.5,3.35,15.9,178.0,174.27,135.48
2018,4,23,12,30,16.0,246.0,3.3,15.9,261.0,256.94,200.54
2018,4,23,12,45,14.0,243.0,3.25,15.85,256.0,251.88,196.35
2018,4,23,13,0,12.0,240.0,3.2,15.8,251.0,246.78,192.38
2018,4,23,13,15,8.0,193.0,3.35,15.7,200.5,196.16,152.76
2018,4,23,13,30,4.0,146.0,3.5,15.6,150.0,145.9,112.95
2018,4,23,13,45,2.0,112.0,3.65,15.55,114.0,110.61,84.72
2018,4,23,14,0,0.0,78.0,3.8,15.5,78.0,75.58,56.37
2018,4,23,14,15,0.5,94.5,4.0,15.5,95.0,92.04,69.9
2018,4,23,14,30,1.0,111.0,4.2,15.5,112.0,108.52,83.43
2018,4,23,14,45,50.0,181.5,4.4,15.45,218.0,220.3,175.55
2018,4,23,15,0,99.0,252.0,4.6,15.4,324.0,331.83,265.36
2018,4,23,15,15,67.5,231.0,4.6,15.3,279.0,278.61,222.62
2018,4,23,15,30,36.0,210.0,4.6,15.2,234.0,232.62,185.57
2018,4,23,15,45,19.5,148.0,4.65,15.1,161.0,158.22,125.61
2018,4,23,16,0,3.0,86.0,4.7,15.0,88.0,85.0,65.43
2018,4,23,16,15,1.5,57.0,4.6,14.85,58.0,55.92,41.43
2018,4,23,16,30,0.0,28.0,4.5,14.7,28.0,27.04,17.25
2018,4,23,16,45,0.0,27.0,4.4,14.5,27.0,26.07,16.53
2018,4,23,17,0,0.0,26.0,4.3,14.3,26.0,25.1,15.79
2018,4,23,17,15,0.0,30.5,4.25,14.1,30.5,29.44,19.57
2018,4,23,17,30,0.0,35.0,4.2,13.9,35.0,33.79,23.33
2018,4,23,17,45,0.0,31.0,4.2,13.7,31.0,29.92,19.97
2018,4,23,18,0,0.0,27.0,4.2,13.5,27.0,26.05,16.51
2018,4,23,18,15,0.0,18.5,4.2,13.5,18.5,17.84,9.25
2018,4,23,18,30,0.0,10.0,4.2,13.5,10.0,9.64,1.74
2018,4,23,18,45,0.0,5.5,4.25,13.3,5.5,5.41,0.0
2018,4,23,19,0,0.0,1.0,4.3,13.1,1.0,0.98,0.0
2018,4,23,19,15,0.0,0.5,4.2,13.05,0.5,0.0,0.0
2018,4,23,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,4.05,12.95,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,4.0,12.85,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,4.1,12.85,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,4.25,12.9,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,4.35,12.85,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,4.4,12.8,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,4.45,12.8,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,4.5,12.8,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,4.5,12.8,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,4.5,12.8,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,4.5,12.75,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,4.45,12.7,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,4.4,12.7,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,4.4,12.7,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,4.4,12.7,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,4.35,12.7,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,4.25,12.7,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,4.15,12.7,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,4.1,12.75,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,4.15,12.8,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,4.25,12.85,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,4.35,12.95,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,4,24,5,15,2.0,0.5,4.45,13.05,0.5,0.0,0.0
