Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,4,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,5,4,5,15,24.5,4.5,2.0,12.5,5.0,0.0,0.0
2018,5,4,5,30,49.0,9.0,2.3,13.0,10.0,8.85,0.0
2018,5,4,5,45,161.5,24.0,2.55,13.5,39.5,18.96,1.24
2018,5,4,6,0,274.0,39.0,2.8,14.0,69.0,43.68,23.21
2018,5,4,6,15,365.0,50.0,2.9,14.6,113.0,81.3,47.3
2018,5,4,6,30,456.0,61.0,3.0,15.2,157.0,128.71,82.75
2018,5,4,6,45,516.5,70.0,3.1,15.85,207.5,178.31,124.29
2018,5,4,7,0,577.0,79.0,3.2,16.5,258.0,234.77,172.96
2018,5,4,7,15,620.5,85.5,3.4,17.15,310.5,289.78,221.2
2018,5,4,7,30,664.0,92.0,3.6,17.8,363.0,349.13,272.3
2018,5,4,7,45,683.0,99.5,3.75,18.5,411.5,402.75,317.85
2018,5,4,8,0,702.0,107.0,3.9,19.2,460.0,457.46,362.82
2018,5,4,8,15,738.5,108.5,3.95,19.85,514.0,516.45,409.7
2018,5,4,8,30,775.0,110.0,4.0,20.5,568.0,577.67,456.89
2018,5,4,8,45,793.0,113.5,4.0,21.1,615.0,630.79,496.51
2018,5,4,9,0,811.0,117.0,4.0,21.7,662.0,683.71,534.83
2018,5,4,9,15,824.5,120.0,3.95,22.25,704.0,732.33,567.78
2018,5,4,9,30,838.0,123.0,3.9,22.8,746.0,779.81,598.72
2018,5,4,9,45,821.5,138.5,3.85,23.3,774.5,814.45,620.24
2018,5,4,10,0,805.0,154.0,3.8,23.8,803.0,845.31,638.94
2018,5,4,10,15,758.5,187.0,3.75,24.15,816.5,866.39,651.15
2018,5,4,10,30,712.0,220.0,3.7,24.5,830.0,880.29,658.48
2018,5,4,10,45,766.0,195.5,3.65,24.9,868.0,923.55,685.58
2018,5,4,11,0,820.0,171.0,3.6,25.3,906.0,963.35,709.79
2018,5,4,11,15,854.5,153.0,3.65,25.5,931.0,992.78,728.15
2018,5,4,11,30,889.0,135.0,3.7,25.7,956.0,1014.62,741.58
2018,5,4,11,45,891.0,135.0,3.7,25.95,964.0,1025.41,747.41
2018,5,4,12,0,893.0,135.0,3.7,26.2,972.0,1032.85,751.23
2018,5,4,12,15,892.5,135.0,3.75,26.3,972.0,1034.38,752.15
2018,5,4,12,30,892.0,135.0,3.8,26.4,972.0,1032.5,751.01
2018,5,4,12,45,890.5,134.0,3.85,26.5,964.0,1025.2,746.48
2018,5,4,13,0,889.0,133.0,3.9,26.6,956.0,1014.52,739.89
2018,5,4,13,15,885.0,132.0,3.95,26.65,940.0,998.09,729.78
2018,5,4,13,30,881.0,131.0,4.0,26.7,924.0,978.48,717.66
2018,5,4,13,45,874.5,130.5,4.0,26.7,901.0,953.96,702.17
2018,5,4,14,0,868.0,130.0,4.0,26.7,878.0,926.58,684.8
2018,5,4,14,15,859.5,128.0,3.95,26.65,847.5,893.21,663.24
2018,5,4,14,30,851.0,126.0,3.9,26.6,817.0,857.43,640.0
2018,5,4,14,45,840.0,124.0,3.85,26.55,780.5,820.36,615.75
2018,5,4,15,0,829.0,122.0,3.8,26.5,744.0,778.1,587.73
2018,5,4,15,15,814.0,119.5,3.7,26.35,702.0,730.76,555.93
2018,5,4,15,30,799.0,117.0,3.6,26.2,660.0,682.38,522.78
2018,5,4,15,45,780.5,113.5,3.55,26.0,613.5,629.93,484.85
2018,5,4,16,0,762.0,110.0,3.5,25.8,567.0,577.31,445.87
2018,5,4,16,15,737.0,107.0,3.3,25.5,517.5,521.58,403.31
2018,5,4,16,30,712.0,104.0,3.1,25.2,468.0,466.88,360.44
2018,5,4,16,45,679.5,99.0,2.9,24.85,416.5,408.14,313.49
2018,5,4,17,0,647.0,94.0,2.7,24.5,365.0,351.89,267.26
2018,5,4,17,15,597.5,88.5,2.5,23.9,312.0,292.13,217.79
2018,5,4,17,30,548.0,83.0,2.3,23.3,259.0,237.35,171.6
2018,5,4,17,45,389.0,80.0,2.05,22.65,193.5,164.75,115.03
2018,5,4,18,0,230.0,77.0,1.8,22.0,128.0,111.26,75.97
2018,5,4,18,15,182.0,59.0,1.8,22.0,92.5,74.37,47.42
2018,5,4,18,30,134.0,41.0,1.8,22.0,57.0,43.27,25.0
2018,5,4,18,45,88.5,26.0,1.75,21.05,34.5,21.7,7.61
2018,5,4,19,0,43.0,11.0,1.7,20.1,12.0,10.81,0.0
2018,5,4,19,15,21.5,5.5,1.7,20.0,6.0,0.0,0.0
2018,5,4,19,30,0.0,0.0,1.7,19.9,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,1.7,19.75,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,1.7,19.6,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,1.6,19.4,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,1.55,19.3,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,1.5,19.2,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,1.45,19.1,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,1.35,18.9,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,1.3,18.8,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,1.3,18.7,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,1.3,18.6,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,1.3,18.4,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,1.25,18.35,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,1.2,18.3,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,1.15,18.2,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,1.05,18.05,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,0.95,17.95,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,0.85,17.9,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,0.75,17.9,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,0.7,17.65,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,0.65,17.45,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,0.55,17.2,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,0.5,17.1,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,0.45,17.05,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,0.35,16.95,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,0.3,16.9,0.0,0.0,0.0
2018,5,5,5,15,4.5,3.0,0.25,17.15,3.0,0.0,0.0
2018,5,5,5,30,9.0,6.0,0.2,17.4,6.0,5.9,0.0
2018,5,5,5,45,15.5,17.5,0.15,17.65,18.5,16.72,2.04
2018,5,5,6,0,22.0,29.0,0.1,17.9,31.0,28.56,16.8
2018,5,5,6,15,99.5,51.0,0.25,18.25,71.0,57.62,37.98
2018,5,5,6,30,177.0,73.0,0.4,18.6,111.0,96.71,67.14
2018,5,5,6,45,270.0,88.0,0.6,18.95,164.0,142.51,102.28
2018,5,5,7,0,363.0,103.0,0.8,19.3,217.0,199.68,147.88
2018,5,5,7,15,281.0,132.0,1.05,19.8,230.0,221.91,169.9
2018,5,5,7,30,199.0,161.0,1.3,20.3,243.0,234.25,182.26
2018,5,5,7,45,211.0,181.0,1.55,20.8,278.5,270.94,211.73
2018,5,5,8,0,223.0,201.0,1.8,21.3,314.0,310.71,242.92
2018,5,5,8,15,155.0,226.5,1.9,21.75,309.0,309.17,240.93
2018,5,5,8,30,87.0,252.0,2.0,22.2,304.0,299.79,232.24
2018,5,5,8,45,102.5,276.0,2.1,22.6,342.0,338.35,261.14
2018,5,5,9,0,118.0,300.0,2.2,23.0,380.0,381.79,293.06
2018,5,5,9,15,76.0,294.0,2.15,23.2,346.5,346.95,265.17
2018,5,5,9,30,34.0,288.0,2.1,23.4,313.0,311.88,237.15
2018,5,5,9,45,23.0,260.0,2.1,23.6,277.5,276.41,209.82
2018,5,5,10,0,12.0,232.0,2.1,23.8,242.0,236.54,179.02
2018,5,5,10,15,14.5,257.0,2.05,23.85,269.5,263.91,199.5
2018,5,5,10,30,17.0,282.0,2.0,23.9,297.0,291.45,219.71
2018,5,5,10,45,15.5,272.0,1.95,23.95,286.0,280.65,211.19
2018,5,5,11,0,14.0,262.0,1.9,24.0,275.0,269.71,202.76
2018,5,5,11,15,13.5,253.0,1.8,24.05,265.5,260.63,195.74
2018,5,5,11,30,13.0,244.0,1.7,24.1,256.0,251.47,188.69
2018,5,5,11,45,15.0,262.5,1.6,24.1,276.5,271.97,203.86
2018,5,5,12,0,17.0,281.0,1.5,24.1,297.0,292.47,218.8
2018,5,5,12,15,18.5,296.0,1.4,24.1,313.5,308.95,230.66
2018,5,5,12,30,20.0,311.0,1.3,24.1,330.0,325.35,242.41
2018,5,5,12,45,42.5,359.5,1.25,24.1,399.0,402.98,299.03
2018,5,5,13,0,65.0,408.0,1.2,24.1,468.0,474.26,349.47
2018,5,5,13,15,83.0,415.0,1.2,24.05,490.5,497.82,366.29
2018,5,5,13,30,101.0,422.0,1.2,24.0,513.0,520.48,382.76
2018,5,5,13,45,168.5,421.5,1.2,24.0,569.0,586.73,430.8
2018,5,5,14,0,236.0,421.0,1.2,24.0,625.0,642.85,470.76
2018,5,5,14,15,227.0,405.0,1.2,23.95,595.5,611.31,449.24
2018,5,5,14,30,218.0,389.0,1.2,23.9,566.0,579.54,428.18
2018,5,5,14,45,175.5,368.0,1.2,23.9,506.5,515.21,383.21
2018,5,5,15,0,133.0,347.0,1.2,23.9,447.0,453.4,339.42
2018,5,5,15,15,124.5,326.5,1.2,23.85,416.0,420.23,316.48
2018,5,5,15,30,116.0,306.0,1.2,23.8,385.0,387.48,293.34
2018,5,5,15,45,84.0,277.0,1.2,23.75,332.0,328.19,249.81
2018,5,5,16,0,52.0,248.0,1.2,23.7,279.0,275.46,210.55
2018,5,5,16,15,44.0,222.5,1.15,23.45,247.0,242.68,186.36
2018,5,5,16,30,36.0,197.0,1.1,23.2,215.0,210.77,162.38
2018,5,5,16,45,20.0,163.0,1.0,23.0,173.0,166.78,128.52
2018,5,5,17,0,4.0,129.0,0.9,22.8,131.0,126.24,96.94
2018,5,5,17,15,2.0,105.5,0.85,22.45,106.5,102.51,78.38
2018,5,5,17,30,0.0,82.0,0.8,22.1,82.0,79.11,59.7
2018,5,5,17,45,0.0,61.0,0.7,21.7,61.0,58.9,43.25
2018,5,5,18,0,0.0,40.0,0.6,21.3,40.0,38.63,26.45
2018,5,5,18,15,0.0,30.0,0.6,21.3,30.0,28.96,18.2
2018,5,5,18,30,0.0,20.0,0.6,21.3,20.0,19.3,9.84
2018,5,5,18,45,1.0,12.5,0.65,20.8,12.5,12.06,2.2
2018,5,5,19,0,2.0,5.0,0.7,20.3,5.0,4.91,0.0
2018,5,5,19,15,1.0,2.5,0.75,20.1,2.5,0.0,0.0
2018,5,5,19,30,0.0,0.0,0.8,19.9,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,0.8,19.7,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,0.8,19.3,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,0.85,18.9,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,0.9,18.7,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,0.95,18.55,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,1.05,18.2,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,1.15,17.85,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,1.3,17.15,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,1.35,16.85,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,1.35,16.55,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,1.3,16.25,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,1.15,15.6,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,1.05,15.45,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,0.95,15.3,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,0.85,15.15,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,0.75,15.1,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,5,6,4,45,0.0,0.0,0.7,15.05,0.0,0.0,0.0
2018,5,6,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,5,6,5,15,2.0,2.5,0.7,15.45,2.5,0.0,0.0
2018,5,6,5,30,4.0,5.0,0.7,15.9,5.0,4.91,0.0
2018,5,6,5,45,5.0,10.0,0.75,16.3,10.5,9.72,0.0
2018,5,6,6,0,6.0,15.0,0.8,16.7,16.0,14.83,6.22
2018,5,6,6,15,6.0,21.5,0.85,17.25,22.5,21.51,12.07
2018,5,6,6,30,6.0,28.0,0.9,17.8,29.0,27.97,17.67
2018,5,6,6,45,10.5,39.0,1.0,18.3,42.0,40.21,27.9
2018,5,6,7,0,15.0,50.0,1.1,18.8,55.0,52.7,38.28
2018,5,6,7,15,65.5,101.5,1.15,19.3,128.0,120.8,93.47
2018,5,6,7,30,116.0,153.0,1.2,19.8,201.0,194.6,152.31
2018,5,6,7,45,272.0,155.0,1.3,20.25,287.5,274.26,214.69
2018,5,6,8,0,428.0,157.0,1.4,20.7,374.0,371.53,290.42
2018,5,6,8,15,249.5,195.0,1.45,21.0,324.5,332.2,259.42
2018,5,6,8,30,71.0,233.0,1.5,21.3,275.0,271.39,210.34
2018,5,6,8,45,262.5,229.0,1.5,21.6,403.5,400.98,311.71
2018,5,6,9,0,454.0,225.0,1.5,21.9,532.0,546.25,420.07
2018,5,6,9,15,590.5,199.0,1.55,22.15,624.5,643.05,490.21
2018,5,6,9,30,727.0,173.0,1.6,22.4,717.0,747.5,564.11
2018,5,6,9,45,744.0,174.0,1.65,22.65,754.5,790.52,591.35
2018,5,6,10,0,761.0,175.0,1.7,22.9,792.0,832.42,617.98
2018,5,6,10,15,701.0,201.0,1.85,23.15,785.5,831.09,616.58
2018,5,6,10,30,641.0,227.0,2.0,23.4,779.0,823.71,611.33
2018,5,6,10,45,334.0,244.5,2.15,23.65,532.5,570.4,430.76
2018,5,6,11,0,27.0,262.0,2.3,23.9,286.0,286.67,215.46
2018,5,6,11,15,39.5,236.0,2.4,24.15,272.0,273.2,206.79
2018,5,6,11,30,52.0,210.0,2.5,24.4,258.0,265.06,201.19
2018,5,6,11,45,201.0,298.5,2.6,24.65,487.0,510.18,385.76
2018,5,6,12,0,350.0,387.0,2.7,24.9,716.0,751.84,555.46
2018,5,6,12,15,252.5,363.0,2.8,25.05,600.5,630.4,468.13
2018,5,6,12,30,155.0,339.0,2.9,25.2,485.0,501.35,375.19
2018,5,6,12,45,180.5,265.0,2.95,25.3,433.5,455.41,344.73
2018,5,6,13,0,206.0,191.0,3.0,25.4,382.0,408.23,312.56
2018,5,6,13,15,483.5,193.0,3.0,25.4,632.0,679.71,514.95
2018,5,6,13,30,761.0,195.0,3.0,25.4,882.0,934.66,688.25
2018,5,6,13,45,805.0,167.0,3.0,25.45,878.0,931.51,684.47
2018,5,6,14,0,849.0,139.0,3.0,25.5,874.0,918.85,676.72
2018,5,6,14,15,527.0,211.0,2.95,25.45,662.0,691.33,520.52
2018,5,6,14,30,205.0,283.0,2.9,25.4,450.0,465.52,352.57
2018,5,6,14,45,131.0,249.0,2.85,25.4,354.0,358.28,273.28
2018,5,6,15,0,57.0,215.0,2.8,25.4,258.0,256.9,195.71
2018,5,6,15,15,28.5,139.5,2.75,25.25,161.0,158.25,119.99
2018,5,6,15,30,0.0,64.0,2.7,25.1,64.0,61.92,43.88
2018,5,6,15,45,2.5,93.5,2.6,24.95,95.0,92.14,68.2
2018,5,6,16,0,5.0,123.0,2.5,24.8,126.0,122.2,92.25
2018,5,6,16,15,82.0,134.0,2.4,24.5,176.5,178.66,138.25
2018,5,6,16,30,159.0,145.0,2.3,24.2,227.0,225.4,175.34
2018,5,6,16,45,214.0,134.5,2.2,23.9,232.5,230.57,178.92
2018,5,6,17,0,269.0,124.0,2.1,23.6,238.0,229.51,176.68
2018,5,6,17,15,134.5,73.5,2.0,22.95,130.5,118.39,88.98
2018,5,6,17,30,0.0,23.0,1.9,22.3,23.0,22.19,12.81
2018,5,6,17,45,46.0,20.0,1.8,21.65,30.5,29.94,17.71
2018,5,6,18,0,92.0,17.0,1.7,21.0,38.0,31.69,16.9
2018,5,6,18,15,204.0,29.0,1.7,21.0,59.0,48.86,26.03
2018,5,6,18,30,316.0,41.0,1.7,21.0,80.0,52.89,27.54
2018,5,6,18,45,197.5,27.5,1.95,19.7,48.0,21.51,9.03
2018,5,6,19,0,79.0,14.0,2.2,18.4,16.0,13.76,0.0
2018,5,6,19,15,39.5,7.0,2.4,18.2,8.0,0.0,0.0
2018,5,6,19,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,2.85,17.8,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,3.1,17.6,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,2.95,17.35,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,2.8,17.1,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,2.7,16.8,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,1.95,15.55,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,1.6,14.65,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,1.55,14.3,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,1.5,13.65,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,1.45,13.35,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,1.35,12.65,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,1.25,12.35,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,5,7,4,45,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,5,7,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,5,7,5,15,18.5,5.5,1.4,11.55,6.0,0.0,0.0
2018,5,7,5,30,37.0,11.0,1.7,12.1,12.0,10.81,0.0
2018,5,7,5,45,89.5,27.0,1.95,12.6,36.0,22.47,7.99
2018,5,7,6,0,142.0,43.0,2.2,13.1,60.0,44.25,26.88
2018,5,7,6,15,236.0,59.5,2.3,13.65,104.0,78.32,50.28
2018,5,7,6,30,330.0,76.0,2.4,14.2,148.0,124.41,85.11
2018,5,7,6,45,420.0,86.0,2.5,14.75,203.5,174.41,125.46
2018,5,7,7,0,510.0,96.0,2.6,15.3,259.0,234.6,175.69
2018,5,7,7,15,530.5,107.0,2.8,15.95,303.0,282.58,218.07
2018,5,7,7,30,551.0,118.0,3.0,16.6,347.0,333.75,262.19
2018,5,7,7,45,473.0,149.0,3.15,17.2,364.0,359.79,285.63
2018,5,7,8,0,395.0,180.0,3.3,17.8,381.0,378.21,301.19
2018,5,7,8,15,502.0,172.5,3.35,18.2,455.0,451.49,359.57
2018,5,7,8,30,609.0,165.0,3.4,18.6,529.0,536.24,425.52
2018,5,7,8,45,686.5,155.0,3.45,19.05,596.0,606.74,479.19
2018,5,7,9,0,764.0,145.0,3.5,19.5,663.0,682.54,535.63
2018,5,7,9,15,770.0,152.0,3.5,19.8,702.0,727.9,567.67
2018,5,7,9,30,776.0,159.0,3.5,20.1,741.0,770.3,596.26
2018,5,7,9,45,780.0,165.0,3.5,20.45,774.5,809.32,621.67
2018,5,7,10,0,784.0,171.0,3.5,20.8,808.0,846.21,645.32
2018,5,7,10,15,695.0,219.0,3.5,21.05,799.0,844.44,642.21
2018,5,7,10,30,606.0,267.0,3.5,21.3,790.0,832.39,630.29
2018,5,7,10,45,553.5,304.5,3.45,21.6,792.0,836.19,629.68
2018,5,7,11,0,501.0,342.0,3.4,21.9,794.0,836.85,626.72
2018,5,7,11,15,474.0,361.0,3.35,22.05,794.5,839.48,626.54
2018,5,7,11,30,447.0,380.0,3.3,22.2,795.0,839.37,624.49
2018,5,7,11,45,489.0,367.5,3.25,22.35,825.5,873.39,647.99
2018,5,7,12,0,531.0,355.0,3.2,22.5,856.0,905.93,670.03
2018,5,7,12,15,689.5,263.0,3.15,22.55,913.5,973.02,719.18
2018,5,7,12,30,848.0,171.0,3.1,22.6,971.0,1031.89,756.81
2018,5,7,12,45,859.5,161.0,3.05,22.7,966.5,1028.32,753.4
2018,5,7,13,0,871.0,151.0,3.0,22.8,962.0,1015.54,744.66
2018,5,7,13,15,767.0,208.0,2.9,22.75,913.5,970.64,715.0
2018,5,7,13,30,663.0,265.0,2.8,22.7,865.0,916.09,678.42
2018,5,7,13,45,649.0,264.5,2.75,22.65,839.5,888.18,660.12
2018,5,7,14,0,635.0,264.0,2.7,22.6,814.0,858.46,640.26
2018,5,7,14,15,729.0,206.0,2.65,22.55,817.0,864.63,646.82
2018,5,7,14,30,823.0,148.0,2.6,22.5,820.0,860.32,644.55
2018,5,7,14,45,810.5,146.0,2.55,22.4,783.5,819.63,617.77
2018,5,7,15,0,798.0,144.0,2.5,22.3,747.0,777.3,589.92
2018,5,7,15,15,784.5,139.5,2.45,22.25,705.0,730.28,558.4
2018,5,7,15,30,771.0,135.0,2.4,22.2,663.0,682.2,524.79
2018,5,7,15,45,753.0,130.5,2.4,22.1,617.0,630.74,487.78
2018,5,7,16,0,735.0,126.0,2.4,22.0,571.0,578.56,449.29
2018,5,7,16,15,710.0,121.5,2.3,21.8,521.5,522.61,406.72
2018,5,7,16,30,685.0,117.0,2.2,21.6,472.0,467.78,363.87
2018,5,7,16,45,652.0,111.5,2.05,21.4,420.5,409.74,317.32
2018,5,7,17,0,619.0,106.0,1.9,21.2,369.0,354.26,271.64
2018,5,7,17,15,573.5,99.0,1.7,20.65,317.0,295.89,223.16
2018,5,7,17,30,528.0,92.0,1.5,20.1,265.0,242.07,177.62
2018,5,7,17,45,466.0,82.5,1.3,19.6,215.0,185.9,130.67
2018,5,7,18,0,404.0,73.0,1.1,19.1,165.0,137.7,91.16
2018,5,7,18,15,322.0,60.0,1.1,19.1,121.5,91.06,55.76
2018,5,7,18,30,240.0,47.0,1.1,19.1,78.0,53.9,30.73
2018,5,7,18,45,146.0,30.0,1.05,17.85,46.5,23.54,11.14
2018,5,7,19,0,52.0,13.0,1.0,16.6,15.0,12.78,0.0
2018,5,7,19,15,26.0,6.5,1.0,16.45,7.5,0.0,0.0
2018,5,7,19,30,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,1.05,16.1,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,1.1,15.75,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,1.1,15.45,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,1.1,15.15,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,1.05,14.9,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,1.0,14.65,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,0.95,14.05,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,0.85,13.45,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,0.8,13.15,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,0.8,12.65,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,0.85,12.2,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,0.95,11.85,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,1.05,11.75,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,5,8,4,45,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,5,8,5,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,5,8,5,15,29.0,6.5,1.4,12.1,7.0,0.0,0.0
2018,5,8,5,30,58.0,13.0,1.7,12.6,14.0,12.78,0.0
2018,5,8,5,45,164.0,28.0,1.95,13.05,45.0,22.03,8.75
2018,5,8,6,0,270.0,43.0,2.2,13.5,76.0,49.38,27.54
2018,5,8,6,15,360.0,54.5,2.25,14.0,121.0,86.99,52.24
2018,5,8,6,30,450.0,66.0,2.3,14.5,166.0,135.8,89.41
2018,5,8,6,45,514.0,74.0,2.4,14.95,217.0,185.12,130.83
2018,5,8,7,0,578.0,82.0,2.5,15.4,268.0,241.66,179.56
2018,5,8,7,15,623.0,87.5,2.65,15.95,320.5,296.31,227.43
2018,5,8,7,30,668.0,93.0,2.8,16.5,373.0,355.43,278.23
2018,5,8,7,45,696.0,98.5,2.9,17.05,424.0,411.14,325.3
2018,5,8,8,0,724.0,104.0,3.0,17.6,475.0,468.85,372.55
2018,5,8,8,15,701.5,122.5,3.1,18.1,511.5,513.62,408.18
2018,5,8,8,30,679.0,141.0,3.2,18.6,548.0,554.82,439.75
2018,5,8,8,45,648.5,164.5,3.3,19.05,578.0,592.24,467.28
2018,5,8,9,0,618.0,188.0,3.4,19.5,608.0,625.29,490.67
2018,5,8,9,15,601.5,209.5,3.4,19.9,639.5,662.37,516.31
2018,5,8,9,30,585.0,231.0,3.4,20.3,671.0,696.41,539.09
2018,5,8,9,45,643.0,218.5,3.4,20.65,724.0,754.28,580.51
2018,5,8,10,0,701.0,206.0,3.4,21.0,777.0,814.0,622.12
2018,5,8,10,15,601.0,266.5,3.3,21.25,768.5,809.64,614.05
2018,5,8,10,30,501.0,327.0,3.2,21.5,760.0,796.86,600.29
2018,5,8,10,45,567.5,301.5,3.15,21.8,804.5,846.25,635.01
2018,5,8,11,0,634.0,276.0,3.1,22.1,849.0,897.5,669.93
2018,5,8,11,15,762.5,207.0,3.05,22.3,908.0,963.47,713.77
2018,5,8,11,30,891.0,138.0,3.0,22.5,967.0,1020.77,749.54
2018,5,8,11,45,774.5,198.0,2.95,22.75,923.0,980.77,721.34
2018,5,8,12,0,658.0,258.0,2.9,23.0,879.0,934.88,690.09
2018,5,8,12,15,731.0,222.5,2.85,23.1,913.0,973.1,715.02
2018,5,8,12,30,804.0,187.0,2.8,23.2,947.0,1004.36,734.45
2018,5,8,12,45,775.0,200.5,2.75,23.35,928.0,984.71,720.63
2018,5,8,13,0,746.0,214.0,2.7,23.5,909.0,966.61,708.4
2018,5,8,13,15,700.0,231.0,2.65,23.55,875.0,929.27,683.81
2018,5,8,13,30,654.0,248.0,2.6,23.6,841.0,890.35,658.12
2018,5,8,13,45,667.0,238.5,2.55,23.65,830.0,878.83,650.98
2018,5,8,14,0,680.0,229.0,2.5,23.7,819.0,864.28,641.52
2018,5,8,14,15,730.5,197.5,2.45,23.65,812.0,857.37,637.56
2018,5,8,14,30,781.0,166.0,2.4,23.6,805.0,842.99,628.6
2018,5,8,14,45,799.5,150.5,2.35,23.55,780.0,815.44,610.82
2018,5,8,15,0,818.0,135.0,2.3,23.5,755.0,784.06,590.48
2018,5,8,15,15,804.5,131.5,2.25,23.4,713.0,737.33,559.51
2018,5,8,15,30,791.0,128.0,2.2,23.3,671.0,689.47,526.88
2018,5,8,15,45,773.0,124.0,2.15,23.15,624.5,637.3,489.54
2018,5,8,16,0,755.0,120.0,2.1,23.0,578.0,585.02,451.2
2018,5,8,16,15,732.5,115.5,2.0,22.75,529.0,529.55,409.41
2018,5,8,16,30,710.0,111.0,1.9,22.5,480.0,474.9,367.08
2018,5,8,16,45,680.0,105.0,1.75,22.3,428.0,416.45,320.5
2018,5,8,17,0,650.0,99.0,1.6,22.1,376.0,360.22,274.42
2018,5,8,17,15,609.0,92.0,1.45,21.45,324.0,301.71,226.08
2018,5,8,17,30,568.0,85.0,1.3,20.8,272.0,247.21,180.02
2018,5,8,17,45,511.5,76.0,1.15,20.2,222.0,191.47,133.23
2018,5,8,18,0,455.0,67.0,1.0,19.6,172.0,142.05,92.42
2018,5,8,18,15,370.0,56.0,1.0,19.6,127.0,93.21,55.38
2018,5,8,18,30,285.0,45.0,1.0,19.6,82.0,54.94,30.08
2018,5,8,18,45,180.0,30.5,1.0,18.25,50.0,23.89,11.88
2018,5,8,19,0,75.0,16.0,1.0,16.9,18.0,15.73,0.0
2018,5,8,19,15,37.5,8.0,1.0,16.7,9.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,1.05,16.3,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,1.05,15.85,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,1.0,14.95,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,0.85,13.05,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,0.75,13.1,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,0.65,13.25,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,0.55,13.35,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,0.3,13.4,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,0.35,13.3,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,0.45,12.85,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,5,9,4,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,5,9,5,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,5,9,5,15,35.0,6.5,0.7,12.7,7.5,0.0,0.0
2018,5,9,5,30,70.0,13.0,0.7,13.1,15.0,12.78,0.0
2018,5,9,5,45,177.0,28.0,0.7,13.5,46.5,21.95,9.53
2018,5,9,6,0,284.0,43.0,0.7,13.9,78.0,50.56,28.0
2018,5,9,6,15,369.5,54.5,0.7,14.5,123.0,88.62,53.03
2018,5,9,6,30,455.0,66.0,0.7,15.1,168.0,137.33,90.03
2018,5,9,6,45,515.0,74.5,0.7,15.7,218.5,186.6,130.94
2018,5,9,7,0,575.0,83.0,0.7,16.3,269.0,242.62,178.29
2018,5,9,7,15,618.0,89.0,0.7,17.05,321.5,296.94,224.39
2018,5,9,7,30,661.0,95.0,0.7,17.8,374.0,355.51,272.73
2018,5,9,7,45,693.5,99.5,0.65,18.5,426.0,411.83,317.76
2018,5,9,8,0,726.0,104.0,0.6,19.2,478.0,470.62,362.83
2018,5,9,8,15,749.0,108.5,0.6,19.7,528.0,526.54,404.65
2018,5,9,8,30,772.0,113.0,0.6,20.2,578.0,582.97,445.32
2018,5,9,8,45,789.5,116.5,0.55,20.75,624.5,635.4,481.06
2018,5,9,9,0,807.0,120.0,0.5,21.3,671.0,687.58,515.26
2018,5,9,9,15,823.0,121.5,0.5,21.65,713.5,736.1,545.74
2018,5,9,9,30,839.0,123.0,0.5,22.0,756.0,783.66,574.58
2018,5,9,9,45,852.0,124.0,0.45,22.35,793.5,824.22,597.46
2018,5,9,10,0,865.0,125.0,0.4,22.7,831.0,865.58,620.44
2018,5,9,10,15,872.5,126.5,0.35,22.95,861.0,900.66,639.28
2018,5,9,10,30,880.0,128.0,0.3,23.2,891.0,933.27,656.39
2018,5,9,10,45,884.5,130.0,0.25,23.5,914.0,960.94,670.2
2018,5,9,11,0,889.0,132.0,0.2,23.8,937.0,985.67,682.2
2018,5,9,11,15,891.5,133.5,0.2,24.0,952.5,1004.9,692.19
2018,5,9,11,30,894.0,135.0,0.2,24.2,968.0,1020.9,700.39
2018,5,9,11,45,894.0,136.5,0.2,24.4,975.5,1031.12,705.29
2018,5,9,12,0,894.0,138.0,0.2,24.6,983.0,1037.97,708.4
2018,5,9,12,15,896.0,136.0,0.3,24.75,983.5,1039.9,711.14
2018,5,9,12,30,898.0,134.0,0.4,24.9,984.0,1038.42,712.23
2018,5,9,12,45,899.5,131.5,0.5,25.0,977.0,1032.52,711.04
2018,5,9,13,0,901.0,129.0,0.6,25.1,970.0,1023.19,707.94
2018,5,9,13,15,896.0,129.0,0.65,25.15,954.0,1006.67,699.58
2018,5,9,13,30,891.0,129.0,0.7,25.2,938.0,986.97,689.39
2018,5,9,13,45,883.5,129.0,0.8,25.25,914.5,961.88,676.9
2018,5,9,14,0,876.0,129.0,0.9,25.3,891.0,933.96,662.47
2018,5,9,14,15,867.0,127.5,0.95,25.25,860.5,900.55,643.72
2018,5,9,14,30,858.0,126.0,1.0,25.2,830.0,864.74,623.24
2018,5,9,14,45,846.5,124.5,1.1,25.15,793.5,824.69,600.39
2018,5,9,15,0,835.0,123.0,1.2,25.1,757.0,785.36,577.51
2018,5,9,15,15,821.5,120.5,1.2,25.0,715.5,739.05,548.4
2018,5,9,15,30,808.0,118.0,1.2,24.9,674.0,691.58,517.96
2018,5,9,15,45,790.0,115.0,1.25,24.8,628.0,639.73,482.6
2018,5,9,16,0,772.0,112.0,1.3,24.7,582.0,587.65,445.94
2018,5,9,16,15,749.0,108.5,1.25,24.55,533.0,532.32,405.16
2018,5,9,16,30,726.0,105.0,1.2,24.4,484.0,477.48,363.55
2018,5,9,16,45,696.0,99.5,1.15,24.3,432.0,418.76,317.77
2018,5,9,17,0,666.0,94.0,1.1,24.2,380.0,362.21,272.3
2018,5,9,17,15,625.0,88.0,1.0,23.7,328.0,303.84,224.66
2018,5,9,17,30,584.0,82.0,0.9,23.2,276.0,249.45,179.19
2018,5,9,17,45,520.5,74.5,0.85,22.75,224.5,192.64,132.33
2018,5,9,18,0,457.0,67.0,0.8,22.3,173.0,142.92,92.01
2018,5,9,18,15,380.0,56.0,0.8,22.3,129.0,94.84,55.63
2018,5,9,18,30,303.0,45.0,0.8,22.3,85.0,56.37,30.22
2018,5,9,18,45,195.0,30.5,0.85,20.95,52.0,23.82,12.07
2018,5,9,19,0,87.0,16.0,0.9,19.6,19.0,15.73,0.0
2018,5,9,19,15,43.5,8.0,0.95,19.25,9.5,0.0,0.0
2018,5,9,19,30,0.0,0.0,1.0,18.9,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,1.15,16.3,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,1.2,15.95,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,1.25,15.7,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,1.3,15.45,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,1.35,15.15,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,1.45,14.35,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,1.5,14.25,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,1.5,14.15,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,5,10,4,45,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,5,10,5,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,5,10,5,15,1.0,5.0,1.65,14.3,5.0,0.0,0.0
2018,5,10,5,30,2.0,10.0,1.9,14.7,10.0,9.83,0.0
2018,5,10,5,45,31.0,27.0,2.15,15.1,31.0,23.77,11.35
2018,5,10,6,0,60.0,44.0,2.4,15.5,52.0,43.04,27.91
2018,5,10,6,15,113.5,63.5,2.4,15.95,86.5,71.31,49.18
2018,5,10,6,30,167.0,83.0,2.4,16.4,121.0,105.78,76.06
2018,5,10,6,45,296.0,92.5,2.45,16.85,181.0,154.81,113.15
2018,5,10,7,0,425.0,102.0,2.5,17.3,241.0,218.69,164.14
2018,5,10,7,15,498.5,108.0,2.7,18.1,298.5,274.85,211.0
2018,5,10,7,30,572.0,114.0,2.9,18.9,356.0,340.07,264.85
2018,5,10,7,45,617.0,117.5,3.1,19.65,409.5,396.25,311.16
2018,5,10,8,0,662.0,121.0,3.3,20.4,463.0,456.34,359.44
2018,5,10,8,15,687.0,126.0,3.45,21.1,512.0,510.45,401.85
2018,5,10,8,30,712.0,131.0,3.6,21.8,561.0,565.75,443.97
2018,5,10,8,45,731.0,134.5,3.8,22.5,606.0,616.53,481.74
2018,5,10,9,0,750.0,138.0,4.0,23.2,651.0,667.34,518.6
2018,5,10,9,15,756.0,145.5,4.1,23.7,690.0,711.55,549.75
2018,5,10,9,30,762.0,153.0,4.2,24.2,729.0,754.78,578.53
2018,5,10,9,45,763.0,162.0,4.25,24.7,762.5,793.69,603.68
2018,5,10,10,0,764.0,171.0,4.3,25.2,796.0,830.32,626.99
2018,5,10,10,15,772.5,174.0,4.35,25.55,825.5,865.11,649.2
2018,5,10,10,30,781.0,177.0,4.4,25.9,855.0,897.79,669.82
2018,5,10,10,45,787.0,179.0,4.45,26.25,877.5,924.84,686.51
2018,5,10,11,0,793.0,181.0,4.5,26.6,900.0,949.32,701.46
2018,5,10,11,15,796.0,182.5,4.5,26.75,915.0,967.69,712.64
2018,5,10,11,30,799.0,184.0,4.5,26.9,930.0,983.15,721.97
2018,5,10,11,45,800.0,184.5,4.55,27.05,937.0,992.62,727.68
2018,5,10,12,0,801.0,185.0,4.6,27.2,944.0,999.02,731.51
2018,5,10,12,15,797.0,188.0,4.55,27.2,943.0,999.84,731.66
2018,5,10,12,30,793.0,191.0,4.5,27.2,942.0,997.54,729.92
2018,5,10,12,45,785.5,194.0,4.45,27.2,933.0,988.69,723.98
2018,5,10,13,0,778.0,197.0,4.4,27.2,924.0,976.9,716.24
2018,5,10,13,15,707.5,230.0,4.3,27.05,883.0,935.54,689.05
2018,5,10,13,30,637.0,263.0,4.2,26.9,842.0,889.22,657.69
2018,5,10,13,45,656.0,246.5,4.05,26.8,830.0,876.66,650.2
2018,5,10,14,0,675.0,230.0,3.9,26.7,818.0,860.83,640.06
2018,5,10,14,15,524.5,288.5,3.7,26.5,736.0,765.98,571.25
2018,5,10,14,30,374.0,347.0,3.5,26.3,654.0,674.51,503.98
2018,5,10,14,45,253.0,300.0,3.3,26.1,503.5,514.0,388.71
2018,5,10,15,0,132.0,253.0,3.1,25.9,353.0,357.52,272.44
2018,5,10,15,15,115.5,205.5,2.9,25.55,289.5,291.77,224.04
2018,5,10,15,30,99.0,158.0,2.7,25.2,226.0,227.32,175.34
2018,5,10,15,45,49.5,99.5,2.45,24.9,133.5,131.71,100.4
2018,5,10,16,0,0.0,41.0,2.2,24.6,41.0,39.63,26.36
2018,5,10,16,15,0.0,38.0,2.1,24.25,38.0,36.72,24.2
2018,5,10,16,30,0.0,35.0,2.0,23.9,35.0,33.81,21.97
2018,5,10,16,45,5.0,68.0,1.9,23.55,70.0,68.02,49.97
2018,5,10,17,0,10.0,101.0,1.8,23.2,105.0,101.63,77.35
2018,5,10,17,15,6.0,77.0,1.75,22.8,79.5,76.5,57.22
2018,5,10,17,30,2.0,53.0,1.7,22.4,54.0,51.78,37.23
2018,5,10,17,45,1.0,33.5,1.6,22.0,34.0,32.57,21.44
2018,5,10,18,0,0.0,14.0,1.5,21.6,14.0,13.5,5.6
2018,5,10,18,15,0.0,11.0,1.5,21.6,11.0,10.6,3.11
2018,5,10,18,30,0.0,8.0,1.5,21.6,8.0,7.71,0.58
2018,5,10,18,45,1.5,6.0,1.45,20.9,6.0,5.78,0.0
2018,5,10,19,0,3.0,4.0,1.4,20.2,4.0,3.93,0.0
2018,5,10,19,15,1.5,2.0,1.4,20.0,2.0,0.0,0.0
2018,5,10,19,30,0.0,0.0,1.4,19.8,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,1.35,19.55,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,1.3,19.3,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,1.25,19.1,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,1.2,18.9,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,1.2,18.65,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,1.2,18.4,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,1.15,17.8,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,1.1,17.45,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,1.15,17.2,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,1.2,16.95,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,1.2,16.45,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,1.2,16.15,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,1.2,15.85,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,1.2,15.55,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,1.2,15.25,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,1.05,14.45,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,5,11,4,45,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,5,11,5,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,5,11,5,15,41.5,7.0,1.1,14.7,8.5,0.0,0.0
2018,5,11,5,30,83.0,14.0,1.2,15.3,17.0,13.76,0.0
2018,5,11,5,45,159.5,27.5,1.35,15.95,44.5,21.38,10.11
2018,5,11,6,0,236.0,41.0,1.5,16.6,72.0,47.36,26.21
2018,5,11,6,15,264.0,56.5,1.45,17.05,105.5,80.19,49.97
2018,5,11,6,30,292.0,72.0,1.4,17.5,139.0,116.37,79.17
2018,5,11,6,45,410.0,79.5,1.35,17.95,200.0,168.44,119.53
2018,5,11,7,0,528.0,87.0,1.3,18.4,261.0,234.79,172.98
2018,5,11,7,15,586.5,91.0,1.2,19.1,315.5,289.76,218.93
2018,5,11,7,30,645.0,95.0,1.1,19.8,370.0,350.71,268.7
2018,5,11,7,45,673.0,101.0,1.0,20.5,420.5,405.59,312.55
2018,5,11,8,0,701.0,107.0,0.9,21.2,471.0,462.51,356.11
2018,5,11,8,15,724.5,111.0,1.15,22.25,519.5,516.66,397.5
2018,5,11,8,30,748.0,115.0,1.4,23.3,568.0,571.8,438.35
2018,5,11,8,45,757.5,121.0,1.6,24.3,610.5,620.33,472.97
2018,5,11,9,0,767.0,127.0,1.8,25.3,653.0,667.97,505.99
2018,5,11,9,15,773.0,133.5,1.9,25.75,691.5,712.41,535.86
2018,5,11,9,30,779.0,140.0,2.0,26.2,730.0,755.25,563.42
2018,5,11,9,45,811.5,131.5,2.05,26.65,772.0,802.58,593.31
2018,5,11,10,0,844.0,123.0,2.1,27.1,814.0,846.49,620.45
2018,5,11,10,15,852.0,124.0,2.15,27.35,843.5,880.77,641.47
2018,5,11,10,30,860.0,125.0,2.2,27.6,873.0,912.68,660.9
2018,5,11,10,45,865.0,126.0,2.2,27.8,895.0,939.24,676.47
2018,5,11,11,0,870.0,127.0,2.2,28.0,917.0,962.96,690.21
2018,5,11,11,15,872.5,128.0,2.25,28.15,932.0,981.29,701.21
2018,5,11,11,30,875.0,129.0,2.3,28.3,947.0,996.48,710.33
2018,5,11,11,45,875.5,130.0,2.35,28.4,954.5,1006.47,716.43
2018,5,11,12,0,876.0,131.0,2.4,28.5,962.0,1013.17,720.6
2018,5,11,12,15,872.0,133.5,2.4,28.55,961.0,1013.57,720.58
2018,5,11,12,30,868.0,136.0,2.4,28.6,960.0,1010.67,718.65
2018,5,11,12,45,861.0,138.5,2.4,28.65,950.5,1001.53,712.94
2018,5,11,13,0,854.0,141.0,2.4,28.7,941.0,989.24,705.4
2018,5,11,13,15,847.5,142.0,2.4,28.7,925.0,972.89,695.52
2018,5,11,13,30,841.0,143.0,2.4,28.7,909.0,953.6,683.87
2018,5,11,13,45,832.5,143.5,2.4,28.7,886.0,929.11,668.92
2018,5,11,14,0,824.0,144.0,2.4,28.7,863.0,906.36,655.14
2018,5,11,14,15,813.0,144.0,2.35,28.65,833.5,873.82,634.65
2018,5,11,14,30,802.0,144.0,2.3,28.6,804.0,839.15,612.75
2018,5,11,14,45,738.0,162.5,2.25,28.5,749.5,777.82,572.99
2018,5,11,15,0,674.0,181.0,2.2,28.4,695.0,720.09,534.62
2018,5,11,15,15,380.0,212.5,2.1,28.25,499.0,503.28,378.77
2018,5,11,15,30,86.0,244.0,2.0,28.1,303.0,300.7,226.11
2018,5,11,15,45,105.5,238.0,1.9,27.95,306.0,306.31,231.81
2018,5,11,16,0,125.0,232.0,1.8,27.8,309.0,306.49,232.53
2018,5,11,16,15,105.0,225.5,1.75,27.6,286.5,281.83,214.05
2018,5,11,16,30,85.0,219.0,1.7,27.4,264.0,257.02,195.49
2018,5,11,16,45,53.0,181.0,1.65,27.15,208.0,200.25,152.44
2018,5,11,17,0,21.0,143.0,1.6,26.9,152.0,146.5,111.22
2018,5,11,17,15,20.0,121.5,1.45,26.35,129.0,124.05,93.99
2018,5,11,17,30,19.0,100.0,1.3,25.8,106.0,101.79,76.51
2018,5,11,17,45,9.5,68.5,1.2,25.25,71.5,68.28,49.88
2018,5,11,18,0,0.0,37.0,1.1,24.7,37.0,35.72,23.7
2018,5,11,18,15,0.0,28.5,1.1,24.7,28.5,27.5,16.79
2018,5,11,18,30,0.0,20.0,1.1,24.7,20.0,19.29,9.8
2018,5,11,18,45,1.0,13.0,1.1,23.7,13.0,12.54,3.93
2018,5,11,19,0,2.0,6.0,1.1,22.7,6.0,5.9,0.0
2018,5,11,19,15,1.0,3.0,1.15,22.5,3.0,2.95,0.0
2018,5,11,19,30,0.0,0.0,1.2,22.3,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,1.2,22.15,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,1.2,21.8,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,1.2,21.6,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,1.2,21.45,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,1.2,21.3,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,1.15,21.1,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,1.1,20.9,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,1.1,20.7,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,1.05,20.35,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,1.0,20.2,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,0.95,20.05,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,0.9,19.75,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,0.9,19.25,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,0.8,17.65,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,5,12,4,45,0.0,0.0,0.8,17.55,0.0,0.0,0.0
2018,5,12,5,0,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,5,12,5,15,35.0,7.5,0.9,18.05,9.0,0.0,0.0
2018,5,12,5,30,70.0,15.0,1.0,18.6,18.0,14.74,0.0
2018,5,12,5,45,164.0,30.5,1.05,19.15,49.0,23.83,12.16
2018,5,12,6,0,258.0,46.0,1.1,19.7,80.0,53.35,29.95
2018,5,12,6,15,337.0,58.5,1.15,20.15,123.5,90.47,54.66
2018,5,12,6,30,416.0,71.0,1.2,20.6,167.0,136.69,89.54
2018,5,12,6,45,472.5,80.0,1.2,21.05,215.5,184.45,128.69
2018,5,12,7,0,529.0,89.0,1.2,21.5,264.0,237.66,173.08
2018,5,12,7,15,572.0,96.0,1.3,22.15,315.0,290.41,217.33
2018,5,12,7,30,615.0,103.0,1.4,22.8,366.0,347.43,264.14
2018,5,12,7,45,648.0,107.5,1.55,23.45,416.5,401.47,307.81
2018,5,12,8,0,681.0,112.0,1.7,24.1,467.0,458.08,352.22
2018,5,12,8,15,706.0,116.5,1.75,24.75,516.0,512.54,393.38
2018,5,12,8,30,731.0,121.0,1.8,25.4,565.0,568.15,434.06
2018,5,12,8,45,750.5,124.0,1.9,26.1,611.0,619.31,470.51
2018,5,12,9,0,770.0,127.0,2.0,26.8,657.0,670.51,506.01
2018,5,12,9,15,785.5,129.5,2.0,27.2,698.5,717.99,537.24
2018,5,12,9,30,801.0,132.0,2.0,27.6,740.0,764.6,566.55
2018,5,12,9,45,813.5,133.0,1.95,27.95,776.0,806.08,591.65
2018,5,12,10,0,826.0,134.0,1.9,28.3,812.0,845.94,615.29
2018,5,12,10,15,834.0,135.5,1.9,28.55,841.5,876.79,633.45
2018,5,12,10,30,842.0,137.0,1.9,28.8,871.0,908.67,652.22
2018,5,12,10,45,847.5,139.0,1.9,29.1,894.0,936.24,667.96
2018,5,12,11,0,853.0,141.0,1.9,29.4,917.0,961.05,681.91
2018,5,12,11,15,856.5,142.0,1.9,29.55,932.5,980.02,692.62
2018,5,12,11,30,860.0,143.0,1.9,29.7,948.0,995.95,701.52
2018,5,12,11,45,861.5,143.5,1.95,29.85,956.0,1006.26,707.63
2018,5,12,12,0,863.0,144.0,2.0,30.0,964.0,1013.36,711.92
2018,5,12,12,15,864.0,143.0,2.05,30.1,964.0,1015.2,713.23
2018,5,12,12,30,865.0,142.0,2.1,30.2,964.0,1013.79,712.68
2018,5,12,12,45,864.5,141.0,2.1,30.3,957.0,1007.61,708.73
2018,5,12,13,0,864.0,140.0,2.1,30.4,950.0,998.18,702.93
2018,5,12,13,15,860.5,138.5,2.1,30.4,934.5,982.12,693.39
2018,5,12,13,30,857.0,137.0,2.1,30.4,919.0,962.99,682.05
2018,5,12,13,45,851.0,136.5,2.15,30.4,897.0,939.54,668.54
2018,5,12,14,0,845.0,136.0,2.2,30.4,875.0,913.33,653.25
2018,5,12,14,15,837.0,134.0,2.15,30.4,845.5,881.22,633.2
2018,5,12,14,30,829.0,132.0,2.1,30.4,816.0,850.11,613.79
2018,5,12,14,45,818.0,130.5,2.1,30.35,780.5,811.17,589.66
2018,5,12,15,0,807.0,129.0,2.1,30.3,745.0,770.48,564.18
2018,5,12,15,15,793.5,126.0,2.05,30.2,704.5,724.87,534.86
2018,5,12,15,30,780.0,123.0,2.0,30.1,664.0,678.17,504.1
2018,5,12,15,45,762.0,120.0,1.9,29.95,619.0,627.67,468.67
2018,5,12,16,0,744.0,117.0,1.8,29.8,574.0,577.01,432.31
2018,5,12,16,15,721.0,113.0,1.8,29.7,525.5,522.46,392.63
2018,5,12,16,30,698.0,109.0,1.8,29.6,477.0,468.81,352.41
2018,5,12,16,45,667.5,104.0,1.75,29.45,426.5,411.9,308.53
2018,5,12,17,0,637.0,99.0,1.7,29.3,376.0,357.25,265.13
2018,5,12,17,15,595.5,92.0,1.55,28.6,324.5,299.33,218.71
2018,5,12,17,30,554.0,85.0,1.4,27.9,273.0,245.47,174.55
2018,5,12,17,45,498.0,77.5,1.2,27.25,224.5,192.04,130.84
2018,5,12,18,0,442.0,70.0,1.0,26.6,176.0,144.82,92.81
2018,5,12,18,15,365.0,59.0,1.0,26.6,132.0,97.34,57.28
2018,5,12,18,30,288.0,48.0,1.0,26.6,88.0,59.47,32.3
2018,5,12,18,45,188.0,32.5,1.05,25.25,54.5,26.3,14.56
2018,5,12,19,0,88.0,17.0,1.1,23.9,21.0,16.71,0.0
2018,5,12,19,15,44.0,8.5,1.1,23.65,10.5,8.36,0.0
2018,5,12,19,30,0.0,0.0,1.1,23.4,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,1.1,23.15,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,1.1,22.9,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,1.1,22.7,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,1.1,22.35,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,1.1,22.2,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,1.05,21.95,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,1.0,21.7,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,1.0,21.3,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,0.95,21.15,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,0.9,20.85,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,0.9,20.7,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,0.9,20.55,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,0.9,20.4,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,0.85,20.25,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,0.8,19.95,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,0.85,19.7,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,0.9,19.3,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,0.9,19.2,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,0.9,18.95,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,0.9,18.9,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,0.9,18.7,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,0.85,18.6,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,0.8,18.45,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,5,13,4,45,0.0,0.0,0.75,18.35,0.0,0.0,0.0
2018,5,13,5,0,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,5,13,5,15,25.0,7.5,0.8,18.7,8.5,0.0,0.0
2018,5,13,5,30,50.0,15.0,0.9,19.1,17.0,14.74,0.0
2018,5,13,5,45,112.5,32.0,1.0,19.5,45.0,26.48,14.52
2018,5,13,6,0,175.0,49.0,1.1,19.9,73.0,52.97,32.03
2018,5,13,6,15,266.0,63.5,1.15,20.3,117.5,87.61,55.26
2018,5,13,6,30,357.0,78.0,1.2,20.7,162.0,133.78,89.66
2018,5,13,6,45,427.0,87.0,1.25,21.05,212.0,180.46,127.19
2018,5,13,7,0,497.0,96.0,1.3,21.4,262.0,234.91,172.01
2018,5,13,7,15,543.5,103.0,1.35,22.1,313.0,288.15,216.25
2018,5,13,7,30,590.0,110.0,1.4,22.8,364.0,345.02,262.56
2018,5,13,7,45,627.0,114.5,1.4,23.45,415.0,399.53,305.98
2018,5,13,8,0,664.0,119.0,1.4,24.1,466.0,457.07,350.32
2018,5,13,8,15,690.5,123.0,1.6,24.9,515.0,510.99,391.23
2018,5,13,8,30,717.0,127.0,1.8,25.7,564.0,566.24,431.96
2018,5,13,8,45,737.5,130.0,1.95,26.45,610.0,617.59,468.64
2018,5,13,9,0,758.0,133.0,2.1,27.2,656.0,668.62,504.17
2018,5,13,9,15,772.0,136.0,2.0,27.6,696.5,714.97,534.27
2018,5,13,9,30,786.0,139.0,1.9,28.0,737.0,760.36,562.01
2018,5,13,9,45,796.5,142.0,1.8,28.35,772.5,801.68,586.5
2018,5,13,10,0,807.0,145.0,1.7,28.7,808.0,841.3,609.36
2018,5,13,10,15,816.0,146.5,1.6,29.0,838.0,876.15,628.76
2018,5,13,10,30,825.0,148.0,1.5,29.3,868.0,908.8,646.4
2018,5,13,10,45,832.0,148.5,1.4,29.6,891.0,936.15,660.39
2018,5,13,11,0,839.0,149.0,1.3,29.9,914.0,955.84,669.42
2018,5,13,11,15,843.0,150.0,1.35,30.1,929.5,975.03,680.69
2018,5,13,11,30,847.0,151.0,1.4,30.3,945.0,991.25,690.18
2018,5,13,11,45,849.0,151.0,1.45,30.45,953.0,1001.41,696.23
2018,5,13,12,0,851.0,151.0,1.5,30.6,961.0,1008.42,700.53
2018,5,13,12,15,849.5,152.0,1.55,30.7,960.5,1009.73,701.63
2018,5,13,12,30,848.0,153.0,1.6,30.8,960.0,1007.84,700.94
2018,5,13,12,45,844.5,153.5,1.7,30.9,952.0,1000.28,697.59
2018,5,13,13,0,841.0,154.0,1.8,31.0,944.0,989.59,692.39
2018,5,13,13,15,837.0,153.5,1.85,30.95,929.0,979.83,687.6
2018,5,13,13,30,833.0,153.0,1.9,30.9,914.0,961.35,677.42
2018,5,13,13,45,827.5,151.5,1.95,30.9,892.0,937.53,663.83
2018,5,13,14,0,822.0,150.0,2.0,30.9,870.0,910.99,648.49
2018,5,13,14,15,814.0,148.0,2.0,30.8,841.0,879.14,629.44
2018,5,13,14,30,806.0,146.0,2.0,30.7,812.0,845.02,608.83
2018,5,13,14,45,796.0,143.0,2.05,30.6,777.0,806.14,585.35
2018,5,13,15,0,786.0,140.0,2.1,30.5,742.0,765.5,560.39
2018,5,13,15,15,774.0,136.0,2.05,30.4,702.0,720.83,531.68
2018,5,13,15,30,762.0,132.0,2.0,30.3,662.0,675.0,501.11
2018,5,13,15,45,747.0,127.5,1.95,30.2,618.0,625.78,466.84
2018,5,13,16,0,732.0,123.0,1.9,30.1,574.0,576.21,431.49
2018,5,13,16,15,711.5,117.5,1.85,29.95,526.0,522.15,392.08
2018,5,13,16,30,691.0,112.0,1.8,29.8,478.0,468.76,352.05
2018,5,13,16,45,665.0,105.5,1.75,29.7,428.0,412.8,308.89
2018,5,13,17,0,639.0,99.0,1.7,29.6,378.0,358.63,265.86
2018,5,13,17,15,600.5,92.0,1.5,28.85,327.0,301.66,220.15
2018,5,13,17,30,562.0,85.0,1.3,28.1,276.0,248.4,176.42
2018,5,13,17,45,509.0,77.0,1.15,27.35,227.5,194.71,132.54
2018,5,13,18,0,456.0,69.0,1.0,26.6,179.0,146.87,93.94
2018,5,13,18,15,379.0,58.0,1.0,26.6,134.5,98.6,57.71
2018,5,13,18,30,302.0,47.0,1.0,26.6,90.0,59.88,32.1
2018,5,13,18,45,199.0,32.5,1.0,25.25,56.0,26.71,15.11
2018,5,13,19,0,96.0,18.0,1.0,23.9,22.0,14.19,0.0
2018,5,13,19,15,48.0,9.0,1.0,23.75,11.0,8.85,0.0
2018,5,13,19,30,0.0,0.0,1.0,23.6,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,1.05,23.45,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,1.1,23.3,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,1.1,23.15,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,1.1,22.85,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,1.1,22.7,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,1.1,22.4,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,1.1,22.1,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,1.1,21.8,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,1.05,21.25,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,1.0,20.75,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,0.95,20.3,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,0.9,19.55,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,0.85,19.25,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,0.8,18.95,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,0.8,18.65,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,0.75,18.35,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
