Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,24,0,15,0.0,0.0,1.35,20.85,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,1.5,20.7,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,1.65,20.6,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,1.9,20.4,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,2.0,20.3,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,2.1,20.2,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,2.2,20.1,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,2.25,20.05,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,2.35,19.9,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,2.4,19.8,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,2.4,19.7,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,2.4,19.6,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,2.4,19.4,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,2.4,19.3,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,2.4,19.2,0.0,0.0,0.0
2018,5,24,4,45,0.0,0.0,2.35,19.15,0.0,0.0,0.0
2018,5,24,5,0,0.0,0.0,2.3,19.1,0.0,0.0,0.0
2018,5,24,5,15,10.0,10.0,2.35,19.15,10.5,9.83,0.0
2018,5,24,5,30,20.0,20.0,2.4,19.2,21.0,18.72,1.35
2018,5,24,5,45,82.0,38.0,2.4,19.25,50.0,32.77,19.64
2018,5,24,6,0,144.0,56.0,2.4,19.3,79.0,59.45,38.18
2018,5,24,6,15,248.5,70.0,2.45,19.55,126.5,94.3,61.83
2018,5,24,6,30,353.0,84.0,2.5,19.8,174.0,142.2,97.71
2018,5,24,6,45,389.5,97.0,2.5,20.0,217.0,184.87,133.62
2018,5,24,7,0,426.0,110.0,2.5,20.2,260.0,231.52,173.27
2018,5,24,7,15,443.5,125.0,2.55,20.45,303.0,277.28,212.39
2018,5,24,7,30,461.0,140.0,2.6,20.7,346.0,324.63,251.99
2018,5,24,7,45,446.5,163.5,2.7,21.0,383.0,366.98,286.78
2018,5,24,8,0,432.0,187.0,2.8,21.3,420.0,407.3,318.8
2018,5,24,8,15,415.0,212.0,2.8,21.55,453.0,445.58,348.06
2018,5,24,8,30,398.0,237.0,2.8,21.8,486.0,481.49,374.61
2018,5,24,8,45,424.0,247.5,2.8,22.05,530.5,529.09,409.85
2018,5,24,9,0,450.0,258.0,2.8,22.3,575.0,578.07,445.35
2018,5,24,9,15,462.5,269.5,2.8,22.5,612.0,619.14,474.34
2018,5,24,9,30,475.0,281.0,2.8,22.7,649.0,660.0,502.69
2018,5,24,9,45,413.5,324.0,2.75,22.95,655.0,671.05,507.15
2018,5,24,10,0,352.0,367.0,2.7,23.2,661.0,672.96,505.23
2018,5,24,10,15,318.0,393.0,2.65,23.45,665.5,680.98,508.4
2018,5,24,10,30,284.0,419.0,2.6,23.7,670.0,686.03,509.39
2018,5,24,10,45,305.0,420.5,2.55,23.9,696.5,715.02,528.87
2018,5,24,11,0,326.0,422.0,2.5,24.1,723.0,743.77,547.81
2018,5,24,11,15,318.0,424.0,2.45,24.35,721.5,744.35,546.68
2018,5,24,11,30,310.0,426.0,2.4,24.6,720.0,743.41,544.76
2018,5,24,11,45,328.5,428.5,2.35,24.85,742.5,767.87,560.69
2018,5,24,12,0,347.0,431.0,2.3,25.1,765.0,791.23,575.53
2018,5,24,12,15,394.0,406.0,2.25,25.25,785.5,818.78,603.09
2018,5,24,12,30,441.0,381.0,2.2,25.4,806.0,840.11,609.32
2018,5,24,12,45,283.5,413.5,2.15,25.55,686.0,708.29,516.23
2018,5,24,13,0,126.0,446.0,2.1,25.7,566.0,577.13,421.86
2018,5,24,13,15,161.0,444.0,2.05,25.8,595.0,607.11,444.42
2018,5,24,13,30,196.0,442.0,2.0,25.9,624.0,635.39,464.53
2018,5,24,13,45,288.5,404.0,1.95,25.95,664.5,684.34,500.75
2018,5,24,14,0,381.0,366.0,1.9,26.0,705.0,722.91,529.33
2018,5,24,14,15,381.0,356.0,1.85,25.95,685.5,701.7,515.0
2018,5,24,14,30,381.0,346.0,1.8,25.9,666.0,679.22,500.23
2018,5,24,14,45,437.5,292.5,1.75,25.9,645.5,662.84,491.46
2018,5,24,15,0,494.0,239.0,1.7,25.9,625.0,637.01,476.0
2018,5,24,15,15,397.0,253.0,1.65,25.85,552.5,557.65,418.78
2018,5,24,15,30,300.0,267.0,1.6,25.8,480.0,481.39,363.16
2018,5,24,15,45,371.5,239.0,1.55,25.7,486.0,490.0,371.33
2018,5,24,16,0,443.0,211.0,1.5,25.6,492.0,488.08,370.83
2018,5,24,16,15,476.5,185.0,1.45,25.5,465.5,458.8,349.53
2018,5,24,16,30,510.0,159.0,1.4,25.4,439.0,425.43,324.51
2018,5,24,16,45,560.0,134.0,1.3,25.3,413.5,398.01,302.53
2018,5,24,17,0,610.0,109.0,1.2,25.2,388.0,363.08,273.5
2018,5,24,17,15,589.5,99.0,1.15,24.9,342.0,311.32,231.27
2018,5,24,17,30,569.0,89.0,1.1,24.6,296.0,261.27,189.38
2018,5,24,17,45,485.0,84.0,1.0,24.3,240.5,202.12,141.6
2018,5,24,18,0,401.0,79.0,0.9,24.0,185.0,151.37,101.37
2018,5,24,18,15,368.0,66.5,0.9,24.0,147.5,110.71,68.67
2018,5,24,18,30,335.0,54.0,0.9,24.0,110.0,73.81,41.6
2018,5,24,18,45,244.0,40.5,0.85,22.95,74.0,38.5,21.07
2018,5,24,19,0,153.0,27.0,0.8,21.9,38.0,21.21,7.41
2018,5,24,19,15,80.5,14.5,0.8,21.6,20.0,14.25,0.0
2018,5,24,19,30,8.0,2.0,0.8,21.3,2.0,0.0,0.0
2018,5,24,19,45,4.0,1.0,0.8,21.05,1.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,0.85,20.6,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,0.9,20.4,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,0.9,20.2,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,0.9,19.8,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,0.9,19.2,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,0.9,19.05,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,0.9,18.9,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,0.9,18.75,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,0.9,18.6,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,0.9,18.45,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,0.9,18.3,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,0.9,18.2,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,0.9,18.05,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,0.9,17.95,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,0.9,17.95,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,0.85,18.05,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,0.8,18.25,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,5,25,4,45,0.5,0.0,0.8,18.5,0.0,0.0,0.0
2018,5,25,5,0,1.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,5,25,5,15,40.5,8.5,1.05,19.0,11.0,8.36,0.0
2018,5,25,5,30,80.0,17.0,1.3,19.4,22.0,13.07,0.0
2018,5,25,5,45,40.0,16.0,1.5,19.8,18.5,14.36,5.41
2018,5,25,6,0,0.0,15.0,1.7,20.2,15.0,14.46,6.25
2018,5,25,6,15,7.5,27.0,1.8,20.55,29.0,27.2,16.67
2018,5,25,6,30,15.0,39.0,1.9,20.9,43.0,40.62,27.65
2018,5,25,6,45,7.5,45.5,1.95,21.3,47.5,45.73,32.24
2018,5,25,7,0,0.0,52.0,2.0,21.7,52.0,50.23,36.11
2018,5,25,7,15,0.5,75.0,2.05,22.05,75.0,72.69,54.37
2018,5,25,7,30,1.0,98.0,2.1,22.4,98.0,95.09,72.27
2018,5,25,7,45,3.0,126.5,2.1,22.75,128.0,123.61,94.78
2018,5,25,8,0,5.0,155.0,2.1,23.1,158.0,152.44,117.17
2018,5,25,8,15,2.5,141.5,2.05,23.4,143.0,138.36,105.47
2018,5,25,8,30,0.0,128.0,2.0,23.7,128.0,123.95,93.63
2018,5,25,8,45,0.0,125.5,1.95,24.0,125.5,121.57,91.39
2018,5,25,9,0,0.0,123.0,1.9,24.3,123.0,119.18,89.16
2018,5,25,9,15,4.0,160.0,1.9,24.6,163.0,158.23,119.3
2018,5,25,9,30,8.0,197.0,1.9,24.9,203.0,197.72,149.22
2018,5,25,9,45,31.5,267.0,1.9,25.15,293.0,289.25,218.3
2018,5,25,10,0,55.0,337.0,1.9,25.4,383.0,380.68,285.11
2018,5,25,10,15,165.0,359.0,1.9,25.65,504.0,506.84,377.91
2018,5,25,10,30,275.0,381.0,1.9,25.9,625.0,639.27,471.3
2018,5,25,10,45,522.5,278.0,1.9,26.1,755.5,779.09,571.93
2018,5,25,11,0,770.0,175.0,1.9,26.3,886.0,920.92,665.84
2018,5,25,11,15,615.0,264.5,1.95,26.4,838.5,877.59,635.18
2018,5,25,11,30,460.0,354.0,2.0,26.5,791.0,823.25,594.82
2018,5,25,11,45,568.5,291.0,2.05,26.65,835.5,872.93,631.5
2018,5,25,12,0,677.0,228.0,2.1,26.8,880.0,921.67,664.78
2018,5,25,12,15,584.0,269.0,2.15,26.75,831.5,871.55,632.31
2018,5,25,12,30,491.0,310.0,2.2,26.7,783.0,818.18,594.28
2018,5,25,12,45,528.0,288.0,2.25,26.65,793.5,829.77,604.32
2018,5,25,13,0,565.0,266.0,2.3,26.6,804.0,840.02,612.9
2018,5,25,13,15,709.5,198.0,2.3,26.6,863.0,904.23,656.88
2018,5,25,13,30,854.0,130.0,2.3,26.6,922.0,954.27,689.16
2018,5,25,13,45,850.5,128.0,2.35,26.6,901.0,932.16,675.44
2018,5,25,14,0,847.0,126.0,2.4,26.6,880.0,907.22,660.55
2018,5,25,14,15,842.5,123.0,2.35,26.6,852.5,877.68,641.74
2018,5,25,14,30,838.0,120.0,2.3,26.6,825.0,845.62,621.25
2018,5,25,14,45,820.5,120.5,2.3,26.55,787.0,803.95,594.74
2018,5,25,15,0,803.0,121.0,2.3,26.5,749.0,763.23,568.65
2018,5,25,15,15,717.0,138.5,2.3,26.45,677.5,684.64,515.94
2018,5,25,15,30,631.0,156.0,2.3,26.4,606.0,611.28,463.87
2018,5,25,15,45,561.5,158.5,2.25,26.35,540.0,538.7,411.2
2018,5,25,16,0,492.0,161.0,2.2,26.3,474.0,469.23,359.75
2018,5,25,16,15,604.5,126.0,2.15,26.2,480.0,475.56,365.16
2018,5,25,16,30,717.0,91.0,2.1,26.1,486.0,468.41,358.89
2018,5,25,16,45,706.0,87.0,2.05,25.95,444.0,421.28,321.23
2018,5,25,17,0,695.0,83.0,2.0,25.8,402.0,374.25,282.66
2018,5,25,17,15,660.5,78.5,1.8,25.5,352.0,317.57,235.82
2018,5,25,17,30,626.0,74.0,1.6,25.2,302.0,264.8,191.18
2018,5,25,17,45,578.0,68.0,1.45,24.9,253.0,210.54,145.48
2018,5,25,18,0,530.0,62.0,1.3,24.6,204.0,161.39,104.39
2018,5,25,18,15,417.0,55.0,1.3,24.6,151.5,107.66,64.1
2018,5,25,18,30,304.0,48.0,1.3,24.6,99.0,66.47,36.72
2018,5,25,18,45,182.0,33.0,1.1,23.5,60.5,31.03,15.99
2018,5,25,19,0,60.0,18.0,0.9,22.4,22.0,15.32,4.23
2018,5,25,19,15,34.0,9.5,0.95,22.2,11.5,9.34,0.0
2018,5,25,19,30,8.0,1.0,1.0,22.0,1.0,0.0,0.0
2018,5,25,19,45,4.0,0.5,1.05,21.8,0.5,0.0,0.0
2018,5,25,20,0,0.0,0.0,1.1,21.6,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,1.15,21.55,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,1.2,21.4,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,1.2,21.3,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,1.25,21.2,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,1.3,21.1,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,1.4,20.9,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,1.45,20.85,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,1.5,20.8,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,1.55,20.8,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,1.6,20.8,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,1.6,20.75,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,1.6,20.7,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,1.6,20.7,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,1.6,20.7,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,1.55,20.65,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,1.5,20.6,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,1.5,20.6,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,1.5,20.6,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,1.55,20.6,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,1.6,20.6,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,1.6,20.55,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,1.65,20.45,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,1.7,20.4,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,1.7,20.4,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,1.7,20.4,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,1.7,20.3,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,1.7,20.2,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,1.65,20.15,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,1.6,20.1,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,1.6,20.05,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2018,5,26,4,45,3.0,0.5,1.6,20.0,0.5,0.0,0.0
2018,5,26,5,0,6.0,1.0,1.6,20.0,1.0,0.0,0.0
2018,5,26,5,15,6.0,6.0,1.7,20.15,6.0,5.9,0.0
2018,5,26,5,30,6.0,11.0,1.8,20.3,11.0,10.69,0.0
2018,5,26,5,45,3.0,19.0,1.95,20.5,19.0,18.37,8.87
2018,5,26,6,0,0.0,27.0,2.1,20.7,27.0,26.06,15.74
2018,5,26,6,15,0.0,38.5,2.2,20.95,38.5,37.18,25.21
2018,5,26,6,30,0.0,50.0,2.3,21.2,50.0,48.3,34.59
2018,5,26,6,45,7.0,74.0,2.4,21.45,76.5,72.98,54.74
2018,5,26,7,0,14.0,98.0,2.5,21.7,103.0,98.45,75.35
2018,5,26,7,15,27.0,125.5,2.55,21.95,137.0,130.45,100.92
2018,5,26,7,30,40.0,153.0,2.6,22.2,171.0,164.04,127.51
2018,5,26,7,45,96.0,163.0,2.7,22.4,213.0,203.23,158.41
2018,5,26,8,0,152.0,173.0,2.8,22.6,255.0,247.35,193.36
2018,5,26,8,15,97.0,194.0,2.85,22.8,248.0,245.38,190.98
2018,5,26,8,30,42.0,215.0,2.9,23.0,241.0,235.67,182.08
2018,5,26,8,45,25.0,202.5,2.95,23.2,218.5,214.61,164.97
2018,5,26,9,0,8.0,190.0,3.0,23.4,196.0,190.02,145.05
2018,5,26,9,15,11.5,215.5,3.0,23.55,224.5,217.97,166.34
2018,5,26,9,30,15.0,241.0,3.0,23.7,253.0,246.26,187.56
2018,5,26,9,45,13.0,232.5,3.05,23.9,243.0,236.97,179.91
2018,5,26,10,0,11.0,224.0,3.1,24.1,233.0,227.47,172.25
2018,5,26,10,15,9.0,204.0,3.2,24.25,211.5,206.52,155.95
2018,5,26,10,30,7.0,184.0,3.3,24.4,190.0,185.43,139.55
2018,5,26,10,45,4.5,160.0,3.35,24.6,164.0,159.83,119.61
2018,5,26,11,0,2.0,136.0,3.4,24.8,138.0,134.12,99.54
2018,5,26,11,15,1.0,118.0,3.45,24.85,119.0,115.65,85.15
2018,5,26,11,30,0.0,100.0,3.5,24.9,100.0,97.14,70.69
2018,5,26,11,45,10.0,198.5,3.55,25.0,208.0,203.55,152.91
2018,5,26,12,0,20.0,297.0,3.6,25.1,316.0,315.78,237.12
2018,5,26,12,15,51.5,377.0,3.6,25.1,426.5,428.34,333.16
2018,5,26,12,30,83.0,457.0,3.6,25.1,537.0,541.16,401.63
2018,5,26,12,45,174.0,447.0,3.6,25.1,613.5,627.24,465.32
2018,5,26,13,0,265.0,437.0,3.6,25.1,690.0,710.67,526.0
2018,5,26,13,15,328.5,377.5,3.6,25.1,686.0,708.12,526.93
2018,5,26,13,30,392.0,318.0,3.6,25.1,682.0,708.18,530.05
2018,5,26,13,45,320.5,329.0,3.55,25.1,622.0,638.13,479.14
2018,5,26,14,0,249.0,340.0,3.5,25.1,562.0,575.58,433.11
2018,5,26,14,15,236.0,325.5,3.4,25.1,530.5,541.87,409.22
2018,5,26,14,30,223.0,311.0,3.3,25.1,499.0,508.13,385.0
2018,5,26,14,45,171.5,299.0,3.25,25.1,440.0,441.3,335.45
2018,5,26,15,0,120.0,287.0,3.2,25.1,381.0,381.69,290.6
2018,5,26,15,15,108.0,262.0,3.05,25.05,343.5,342.38,261.61
2018,5,26,15,30,96.0,237.0,2.9,25.0,306.0,303.86,232.84
2018,5,26,15,45,232.5,242.0,2.75,24.95,394.0,397.49,306.22
2018,5,26,16,0,369.0,247.0,2.6,24.9,482.0,475.36,365.04
2018,5,26,16,15,258.5,224.0,2.45,24.8,382.5,370.42,285.21
2018,5,26,16,30,148.0,201.0,2.3,24.7,283.0,274.45,211.63
2018,5,26,16,45,75.0,121.0,2.15,24.55,162.5,153.96,118.04
2018,5,26,17,0,2.0,41.0,2.0,24.4,42.0,40.44,27.38
2018,5,26,17,15,1.0,30.5,1.85,24.15,31.0,29.81,18.87
2018,5,26,17,30,0.0,20.0,1.7,23.9,20.0,19.3,10.31
2018,5,26,17,45,1.0,21.5,1.55,23.7,22.0,20.99,11.73
2018,5,26,18,0,2.0,23.0,1.4,23.5,24.0,22.58,13.0
2018,5,26,18,15,1.5,20.5,1.4,23.5,21.0,19.98,10.79
2018,5,26,18,30,1.0,18.0,1.4,23.5,18.0,17.44,8.56
2018,5,26,18,45,0.5,13.0,1.35,23.0,13.0,12.55,4.34
2018,5,26,19,0,0.0,8.0,1.3,22.5,8.0,7.71,0.0
2018,5,26,19,15,0.0,4.0,1.3,22.4,4.0,3.93,0.0
2018,5,26,19,30,0.0,0.0,1.3,22.3,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,1.3,22.25,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,1.3,22.2,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,1.3,22.1,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,1.25,21.95,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,1.2,21.9,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,1.25,21.85,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,1.3,21.8,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,1.3,21.75,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,1.3,21.7,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,1.35,21.7,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,1.4,21.7,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,1.45,21.65,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,1.5,21.6,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,1.5,21.55,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,1.55,21.45,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,1.6,21.4,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,1.6,21.35,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,1.6,21.3,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,1.65,21.25,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,1.7,21.2,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,1.7,21.15,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,1.7,21.1,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,1.7,21.05,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,1.7,20.9,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,1.7,20.8,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,1.7,20.75,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,1.7,20.7,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,1.65,20.6,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,1.55,20.45,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,1.5,20.4,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,1.5,20.35,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,1.5,20.3,0.0,0.0,0.0
2018,5,27,4,45,2.0,0.5,1.5,20.3,0.5,0.0,0.0
2018,5,27,5,0,4.0,1.0,1.5,20.3,1.0,0.0,0.0
2018,5,27,5,15,56.0,13.5,1.6,20.45,17.0,13.27,0.0
2018,5,27,5,30,108.0,26.0,1.7,20.6,33.0,21.65,5.17
2018,5,27,5,45,190.5,40.5,1.85,20.75,66.0,34.85,20.22
2018,5,27,6,0,273.0,55.0,2.0,20.9,99.0,66.58,39.21
2018,5,27,6,15,285.0,67.0,2.05,21.15,127.5,96.52,61.7
2018,5,27,6,30,297.0,79.0,2.1,21.4,156.0,127.8,87.68
2018,5,27,6,45,185.5,96.0,2.2,21.65,147.5,135.71,99.89
2018,5,27,7,0,74.0,113.0,2.3,21.9,139.0,130.51,99.79
2018,5,27,7,15,39.0,123.5,2.3,22.2,137.5,132.76,102.42
2018,5,27,7,30,4.0,134.0,2.3,22.5,136.0,130.84,100.94
2018,5,27,7,45,107.0,163.5,2.35,22.85,221.5,208.74,162.43
2018,5,27,8,0,210.0,193.0,2.4,23.2,307.0,297.8,231.93
2018,5,27,8,15,392.5,177.0,2.3,23.6,414.5,398.62,310.06
2018,5,27,8,30,575.0,161.0,2.2,24.0,522.0,516.19,398.79
2018,5,27,8,45,398.0,216.0,2.1,24.35,474.5,480.78,369.02
2018,5,27,9,0,221.0,271.0,2.0,24.7,427.0,426.85,325.25
2018,5,27,9,15,299.5,268.0,1.9,24.95,493.0,492.55,374.22
2018,5,27,9,30,378.0,265.0,1.8,25.2,559.0,567.79,428.07
2018,5,27,9,45,253.5,323.5,1.7,25.45,524.5,535.21,399.7
2018,5,27,10,0,129.0,382.0,1.6,25.7,490.0,493.13,364.92
2018,5,27,10,15,128.5,403.0,1.55,25.85,514.0,518.61,382.02
2018,5,27,10,30,128.0,424.0,1.5,26.0,538.0,543.68,398.16
2018,5,27,10,45,160.0,439.0,1.5,26.2,585.0,592.61,431.77
2018,5,27,11,0,192.0,454.0,1.5,26.4,632.0,642.39,465.25
2018,5,27,11,15,233.0,455.0,1.5,26.45,674.5,687.18,495.68
2018,5,27,11,30,274.0,456.0,1.5,26.5,717.0,737.85,529.53
2018,5,27,11,45,312.5,450.0,1.55,26.6,750.0,773.26,553.47
2018,5,27,12,0,351.0,444.0,1.6,26.7,783.0,807.92,576.91
2018,5,27,12,15,331.0,451.5,1.65,26.75,771.0,796.45,568.78
2018,5,27,12,30,311.0,459.0,1.7,26.8,759.0,783.49,560.14
2018,5,27,12,45,342.0,442.5,1.75,26.85,770.5,795.7,569.78
2018,5,27,13,0,373.0,426.0,1.8,26.9,782.0,806.04,577.99
2018,5,27,13,15,350.0,429.5,1.8,26.9,759.5,781.87,561.65
2018,5,27,13,30,327.0,433.0,1.8,26.9,737.0,756.93,545.07
2018,5,27,13,45,318.5,424.0,1.85,26.85,714.5,732.5,529.85
2018,5,27,14,0,310.0,415.0,1.9,26.8,692.0,707.24,513.93
2018,5,27,14,15,309.0,396.0,1.9,26.75,664.5,677.92,495.18
2018,5,27,14,30,308.0,377.0,1.9,26.7,637.0,647.64,475.61
2018,5,27,14,45,191.5,335.0,1.95,26.6,494.5,493.87,367.46
2018,5,27,15,0,75.0,293.0,2.0,26.5,352.0,348.28,261.09
2018,5,27,15,15,84.5,291.5,1.95,26.35,354.5,350.58,264.13
2018,5,27,15,30,94.0,290.0,1.9,26.2,357.0,351.85,265.74
2018,5,27,15,45,117.0,274.0,1.9,26.1,352.0,349.43,265.02
2018,5,27,16,0,140.0,258.0,1.9,26.0,347.0,341.65,260.17
2018,5,27,16,15,196.5,244.0,1.9,25.8,358.5,352.62,269.56
2018,5,27,16,30,253.0,230.0,1.9,25.6,370.0,359.29,275.01
2018,5,27,16,45,336.0,191.0,1.85,25.4,358.0,346.2,265.03
2018,5,27,17,0,419.0,152.0,1.8,25.2,346.0,325.38,247.75
2018,5,27,17,15,334.5,142.5,1.7,24.9,285.5,260.27,196.72
2018,5,27,17,30,250.0,133.0,1.6,24.6,225.0,205.21,153.65
2018,5,27,17,45,194.0,112.5,1.5,24.25,177.0,156.24,115.02
2018,5,27,18,0,138.0,92.0,1.4,23.9,129.0,114.18,82.22
2018,5,27,18,15,179.5,74.0,1.4,23.9,111.5,93.51,63.03
2018,5,27,18,30,221.0,56.0,1.4,23.9,94.0,67.59,40.77
2018,5,27,18,45,159.0,41.5,1.4,23.2,64.0,39.96,23.28
2018,5,27,19,0,97.0,27.0,1.4,22.5,34.0,22.53,9.92
2018,5,27,19,15,53.0,14.5,1.45,22.35,18.0,14.25,0.0
2018,5,27,19,30,9.0,2.0,1.5,22.2,2.0,0.0,0.0
2018,5,27,19,45,4.5,1.0,1.5,22.0,1.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,1.5,21.8,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,1.45,21.65,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,1.35,21.35,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,1.3,21.2,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,1.25,21.05,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,1.2,20.9,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,1.15,20.75,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,1.1,20.6,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,1.0,20.4,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,0.95,20.3,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,0.9,20.2,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,0.85,20.1,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,0.8,19.9,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,0.75,19.75,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,0.7,19.7,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,0.65,19.6,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,0.6,19.45,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,0.6,19.4,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,0.6,19.35,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,0.6,19.3,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,0.6,19.3,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,0.6,19.3,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,0.55,19.25,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,0.5,19.2,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,0.5,19.2,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,0.5,19.2,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,0.5,19.2,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,0.5,19.2,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,0.5,19.25,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,0.5,19.3,0.0,0.0,0.0
2018,5,28,4,45,4.0,1.0,0.5,19.35,1.0,0.0,0.0
2018,5,28,5,0,8.0,2.0,0.5,19.4,2.0,0.0,0.0
2018,5,28,5,15,19.0,11.0,0.6,19.7,12.0,10.81,0.0
2018,5,28,5,30,30.0,20.0,0.7,20.0,22.0,18.01,3.93
2018,5,28,5,45,39.5,36.5,0.8,20.3,41.5,32.95,20.19
2018,5,28,6,0,49.0,53.0,0.9,20.6,61.0,51.9,35.17
2018,5,28,6,15,66.0,72.5,1.05,20.85,87.5,75.75,54.13
2018,5,28,6,30,83.0,92.0,1.2,21.1,114.0,101.79,75.16
2018,5,28,6,45,87.0,108.0,1.3,21.35,135.0,123.6,93.33
2018,5,28,7,0,91.0,124.0,1.4,21.6,156.0,145.85,111.72
2018,5,28,7,15,66.5,146.5,1.5,21.75,172.0,164.2,127.18
2018,5,28,7,30,42.0,169.0,1.6,21.9,188.0,180.09,139.98
2018,5,28,7,45,42.0,190.5,1.7,22.1,211.5,203.7,158.26
2018,5,28,8,0,42.0,212.0,1.8,22.3,235.0,227.36,176.26
2018,5,28,8,15,35.0,224.0,1.9,22.4,244.5,237.86,183.85
2018,5,28,8,30,28.0,236.0,2.0,22.5,254.0,247.59,190.74
2018,5,28,8,45,30.5,256.5,2.1,22.6,277.0,271.2,208.35
2018,5,28,9,0,33.0,277.0,2.2,22.7,300.0,295.05,225.93
2018,5,28,9,15,26.5,267.5,2.3,22.8,287.0,282.69,215.92
2018,5,28,9,30,20.0,258.0,2.4,22.9,274.0,266.8,203.37
2018,5,28,9,45,13.0,216.5,2.55,22.95,227.0,221.25,168.3
2018,5,28,10,0,6.0,175.0,2.7,23.0,180.0,175.2,132.57
2018,5,28,10,15,7.5,187.5,2.8,23.05,194.0,189.01,143.17
2018,5,28,10,30,9.0,200.0,2.9,23.1,208.0,202.91,153.68
2018,5,28,10,45,10.5,218.0,3.0,23.15,227.5,222.28,168.33
2018,5,28,11,0,12.0,236.0,3.1,23.2,247.0,241.71,182.96
2018,5,28,11,15,14.5,265.0,3.1,23.25,278.5,273.01,206.44
2018,5,28,11,30,17.0,294.0,3.1,23.3,310.0,304.41,229.77
2018,5,28,11,45,26.0,340.5,3.15,23.35,365.5,365.27,274.96
2018,5,28,12,0,35.0,387.0,3.2,23.4,421.0,421.64,316.15
2018,5,28,12,15,30.5,370.0,3.2,23.4,399.5,400.04,300.03
2018,5,28,12,30,26.0,353.0,3.2,23.4,378.0,378.25,284.03
2018,5,28,12,45,22.5,335.0,3.15,23.35,356.5,356.32,267.94
2018,5,28,13,0,19.0,317.0,3.1,23.3,335.0,329.22,247.97
2018,5,28,13,15,27.5,347.5,3.1,23.3,373.0,372.9,280.73
2018,5,28,13,30,36.0,378.0,3.1,23.3,411.0,411.09,308.99
2018,5,28,13,45,24.0,306.0,3.1,23.25,328.0,326.26,246.37
2018,5,28,14,0,12.0,234.0,3.1,23.2,245.0,239.12,181.03
2018,5,28,14,15,10.5,220.5,3.1,23.15,230.0,224.11,170.0
2018,5,28,14,30,9.0,207.0,3.1,23.1,215.0,209.17,158.81
2018,5,28,14,45,10.0,214.5,3.15,23.1,223.0,216.95,165.1
2018,5,28,15,0,11.0,222.0,3.2,23.1,231.0,224.62,171.3
2018,5,28,15,15,7.5,197.5,3.2,23.05,203.5,197.49,150.62
2018,5,28,15,30,4.0,173.0,3.2,23.0,176.0,170.69,130.1
2018,5,28,15,45,3.0,151.0,3.15,22.95,153.0,148.36,112.96
2018,5,28,16,0,2.0,129.0,3.1,22.9,130.0,126.17,95.77
2018,5,28,16,15,1.0,99.0,3.0,22.75,99.5,96.38,72.36
2018,5,28,16,30,0.0,69.0,2.9,22.6,69.0,66.73,48.75
2018,5,28,16,45,2.5,73.5,2.8,22.5,74.5,72.26,53.47
2018,5,28,17,0,5.0,78.0,2.7,22.4,80.0,77.53,57.95
2018,5,28,17,15,3.0,67.5,2.65,22.3,68.5,66.35,49.02
2018,5,28,17,30,1.0,57.0,2.6,22.2,57.0,55.39,40.2
2018,5,28,17,45,0.5,47.0,2.5,22.05,47.0,45.52,32.17
2018,5,28,18,0,0.0,37.0,2.4,21.9,37.0,35.72,24.09
2018,5,28,18,15,0.0,29.5,2.4,21.9,29.5,28.47,17.97
2018,5,28,18,30,0.0,22.0,2.4,21.9,22.0,21.22,11.79
2018,5,28,18,45,0.0,15.0,2.3,21.65,15.0,14.46,5.97
2018,5,28,19,0,0.0,8.0,2.2,21.4,8.0,7.71,0.0
2018,5,28,19,15,2.5,5.0,2.15,21.35,5.0,4.91,0.0
2018,5,28,19,30,5.0,2.0,2.1,21.3,2.0,0.0,0.0
2018,5,28,19,45,2.5,1.0,2.1,21.25,1.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,2.1,21.2,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,2.05,21.15,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,2.0,21.1,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,2.0,21.1,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,2.0,21.1,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,1.9,21.05,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,1.7,20.95,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,1.6,20.9,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,1.55,20.85,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,1.5,20.8,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,1.4,20.75,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,1.3,20.7,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,1.25,20.65,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,1.2,20.6,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,1.15,20.55,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,1.1,20.45,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,1.1,20.4,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,1.1,20.35,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,1.05,20.25,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,1.0,20.2,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,1.0,20.15,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,1.0,20.1,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,1.0,20.1,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,1.0,20.1,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,0.95,20.05,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,0.9,19.95,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,0.9,19.85,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,0.9,19.8,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2018,5,29,4,45,1.5,0.0,0.9,20.05,0.0,0.0,0.0
2018,5,29,5,0,3.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,5,29,5,15,3.0,2.5,1.0,20.45,2.5,2.46,0.0
2018,5,29,5,30,3.0,5.0,1.1,20.8,5.0,4.86,0.0
2018,5,29,5,45,1.5,8.0,1.25,21.1,8.0,7.73,0.48
2018,5,29,6,0,0.0,11.0,1.4,21.4,11.0,10.6,3.06
2018,5,29,6,15,0.0,19.0,1.4,21.6,19.0,18.32,9.58
2018,5,29,6,30,0.0,27.0,1.4,21.8,27.0,26.05,16.08
2018,5,29,6,45,0.5,57.5,1.45,22.05,57.5,55.68,40.61
2018,5,29,7,0,1.0,88.0,1.5,22.3,88.0,85.12,64.58
2018,5,29,7,15,1.0,102.0,1.5,22.6,102.0,98.73,75.32
2018,5,29,7,30,1.0,116.0,1.5,22.9,116.0,112.37,85.92
2018,5,29,7,45,0.5,116.0,1.5,23.2,116.0,112.33,85.46
2018,5,29,8,0,0.0,116.0,1.5,23.5,116.0,112.19,84.94
2018,5,29,8,15,1.0,133.5,1.45,23.8,134.0,129.76,98.42
2018,5,29,8,30,2.0,151.0,1.4,24.1,152.0,147.46,111.82
2018,5,29,8,45,3.0,163.5,1.35,24.4,165.5,160.45,121.39
2018,5,29,9,0,4.0,176.0,1.3,24.7,179.0,173.54,130.98
2018,5,29,9,15,3.0,164.0,1.3,24.9,166.5,161.36,121.16
2018,5,29,9,30,2.0,152.0,1.3,25.1,154.0,149.06,111.38
2018,5,29,9,45,5.0,175.5,1.25,25.35,180.0,174.59,130.67
2018,5,29,10,0,8.0,199.0,1.2,25.6,206.0,200.38,149.82
2018,5,29,10,15,8.0,192.0,1.25,25.75,199.0,193.85,144.57
2018,5,29,10,30,8.0,185.0,1.3,25.9,192.0,187.29,139.43
2018,5,29,10,45,11.5,226.5,1.35,26.1,237.0,231.55,172.44
2018,5,29,11,0,15.0,268.0,1.4,26.3,282.0,276.08,204.98
2018,5,29,11,15,14.5,263.0,1.45,26.4,276.5,271.02,200.92
2018,5,29,11,30,14.0,258.0,1.5,26.5,271.0,265.88,197.03
2018,5,29,11,45,14.0,258.0,1.55,26.65,271.5,266.08,197.07
2018,5,29,12,0,14.0,258.0,1.6,26.8,272.0,266.22,197.06
2018,5,29,12,15,19.0,305.5,1.65,26.9,324.0,318.24,235.07
2018,5,29,12,30,24.0,353.0,1.7,27.0,376.0,376.18,276.54
2018,5,29,12,45,26.0,352.5,1.75,27.1,377.5,377.43,277.28
2018,5,29,13,0,28.0,352.0,1.8,27.2,379.0,378.48,278.2
2018,5,29,13,15,39.0,372.0,1.9,27.25,409.0,408.8,300.48
2018,5,29,13,30,50.0,392.0,2.0,27.3,439.0,438.61,322.15
2018,5,29,13,45,85.5,411.5,2.05,27.4,489.0,490.32,359.86
2018,5,29,14,0,121.0,431.0,2.1,27.5,539.0,545.13,399.08
2018,5,29,14,15,104.5,410.0,2.1,27.45,501.0,500.52,367.76
2018,5,29,14,30,88.0,389.0,2.1,27.4,463.0,461.53,340.61
2018,5,29,14,45,139.0,379.5,2.15,27.4,491.0,494.87,366.61
2018,5,29,15,0,190.0,370.0,2.2,27.4,519.0,519.85,386.12
2018,5,29,15,15,160.0,348.5,2.2,27.3,469.5,467.48,348.78
2018,5,29,15,30,130.0,327.0,2.2,27.2,420.0,417.14,312.79
2018,5,29,15,45,82.5,278.0,2.2,27.05,335.5,327.65,247.28
2018,5,29,16,0,35.0,229.0,2.2,26.9,251.0,245.57,185.84
2018,5,29,16,15,17.5,160.0,2.1,26.75,171.0,164.96,124.64
2018,5,29,16,30,0.0,91.0,2.0,26.6,91.0,88.05,64.74
2018,5,29,16,45,0.0,90.0,1.95,26.4,90.0,87.05,64.33
2018,5,29,17,0,0.0,89.0,1.9,26.2,89.0,86.05,63.82
2018,5,29,17,15,0.0,77.0,1.8,25.9,77.0,74.46,54.81
2018,5,29,17,30,0.0,65.0,1.7,25.6,65.0,62.82,45.65
2018,5,29,17,45,0.0,48.5,1.6,25.25,48.5,46.85,32.81
2018,5,29,18,0,0.0,32.0,1.5,24.9,32.0,30.88,19.79
2018,5,29,18,15,0.0,24.0,1.5,24.9,24.0,23.15,13.37
2018,5,29,18,30,0.0,16.0,1.5,24.9,16.0,15.43,6.9
2018,5,29,18,45,0.0,12.0,1.35,24.05,12.0,11.57,3.58
2018,5,29,19,0,0.0,8.0,1.2,23.2,8.0,7.71,0.0
2018,5,29,19,15,6.0,5.0,1.2,23.0,5.0,4.91,0.0
2018,5,29,19,30,12.0,2.0,1.2,22.8,2.0,0.0,0.0
2018,5,29,19,45,6.0,1.0,1.25,22.65,1.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,1.3,22.4,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,1.3,22.3,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,1.25,22.2,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,1.2,22.1,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,1.2,21.9,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,1.2,21.85,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,1.2,21.8,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,1.2,21.75,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,1.2,21.7,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,1.2,21.7,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,1.2,21.7,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,1.15,21.65,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,1.1,21.6,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,1.05,21.55,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,1.0,21.45,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,1.0,21.4,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,1.0,21.35,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,1.0,21.3,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,1.0,21.25,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,1.0,21.2,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,1.0,21.15,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,1.05,21.05,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,1.1,21.05,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,1.1,21.1,0.0,0.0,0.0
2018,5,30,4,45,1.5,0.5,1.1,21.15,0.5,0.0,0.0
2018,5,30,5,0,3.0,1.0,1.1,21.2,1.0,0.0,0.0
2018,5,30,5,15,3.0,7.0,1.2,21.4,7.0,6.88,0.0
2018,5,30,5,30,3.0,13.0,1.3,21.6,13.0,12.54,1.56
2018,5,30,5,45,1.5,22.0,1.4,21.75,22.0,21.25,11.22
2018,5,30,6,0,0.0,31.0,1.5,21.9,31.0,29.93,18.85
2018,5,30,6,15,0.0,44.5,1.55,22.1,44.5,42.99,29.89
2018,5,30,6,30,0.0,58.0,1.6,22.3,58.0,55.98,40.76
2018,5,30,6,45,0.0,65.0,1.65,22.45,65.0,62.79,46.37
2018,5,30,7,0,0.0,72.0,1.7,22.6,72.0,69.58,51.82
2018,5,30,7,15,0.0,68.0,1.75,22.8,68.0,65.73,48.48
2018,5,30,7,30,0.0,64.0,1.8,23.0,64.0,61.86,45.13
2018,5,30,7,45,1.0,92.5,1.85,23.2,93.0,89.92,67.6
2018,5,30,8,0,2.0,121.0,1.9,23.4,122.0,118.04,89.74
2018,5,30,8,15,5.0,157.0,1.95,23.55,160.0,154.74,118.35
2018,5,30,8,30,8.0,193.0,2.0,23.7,198.0,191.87,146.82
2018,5,30,8,45,19.5,231.5,2.05,23.8,245.0,237.44,181.57
2018,5,30,9,0,31.0,270.0,2.1,23.9,292.0,286.62,218.5
2018,5,30,9,15,48.5,307.5,2.15,24.1,344.0,338.54,256.99
2018,5,30,9,30,66.0,345.0,2.2,24.3,396.0,391.98,295.95
2018,5,30,9,45,59.5,354.5,2.25,24.45,402.0,399.12,300.14
2018,5,30,10,0,53.0,364.0,2.3,24.6,408.0,405.62,304.07
2018,5,30,10,15,45.5,362.0,2.35,24.85,401.0,399.1,298.48
2018,5,30,10,30,38.0,360.0,2.4,25.1,394.0,391.96,292.52
2018,5,30,10,45,31.5,344.0,2.45,25.35,372.5,371.11,276.74
2018,5,30,11,0,25.0,328.0,2.5,25.6,351.0,349.8,260.67
2018,5,30,11,15,18.5,279.0,2.55,25.8,296.0,290.68,216.92
2018,5,30,11,30,12.0,230.0,2.6,26.0,241.0,236.31,176.27
2018,5,30,11,45,15.0,263.0,2.65,26.2,277.0,272.0,202.88
2018,5,30,12,0,18.0,296.0,2.7,26.4,313.0,307.75,229.03
2018,5,30,12,15,23.0,322.0,2.7,26.5,344.0,343.88,255.36
2018,5,30,12,30,28.0,348.0,2.7,26.6,375.0,375.08,277.9
2018,5,30,12,45,34.5,354.5,2.75,26.7,387.5,387.87,287.29
2018,5,30,13,0,41.0,361.0,2.8,26.8,400.0,400.36,296.55
2018,5,30,13,15,69.0,406.0,2.8,26.9,470.5,472.41,348.9
2018,5,30,13,30,97.0,451.0,2.8,27.0,541.0,543.42,399.32
2018,5,30,13,45,127.5,447.5,2.8,27.05,563.0,571.42,419.74
2018,5,30,14,0,158.0,444.0,2.8,27.1,585.0,592.1,435.26
2018,5,30,14,15,123.0,413.0,2.8,27.1,521.0,524.67,387.53
2018,5,30,14,30,88.0,382.0,2.8,27.1,457.0,454.47,337.52
2018,5,30,14,45,75.0,360.0,2.8,27.15,422.0,418.23,311.81
2018,5,30,15,0,62.0,338.0,2.8,27.2,387.0,382.72,286.25
2018,5,30,15,15,117.5,331.5,2.75,27.1,418.0,418.55,314.62
2018,5,30,15,30,173.0,325.0,2.7,27.0,449.0,445.87,336.15
2018,5,30,15,45,167.0,302.0,2.6,26.9,415.5,410.55,310.6
2018,5,30,16,0,161.0,279.0,2.5,26.8,382.0,375.48,285.19
2018,5,30,16,15,162.0,259.0,2.4,26.65,356.0,347.67,264.97
2018,5,30,16,30,163.0,239.0,2.3,26.5,330.0,319.53,244.12
2018,5,30,16,45,129.5,215.0,2.2,26.35,283.0,270.84,207.16
2018,5,30,17,0,96.0,191.0,2.1,26.2,236.0,224.73,171.9
2018,5,30,17,15,110.5,166.5,2.0,25.95,212.5,201.16,153.48
2018,5,30,17,30,125.0,142.0,1.9,25.7,189.0,175.21,132.49
2018,5,30,17,45,176.0,114.5,1.75,25.45,169.5,154.17,113.61
2018,5,30,18,0,227.0,87.0,1.6,25.2,150.0,127.47,89.18
2018,5,30,18,15,246.5,72.0,1.6,25.2,127.5,101.27,66.17
2018,5,30,18,30,266.0,57.0,1.6,25.2,105.0,73.43,43.41
2018,5,30,18,45,207.5,43.5,1.5,24.45,73.5,42.37,23.84
2018,5,30,19,0,149.0,30.0,1.4,23.7,42.0,23.4,11.54
2018,5,30,19,15,82.0,17.0,1.45,23.55,23.0,16.71,0.0
2018,5,30,19,30,15.0,4.0,1.5,23.4,4.0,0.0,0.0
2018,5,30,19,45,7.5,2.0,1.6,23.25,2.0,0.0,0.0
2018,5,30,20,0,0.0,0.0,1.7,23.1,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,1.65,22.95,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,1.6,22.8,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,1.6,22.65,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,1.6,22.35,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,1.6,22.2,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,1.55,22.05,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,1.5,21.9,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,1.5,21.8,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,1.5,21.7,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,1.5,21.6,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,1.45,21.4,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,1.4,21.3,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,1.4,21.25,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,1.4,21.2,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,1.4,21.15,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,1.4,21.1,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,1.4,21.05,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,1.35,20.95,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,1.3,20.9,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,1.3,20.85,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,1.3,20.8,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,1.3,20.8,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,1.3,20.8,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,1.3,20.75,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,1.3,20.7,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,1.3,20.7,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,1.3,20.7,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,1.3,20.65,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,1.3,20.6,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,1.3,20.7,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,1.3,20.8,0.0,0.0,0.0
2018,5,31,4,45,4.0,1.0,1.35,20.85,1.0,0.0,0.0
2018,5,31,5,0,8.0,2.0,1.4,20.9,2.0,0.0,0.0
2018,5,31,5,15,13.0,12.0,1.55,21.2,12.5,11.8,0.0
2018,5,31,5,30,18.0,22.0,1.7,21.5,23.0,20.59,6.56
2018,5,31,5,45,42.0,40.0,1.9,21.8,46.0,35.91,22.4
2018,5,31,6,0,66.0,58.0,2.1,22.1,69.0,57.43,38.83
2018,5,31,6,15,68.0,70.5,2.2,22.35,85.0,74.31,52.58
2018,5,31,6,30,70.0,83.0,2.3,22.6,101.0,91.29,66.78
2018,5,31,6,45,58.0,99.0,2.35,22.85,116.5,108.51,81.67
2018,5,31,7,0,46.0,115.0,2.4,23.1,132.0,123.95,94.73
2018,5,31,7,15,23.0,109.5,2.4,23.35,118.0,113.79,86.94
2018,5,31,7,30,0.0,104.0,2.4,23.6,104.0,100.44,76.17
2018,5,31,7,45,9.5,142.0,2.4,23.9,147.0,141.47,108.56
2018,5,31,8,0,19.0,180.0,2.4,24.2,190.0,183.66,141.26
2018,5,31,8,15,41.0,220.5,2.35,24.45,245.5,237.7,182.75
2018,5,31,8,30,63.0,261.0,2.3,24.7,301.0,293.25,224.62
2018,5,31,8,45,51.5,262.5,2.3,24.95,296.5,290.73,221.66
2018,5,31,9,0,40.0,264.0,2.3,25.2,292.0,286.96,217.92
2018,5,31,9,15,52.0,295.5,2.3,25.45,334.5,329.19,249.05
2018,5,31,9,30,64.0,327.0,2.3,25.7,377.0,372.42,280.29
2018,5,31,9,45,103.0,366.5,2.3,25.95,451.0,446.63,334.23
2018,5,31,10,0,142.0,406.0,2.3,26.2,525.0,527.7,391.6
2018,5,31,10,15,105.5,407.0,2.25,26.45,497.0,497.19,367.57
2018,5,31,10,30,69.0,408.0,2.2,26.7,469.0,468.4,345.25
2018,5,31,10,45,69.0,417.0,2.2,26.9,479.5,479.63,352.69
2018,5,31,11,0,69.0,426.0,2.2,27.1,490.0,490.6,359.72
2018,5,31,11,15,59.5,417.5,2.2,27.25,473.5,474.34,347.51
2018,5,31,11,30,50.0,409.0,2.2,27.4,457.0,457.5,335.06
2018,5,31,11,45,49.0,396.0,2.2,27.55,443.0,444.08,325.42
2018,5,31,12,0,48.0,383.0,2.2,27.7,429.0,430.37,315.59
2018,5,31,12,15,162.5,422.5,2.25,27.8,579.5,591.6,432.04
2018,5,31,12,30,277.0,462.0,2.3,27.9,730.0,751.84,541.96
2018,5,31,12,45,470.5,357.5,2.3,27.95,809.0,842.29,607.2
2018,5,31,13,0,664.0,253.0,2.3,28.0,888.0,924.27,665.69
2018,5,31,13,15,694.0,230.5,2.25,28.0,885.5,922.18,663.45
2018,5,31,13,30,724.0,208.0,2.2,28.0,883.0,916.54,659.81
2018,5,31,13,45,768.0,178.0,2.2,28.0,879.5,910.15,656.3
2018,5,31,14,0,812.0,148.0,2.2,28.0,876.0,902.26,651.91
2018,5,31,14,15,769.0,159.5,2.2,27.95,831.5,853.91,621.31
2018,5,31,14,30,726.0,171.0,2.2,27.9,787.0,805.25,590.47
2018,5,31,14,45,742.0,157.5,2.2,27.85,764.5,780.79,575.54
2018,5,31,15,0,758.0,144.0,2.2,27.8,742.0,752.96,558.06
2018,5,31,15,15,715.0,151.5,2.15,27.7,692.5,699.02,522.34
2018,5,31,15,30,672.0,159.0,2.1,27.6,643.0,645.61,484.89
2018,5,31,15,45,679.0,145.0,2.1,27.45,608.0,606.0,457.78
2018,5,31,16,0,686.0,131.0,2.1,27.3,573.0,564.24,428.25
2018,5,31,16,15,656.0,129.0,2.05,27.1,525.0,511.04,388.99
2018,5,31,16,30,626.0,127.0,2.0,26.9,477.0,459.47,350.02
2018,5,31,16,45,521.5,135.0,1.95,26.7,408.0,384.16,292.4
2018,5,31,17,0,417.0,143.0,1.9,26.5,339.0,317.44,240.71
2018,5,31,17,15,266.0,130.5,1.8,26.15,250.0,224.9,169.68
2018,5,31,17,30,115.0,118.0,1.7,25.8,161.0,149.7,112.45
2018,5,31,17,45,134.0,95.0,1.6,25.45,138.0,125.62,92.22
2018,5,31,18,0,153.0,72.0,1.5,25.1,115.0,98.94,69.2
2018,5,31,18,15,187.0,60.5,1.5,25.1,102.0,83.44,54.41
2018,5,31,18,30,221.0,49.0,1.5,25.1,89.0,62.67,36.5
2018,5,31,18,45,137.5,35.0,1.3,24.2,57.5,33.13,17.89
2018,5,31,19,0,54.0,21.0,1.1,23.3,26.0,17.77,7.64
2018,5,31,19,15,31.0,12.5,1.1,23.15,15.0,12.29,0.0
2018,5,31,19,30,8.0,4.0,1.1,23.0,4.0,3.93,0.0
2018,5,31,19,45,4.0,2.0,1.1,22.8,2.0,0.0,0.0
2018,5,31,20,0,0.0,0.0,1.1,22.6,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,1.05,22.45,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,1.0,22.3,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,1.0,22.15,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,1.05,21.85,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,1.1,21.7,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,1.1,21.6,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,1.15,21.4,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,1.2,21.3,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,1.25,21.25,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,1.3,21.2,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,1.4,21.15,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,1.5,21.1,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,1.55,21.05,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,1.6,20.9,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,1.6,20.8,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,1.6,20.75,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,1.6,20.7,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,1.55,20.55,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,1.5,20.4,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,1.4,20.25,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,1.3,20.1,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,1.25,19.95,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,1.2,19.8,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,1.15,19.65,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,1.05,19.35,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,0.9,19.05,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,0.8,18.95,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,6,1,4,45,0.5,0.5,0.8,19.0,0.5,0.0,0.0
2018,6,1,5,0,1.0,1.0,0.8,19.0,1.0,0.0,0.0
2018,6,1,5,15,9.0,11.5,0.95,19.25,12.0,11.3,0.0
2018,6,1,5,30,17.0,22.0,1.1,19.5,23.0,20.62,7.02
2018,6,1,5,45,16.5,36.5,1.25,19.75,38.5,34.09,21.47
2018,6,1,6,0,16.0,51.0,1.4,20.0,54.0,48.98,34.09
2018,6,1,6,15,25.0,72.0,1.45,20.25,78.0,70.92,52.1
2018,6,1,6,30,34.0,93.0,1.5,20.5,102.0,94.2,71.16
2018,6,1,6,45,78.5,118.0,1.5,20.7,144.5,130.92,99.86
2018,6,1,7,0,123.0,143.0,1.5,20.9,187.0,172.97,133.05
2018,6,1,7,15,158.0,164.5,1.5,21.25,230.5,213.69,165.29
2018,6,1,7,30,193.0,186.0,1.5,21.6,274.0,258.21,200.27
2018,6,1,7,45,220.0,207.0,1.45,21.9,318.5,302.24,234.4
2018,6,1,8,0,247.0,228.0,1.4,22.2,363.0,350.34,270.94
2018,6,1,8,15,297.5,240.5,1.4,22.75,418.0,404.7,311.51
2018,6,1,8,30,348.0,253.0,1.4,23.3,473.0,463.5,354.48
2018,6,1,8,45,524.0,203.5,1.35,23.8,562.0,550.52,419.17
2018,6,1,9,0,700.0,154.0,1.3,24.3,651.0,650.61,491.06
2018,6,1,9,15,575.0,189.5,1.35,24.95,613.5,623.65,468.53
2018,6,1,9,30,450.0,225.0,1.4,25.6,576.0,583.32,437.25
2018,6,1,9,45,369.0,256.5,1.4,26.25,553.0,566.14,422.18
2018,6,1,10,0,288.0,288.0,1.4,26.9,530.0,537.66,398.9
2018,6,1,10,15,486.0,252.0,1.35,27.3,677.0,690.58,507.28
2018,6,1,10,30,684.0,216.0,1.3,27.7,824.0,850.16,612.09
2018,6,1,10,45,755.5,182.0,1.25,28.1,869.5,896.89,637.7
2018,6,1,11,0,827.0,148.0,1.2,28.5,915.0,941.83,662.89
2018,6,1,11,15,791.5,171.5,1.25,28.6,915.5,950.28,667.58
2018,6,1,11,30,756.0,195.0,1.3,28.7,916.0,949.81,667.31
2018,6,1,11,45,677.5,246.5,1.35,28.85,897.0,935.38,658.42
2018,6,1,12,0,599.0,298.0,1.4,29.0,878.0,912.82,642.75
2018,6,1,12,15,680.5,247.0,1.55,28.95,906.5,945.08,667.11
2018,6,1,12,30,762.0,196.0,1.7,28.9,935.0,970.13,684.47
2018,6,1,12,45,808.0,165.5,1.85,28.9,944.0,981.4,693.22
2018,6,1,13,0,854.0,135.0,2.0,28.9,953.0,983.74,696.58
2018,6,1,13,15,851.0,134.0,2.1,28.8,938.5,969.42,689.3
2018,6,1,13,30,848.0,133.0,2.2,28.7,924.0,952.12,680.25
2018,6,1,13,45,843.0,131.5,2.25,28.6,903.0,929.53,667.3
2018,6,1,14,0,838.0,130.0,2.3,28.5,882.0,904.22,652.58
2018,6,1,14,15,804.5,143.0,2.3,28.35,846.0,869.03,631.03
2018,6,1,14,30,771.0,156.0,2.3,28.2,810.0,829.23,606.31
2018,6,1,14,45,788.5,140.0,2.25,28.1,785.5,802.02,589.33
2018,6,1,15,0,806.0,124.0,2.2,28.0,761.0,771.18,569.74
2018,6,1,15,15,793.5,121.5,2.15,27.8,722.0,727.8,541.72
2018,6,1,15,30,781.0,119.0,2.1,27.6,683.0,683.26,512.66
2018,6,1,15,45,754.5,120.0,2.05,27.4,636.5,631.91,476.85
2018,6,1,16,0,728.0,121.0,2.0,27.2,590.0,581.11,440.34
2018,6,1,16,15,674.5,123.5,1.9,26.9,532.0,516.76,392.99
2018,6,1,16,30,621.0,126.0,1.8,26.6,474.0,456.37,347.56
2018,6,1,16,45,576.0,127.5,1.7,26.35,426.5,403.28,306.5
2018,6,1,17,0,531.0,129.0,1.6,26.1,379.0,352.68,266.51
2018,6,1,17,15,377.5,133.5,1.55,25.7,300.5,270.05,203.02
2018,6,1,17,30,224.0,138.0,1.5,25.3,222.0,203.1,152.17
2018,6,1,17,45,116.5,83.0,1.45,24.95,126.5,110.0,80.31
2018,6,1,18,0,9.0,28.0,1.4,24.6,31.0,29.08,17.97
2018,6,1,18,15,4.5,17.5,1.4,24.6,19.0,17.68,8.72
2018,6,1,18,30,0.0,7.0,1.4,24.6,7.0,6.74,0.0
2018,6,1,18,45,0.0,5.5,1.5,23.9,5.5,5.3,0.0
2018,6,1,19,0,0.0,4.0,1.6,23.2,4.0,3.85,0.0
2018,6,1,19,15,0.0,2.5,1.6,23.0,2.5,2.46,0.0
2018,6,1,19,30,0.0,1.0,1.6,22.8,1.0,0.98,0.0
2018,6,1,19,45,0.0,0.5,1.6,22.65,0.5,0.0,0.0
2018,6,1,20,0,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,1.6,22.35,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,1.6,22.2,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,1.6,22.1,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,1.6,21.85,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,1.6,21.7,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,1.6,21.6,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,1.55,21.4,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,1.5,21.3,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,1.4,21.15,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,1.25,20.9,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,1.2,20.8,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,1.15,20.7,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,1.1,20.6,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,1.1,20.55,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,1.1,20.4,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,1.1,20.25,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,1.1,20.2,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,1.1,20.1,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,1.05,19.9,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,1.0,19.8,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,1.0,19.7,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,0.9,19.25,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,0.95,19.15,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,6,2,4,45,0.0,0.0,1.0,19.25,0.0,0.0,0.0
2018,6,2,5,0,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,6,2,5,15,0.0,3.5,1.25,19.6,3.5,3.44,0.0
2018,6,2,5,30,0.0,7.0,1.5,19.9,7.0,6.74,0.0
2018,6,2,5,45,0.0,13.0,1.7,20.2,13.0,12.53,4.4
2018,6,2,6,0,0.0,19.0,1.9,20.5,19.0,18.32,9.46
2018,6,2,6,15,0.0,21.0,1.95,20.85,21.0,20.26,11.22
2018,6,2,6,30,0.0,23.0,2.0,21.2,23.0,22.19,12.9
2018,6,2,6,45,0.0,34.0,2.05,21.6,34.0,32.82,21.74
2018,6,2,7,0,0.0,45.0,2.1,22.0,45.0,43.46,30.46
2018,6,2,7,15,73.5,97.5,2.15,22.5,131.0,120.44,92.01
2018,6,2,7,30,147.0,150.0,2.2,23.0,217.0,205.22,158.99
2018,6,2,7,45,155.0,185.5,2.25,23.5,263.5,251.71,195.21
2018,6,2,8,0,163.0,221.0,2.3,24.0,310.0,299.11,231.37
2018,6,2,8,15,204.5,245.0,2.3,24.5,367.0,354.97,273.49
2018,6,2,8,30,246.0,269.0,2.3,25.0,424.0,416.81,319.19
2018,6,2,8,45,308.5,279.0,2.35,25.5,488.0,480.43,365.9
2018,6,2,9,0,371.0,289.0,2.4,26.0,552.0,549.01,415.26
2018,6,2,9,15,540.0,231.0,2.45,26.3,639.0,637.1,480.79
2018,6,2,9,30,709.0,173.0,2.5,26.6,726.0,735.19,551.77
2018,6,2,9,45,729.0,171.0,2.55,26.9,762.0,776.26,577.81
2018,6,2,10,0,749.0,169.0,2.6,27.2,798.0,814.95,602.35
2018,6,2,10,15,683.5,210.0,2.65,27.35,799.5,823.94,607.18
2018,6,2,10,30,618.0,251.0,2.7,27.5,801.0,824.98,605.83
2018,6,2,10,45,475.0,321.0,2.75,27.65,750.0,776.45,568.54
2018,6,2,11,0,332.0,391.0,2.8,27.8,699.0,716.33,523.23
2018,6,2,11,15,257.5,382.5,2.85,27.9,624.0,641.77,470.75
2018,6,2,11,30,183.0,374.0,2.9,28.0,549.0,558.6,411.35
2018,6,2,11,45,152.0,398.0,2.9,28.05,544.0,554.28,407.18
2018,6,2,12,0,121.0,422.0,2.9,28.1,539.0,548.83,401.81
2018,6,2,12,15,129.0,380.0,2.9,28.15,505.0,514.61,378.63
2018,6,2,12,30,137.0,338.0,2.9,28.2,471.0,479.79,355.01
2018,6,2,12,45,318.0,330.5,2.9,28.3,636.0,656.94,484.54
2018,6,2,13,0,499.0,323.0,2.9,28.4,801.0,830.93,604.96
2018,6,2,13,15,499.5,298.5,2.85,28.4,771.0,799.92,583.59
2018,6,2,13,30,500.0,274.0,2.8,28.4,741.0,766.95,562.38
2018,6,2,13,45,584.0,231.0,2.75,28.4,764.5,793.61,583.18
2018,6,2,14,0,668.0,188.0,2.7,28.4,788.0,813.11,596.9
2018,6,2,14,15,741.0,163.0,2.65,28.3,809.0,832.86,610.58
2018,6,2,14,30,814.0,138.0,2.6,28.2,830.0,848.35,621.48
2018,6,2,14,45,533.0,163.0,2.5,28.15,608.5,614.63,461.45
2018,6,2,15,0,252.0,188.0,2.4,28.1,387.0,394.81,299.59
2018,6,2,15,15,155.0,182.0,2.35,28.0,302.5,301.03,229.14
2018,6,2,15,30,58.0,176.0,2.3,27.9,218.0,213.88,161.52
2018,6,2,15,45,160.0,186.0,2.2,27.8,291.5,293.93,224.68
2018,6,2,16,0,262.0,196.0,2.1,27.7,365.0,359.63,274.91
2018,6,2,16,15,449.0,163.5,1.95,27.5,426.5,424.82,324.59
2018,6,2,16,30,636.0,131.0,1.8,27.3,488.0,469.79,356.89
2018,6,2,16,45,648.0,114.5,1.65,27.15,449.0,425.44,321.75
2018,6,2,17,0,660.0,98.0,1.5,27.0,410.0,378.95,284.3
2018,6,2,17,15,627.0,92.5,1.45,26.65,361.0,324.52,240.39
2018,6,2,17,30,594.0,87.0,1.4,26.3,312.0,273.03,197.8
2018,6,2,17,45,550.0,79.5,1.3,25.95,263.5,219.93,153.65
2018,6,2,18,0,506.0,72.0,1.2,25.6,215.0,171.48,113.41
2018,6,2,18,15,383.0,60.5,1.2,25.6,156.0,112.31,69.14
2018,6,2,18,30,260.0,49.0,1.2,25.6,97.0,66.9,38.21
2018,6,2,18,45,211.5,40.0,1.0,24.4,71.0,40.52,21.98
2018,6,2,19,0,163.0,31.0,0.8,23.2,45.0,24.08,12.81
2018,6,2,19,15,91.0,17.5,0.85,22.9,24.5,17.2,0.0
2018,6,2,19,30,19.0,4.0,0.9,22.6,4.0,3.93,0.0
2018,6,2,19,45,9.5,2.0,0.9,22.3,2.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,0.9,21.85,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,0.9,21.7,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,0.9,21.3,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,0.9,21.15,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
