Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,12,19,45,0.0,0.5,0.55,20.55,0.5,0.0,0.0
2018,6,12,20,0,0.0,0.0,0.5,20.3,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,0.5,20.15,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,0.5,19.8,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,0.5,19.6,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,0.5,19.4,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,0.45,19.3,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,0.4,19.2,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,0.4,19.15,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,0.4,19.1,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,0.4,18.9,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,0.4,18.85,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,0.4,18.8,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,0.35,18.75,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,0.3,18.7,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,0.3,18.65,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,0.3,18.6,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,0.3,18.55,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,0.3,18.45,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,0.3,18.4,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,0.35,18.35,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,0.4,18.3,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,0.45,18.2,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,0.5,18.1,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,0.55,17.95,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,0.65,17.7,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,6,13,4,45,3.5,1.0,0.95,17.75,1.0,0.0,0.0
2018,6,13,5,0,7.0,2.0,1.0,17.9,2.0,0.0,0.0
2018,6,13,5,15,19.5,10.5,1.3,18.45,11.5,10.32,0.0
2018,6,13,5,30,32.0,19.0,1.6,19.0,21.0,17.33,6.16
2018,6,13,5,45,16.0,27.0,1.85,19.55,28.0,26.17,15.27
2018,6,13,6,0,0.0,35.0,2.1,20.1,35.0,33.8,22.24
2018,6,13,6,15,55.5,58.0,2.2,20.55,73.0,61.39,42.94
2018,6,13,6,30,111.0,81.0,2.3,21.0,111.0,96.61,69.94
2018,6,13,6,45,154.5,107.5,2.4,21.45,158.5,138.7,103.46
2018,6,13,7,0,198.0,134.0,2.5,21.9,206.0,185.81,141.23
2018,6,13,7,15,157.5,158.0,2.5,22.3,220.5,206.47,159.31
2018,6,13,7,30,117.0,182.0,2.5,22.7,235.0,222.65,172.8
2018,6,13,7,45,257.5,185.5,2.55,23.1,321.0,298.26,231.65
2018,6,13,8,0,398.0,189.0,2.6,23.5,407.0,389.07,301.85
2018,6,13,8,15,290.0,190.5,2.6,23.85,357.0,349.8,271.65
2018,6,13,8,30,182.0,192.0,2.6,24.2,307.0,300.86,233.25
2018,6,13,8,45,118.0,233.5,2.6,24.55,310.0,307.3,236.42
2018,6,13,9,0,54.0,275.0,2.6,24.9,313.0,306.88,233.66
2018,6,13,9,15,101.0,320.0,2.55,25.25,397.0,388.77,294.77
2018,6,13,9,30,148.0,365.0,2.5,25.6,481.0,477.82,359.15
2018,6,13,9,45,318.5,326.0,2.5,25.95,589.5,587.8,441.0
2018,6,13,10,0,489.0,287.0,2.5,26.3,698.0,709.35,528.23
2018,6,13,10,15,623.0,234.5,2.5,26.6,777.5,792.01,586.26
2018,6,13,10,30,757.0,182.0,2.5,26.9,857.0,876.27,641.46
2018,6,13,10,45,774.0,178.0,2.55,27.15,883.5,906.86,659.88
2018,6,13,11,0,791.0,174.0,2.6,27.4,910.0,935.51,677.43
2018,6,13,11,15,795.5,174.5,2.6,27.65,925.5,954.41,688.22
2018,6,13,11,30,800.0,175.0,2.6,27.9,941.0,970.58,697.35
2018,6,13,11,45,772.0,191.5,2.6,28.1,936.0,967.72,694.52
2018,6,13,12,0,744.0,208.0,2.6,28.3,931.0,961.4,689.76
2018,6,13,12,15,783.5,185.0,2.6,28.4,947.5,980.33,701.56
2018,6,13,12,30,823.0,162.0,2.6,28.5,964.0,996.13,711.17
2018,6,13,12,45,832.5,154.0,2.6,28.65,960.5,988.22,705.7
2018,6,13,13,0,842.0,146.0,2.6,28.8,957.0,983.17,702.37
2018,6,13,13,15,779.0,178.5,2.6,28.75,920.5,949.78,681.54
2018,6,13,13,30,716.0,211.0,2.6,28.7,884.0,912.9,658.59
2018,6,13,13,45,731.0,197.5,2.65,28.7,871.5,899.38,651.03
2018,6,13,14,0,746.0,184.0,2.7,28.7,859.0,880.35,639.68
2018,6,13,14,15,768.5,166.0,2.65,28.65,843.0,863.09,628.96
2018,6,13,14,30,791.0,148.0,2.6,28.6,827.0,842.0,615.73
2018,6,13,14,45,782.0,145.0,2.6,28.5,794.0,805.83,592.91
2018,6,13,15,0,773.0,142.0,2.6,28.4,761.0,767.89,568.79
2018,6,13,15,15,770.5,135.5,2.6,28.3,726.5,729.82,544.34
2018,6,13,15,30,768.0,129.0,2.6,28.2,692.0,689.86,518.3
2018,6,13,15,45,752.0,126.0,2.55,28.1,649.5,642.5,485.08
2018,6,13,16,0,736.0,123.0,2.5,28.0,607.0,594.76,450.73
2018,6,13,16,15,661.0,135.0,2.45,27.8,545.5,526.79,400.49
2018,6,13,16,30,586.0,147.0,2.4,27.6,484.0,464.61,353.62
2018,6,13,16,45,548.5,140.0,2.3,27.45,432.5,408.41,310.55
2018,6,13,17,0,511.0,133.0,2.2,27.3,381.0,354.04,267.95
2018,6,13,17,15,524.5,117.0,2.05,26.95,347.0,316.23,236.73
2018,6,13,17,30,538.0,101.0,1.9,26.6,313.0,275.26,201.86
2018,6,13,17,45,378.5,104.0,1.7,26.25,242.5,202.46,145.78
2018,6,13,18,0,219.0,107.0,1.5,25.9,172.0,148.06,105.93
2018,6,13,18,15,169.0,88.5,1.5,25.9,133.0,109.05,75.67
2018,6,13,18,30,119.0,70.0,1.5,25.9,94.0,76.92,51.68
2018,6,13,18,45,86.0,52.5,1.25,24.95,67.5,51.49,33.23
2018,6,13,19,0,53.0,35.0,1.0,24.0,41.0,30.6,19.12
2018,6,13,19,15,31.5,20.5,1.05,23.8,23.5,18.27,0.09
2018,6,13,19,30,10.0,6.0,1.1,23.6,6.0,5.9,0.0
2018,6,13,19,45,5.0,3.0,1.1,23.4,3.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,1.1,23.2,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,1.1,23.1,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,1.1,22.85,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,1.1,22.7,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,1.15,22.65,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,1.2,22.6,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,1.2,22.4,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,1.25,22.35,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,1.3,22.3,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,1.35,22.25,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,1.4,22.2,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,1.45,22.15,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,1.5,22.1,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,1.55,22.05,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,1.55,21.95,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,1.5,21.9,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,1.5,21.8,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,1.5,21.7,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,1.5,21.6,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,1.45,21.45,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,1.4,21.4,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,1.35,21.3,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,1.3,21.2,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,1.3,21.15,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,1.3,21.1,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,1.2,20.9,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,1.15,20.85,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,1.1,20.8,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,1.1,20.8,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,1.1,20.8,0.0,0.0,0.0
2018,6,14,4,45,2.5,1.0,1.1,20.85,1.0,0.0,0.0
2018,6,14,5,0,5.0,2.0,1.1,20.9,2.0,0.0,0.0
2018,6,14,5,15,13.0,12.5,1.25,21.2,13.5,12.29,0.0
2018,6,14,5,30,21.0,23.0,1.4,21.5,25.0,21.56,8.86
2018,6,14,5,45,87.0,41.5,1.55,21.8,55.5,36.09,22.28
2018,6,14,6,0,153.0,60.0,1.7,22.1,86.0,63.66,40.95
2018,6,14,6,15,282.0,71.5,1.7,22.5,139.0,99.54,64.02
2018,6,14,6,30,411.0,83.0,1.7,22.9,192.0,151.19,101.36
2018,6,14,6,45,462.0,92.0,1.65,23.35,239.5,196.35,138.25
2018,6,14,7,0,513.0,101.0,1.6,23.8,287.0,247.89,180.8
2018,6,14,7,15,549.0,108.5,1.7,24.3,335.0,297.21,221.87
2018,6,14,7,30,585.0,116.0,1.8,24.8,383.0,349.98,264.95
2018,6,14,7,45,576.0,133.0,1.85,25.35,421.5,394.78,300.97
2018,6,14,8,0,567.0,150.0,1.9,25.9,460.0,437.92,334.4
2018,6,14,8,15,584.0,159.0,1.85,26.3,504.0,485.94,370.32
2018,6,14,8,30,601.0,168.0,1.8,26.7,548.0,534.61,405.54
2018,6,14,8,45,644.5,163.5,1.8,27.15,598.0,587.62,443.46
2018,6,14,9,0,688.0,159.0,1.8,27.6,648.0,643.0,482.07
2018,6,14,9,15,726.5,152.0,1.7,27.85,695.0,694.13,516.54
2018,6,14,9,30,765.0,145.0,1.6,28.1,742.0,745.7,549.05
2018,6,14,9,45,764.0,155.0,1.5,28.35,774.5,783.49,571.2
2018,6,14,10,0,763.0,165.0,1.4,28.6,807.0,818.97,591.47
2018,6,14,10,15,774.5,165.0,1.3,28.75,836.5,853.01,610.62
2018,6,14,10,30,786.0,165.0,1.2,28.9,866.0,885.21,628.21
2018,6,14,10,45,795.5,164.5,1.1,29.1,889.5,913.01,642.57
2018,6,14,11,0,805.0,164.0,1.0,29.3,913.0,938.48,655.23
2018,6,14,11,15,772.5,185.0,1.0,29.4,914.0,942.45,656.58
2018,6,14,11,30,740.0,206.0,1.0,29.5,915.0,942.43,655.87
2018,6,14,11,45,764.0,194.5,0.95,29.6,932.0,962.63,666.74
2018,6,14,12,0,788.0,183.0,0.9,29.7,949.0,980.31,675.77
2018,6,14,12,15,808.5,170.0,0.9,29.75,957.0,990.2,681.23
2018,6,14,12,30,829.0,157.0,0.9,29.8,965.0,991.18,681.57
2018,6,14,12,45,758.0,194.0,0.9,29.8,929.0,959.92,662.88
2018,6,14,13,0,687.0,231.0,0.9,29.8,893.0,924.6,642.06
2018,6,14,13,15,757.5,189.5,0.9,29.75,910.0,939.88,652.27
2018,6,14,13,30,828.0,148.0,0.9,29.7,927.0,949.44,658.43
2018,6,14,13,45,755.5,182.0,0.85,29.7,881.0,904.38,630.41
2018,6,14,14,0,683.0,216.0,0.8,29.7,835.0,857.3,601.63
2018,6,14,14,15,711.0,193.0,0.8,29.65,820.0,841.06,592.87
2018,6,14,14,30,739.0,170.0,0.8,29.6,805.0,819.3,580.27
2018,6,14,14,45,731.5,166.0,0.8,29.55,773.5,785.03,559.72
2018,6,14,15,0,724.0,162.0,0.8,29.5,742.0,749.04,538.01
2018,6,14,15,15,743.5,147.0,0.8,29.5,717.0,721.17,521.29
2018,6,14,15,30,763.0,132.0,0.8,29.5,692.0,689.75,501.99
2018,6,14,15,45,726.5,135.5,0.8,29.45,643.0,635.13,465.25
2018,6,14,16,0,690.0,139.0,0.8,29.4,594.0,581.91,428.73
2018,6,14,16,15,546.5,160.0,0.8,29.3,503.5,484.57,359.59
2018,6,14,16,30,403.0,181.0,0.8,29.2,413.0,398.07,296.86
2018,6,14,16,45,437.5,157.0,0.75,29.1,388.0,369.79,276.05
2018,6,14,17,0,472.0,133.0,0.7,29.0,363.0,337.46,250.77
2018,6,14,17,15,512.0,117.0,0.65,28.8,341.0,310.86,228.41
2018,6,14,17,30,552.0,101.0,0.6,28.6,319.0,280.41,201.75
2018,6,14,17,45,506.5,92.5,0.55,28.4,270.5,227.92,159.37
2018,6,14,18,0,461.0,84.0,0.5,28.2,222.0,179.48,120.24
2018,6,14,18,15,399.5,74.0,0.5,28.2,177.0,132.73,83.85
2018,6,14,18,30,338.0,64.0,0.5,28.2,132.0,92.78,54.74
2018,6,14,18,45,268.5,51.5,0.5,27.65,96.0,57.06,31.98
2018,6,14,19,0,199.0,39.0,0.5,27.1,60.0,30.25,18.61
2018,6,14,19,15,116.0,23.5,0.5,26.95,34.5,18.52,0.84
2018,6,14,19,30,33.0,8.0,0.5,26.8,9.0,7.86,0.0
2018,6,14,19,45,16.5,4.0,0.55,26.7,4.5,0.0,0.0
2018,6,14,20,0,0.0,0.0,0.6,26.6,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,0.5,26.5,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,0.4,26.4,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,0.3,26.3,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,0.2,26.2,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,0.2,25.9,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,0.2,25.6,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,0.2,25.25,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,0.2,24.9,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,0.3,24.6,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,0.4,24.3,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,0.5,23.95,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,0.6,23.6,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,0.75,23.3,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,1.0,22.7,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,1.1,22.4,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,1.25,22.15,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,1.4,21.9,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,1.6,21.65,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,1.8,21.4,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,1.85,21.2,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,1.95,20.75,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,2.05,20.3,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,2.1,20.1,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,2.15,19.9,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,2.2,19.7,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,2.2,19.5,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,2.2,19.3,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,2.2,19.1,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,2.2,18.9,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,2.25,18.8,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,2.3,18.7,0.0,0.0,0.0
2018,6,15,4,45,0.0,0.5,2.3,18.65,0.5,0.0,0.0
2018,6,15,5,0,0.0,1.0,2.3,18.6,1.0,0.0,0.0
2018,6,15,5,15,35.5,13.5,2.4,18.85,16.0,13.27,0.0
2018,6,15,5,30,71.0,26.0,2.5,19.1,31.0,21.73,9.05
2018,6,15,5,45,178.0,40.5,2.55,19.35,67.0,34.53,20.41
2018,6,15,6,0,285.0,55.0,2.6,19.6,103.0,66.89,39.42
2018,6,15,6,15,386.5,63.0,2.55,20.15,152.0,104.72,64.46
2018,6,15,6,30,488.0,71.0,2.5,20.7,201.0,154.29,101.78
2018,6,15,6,45,539.5,77.5,2.45,21.25,249.5,201.34,141.1
2018,6,15,7,0,591.0,84.0,2.4,21.8,298.0,253.93,185.62
2018,6,15,7,15,628.5,89.0,2.45,22.5,348.0,305.52,229.44
2018,6,15,7,30,666.0,94.0,2.5,23.2,398.0,360.63,275.16
2018,6,15,7,45,695.5,98.0,2.6,23.9,448.0,414.37,318.83
2018,6,15,8,0,725.0,102.0,2.7,24.6,498.0,470.92,363.32
2018,6,15,8,15,746.5,105.0,2.65,25.05,545.5,523.02,403.22
2018,6,15,8,30,768.0,108.0,2.6,25.5,593.0,575.87,442.4
2018,6,15,8,45,785.5,110.5,2.6,26.0,638.0,626.1,478.55
2018,6,15,9,0,803.0,113.0,2.6,26.5,683.0,676.16,513.55
2018,6,15,9,15,816.0,114.5,2.55,26.8,723.0,721.46,542.95
2018,6,15,9,30,829.0,116.0,2.5,27.1,763.0,763.88,569.75
2018,6,15,9,45,838.5,118.5,2.4,27.45,798.5,804.61,594.53
2018,6,15,10,0,848.0,121.0,2.3,27.8,834.0,843.57,617.64
2018,6,15,10,15,854.5,123.0,2.25,28.0,863.0,877.4,637.76
2018,6,15,10,30,861.0,125.0,2.2,28.2,892.0,908.89,656.16
2018,6,15,10,45,864.5,127.0,2.15,28.45,914.5,935.08,670.86
2018,6,15,11,0,868.0,129.0,2.1,28.7,937.0,958.49,683.71
2018,6,15,11,15,869.5,131.0,2.1,28.85,952.0,977.06,694.29
2018,6,15,11,30,871.0,133.0,2.1,29.0,967.0,992.6,703.03
2018,6,15,11,45,871.0,134.5,2.05,29.1,975.0,1003.05,708.25
2018,6,15,12,0,871.0,136.0,2.0,29.2,983.0,1010.36,711.61
2018,6,15,12,15,871.0,136.5,2.0,29.3,984.5,1013.52,713.12
2018,6,15,12,30,871.0,137.0,2.0,29.4,986.0,1013.53,712.82
2018,6,15,12,45,862.0,141.5,2.0,29.45,977.0,1005.37,707.75
2018,6,15,13,0,853.0,146.0,2.0,29.5,968.0,994.2,700.97
2018,6,15,13,15,849.5,145.0,2.0,29.45,954.0,980.07,692.74
2018,6,15,13,30,846.0,144.0,2.0,29.4,940.0,962.99,682.74
2018,6,15,13,45,785.0,178.0,2.0,29.35,904.0,928.43,661.73
2018,6,15,14,0,724.0,212.0,2.0,29.3,868.0,891.29,639.09
2018,6,15,14,15,596.5,271.0,1.95,29.15,800.5,816.54,589.29
2018,6,15,14,30,469.0,330.0,1.9,29.0,733.0,745.56,539.78
2018,6,15,14,45,489.0,306.0,1.9,28.85,711.5,722.34,526.48
2018,6,15,15,0,509.0,282.0,1.9,28.7,690.0,696.34,510.67
2018,6,15,15,15,552.5,246.0,1.8,28.55,669.0,673.55,496.77
2018,6,15,15,30,596.0,210.0,1.7,28.4,648.0,647.4,480.14
2018,6,15,15,45,681.5,162.5,1.6,28.25,634.5,632.12,471.28
2018,6,15,16,0,767.0,115.0,1.5,28.1,621.0,607.6,455.16
2018,6,15,16,15,749.0,111.0,1.45,28.05,575.0,556.18,417.8
2018,6,15,16,30,731.0,107.0,1.4,28.0,529.0,505.01,379.84
2018,6,15,16,45,707.5,102.5,1.3,27.95,480.5,450.44,338.13
2018,6,15,17,0,684.0,98.0,1.2,27.9,432.0,397.77,296.73
2018,6,15,17,15,653.0,92.5,1.15,27.6,382.5,342.81,253.04
2018,6,15,17,30,622.0,87.0,1.1,27.3,333.0,290.51,210.27
2018,6,15,17,45,579.5,80.5,1.05,26.95,284.0,236.95,166.15
2018,6,15,18,0,537.0,74.0,1.0,26.6,235.0,187.79,125.4
2018,6,15,18,15,476.5,66.5,1.0,26.6,189.0,139.3,86.75
2018,6,15,18,30,416.0,59.0,1.0,26.6,143.0,97.62,55.88
2018,6,15,18,45,331.0,48.5,0.9,25.3,103.5,58.03,31.22
2018,6,15,19,0,246.0,38.0,0.8,24.0,64.0,29.39,18.26
2018,6,15,19,15,146.0,23.5,0.85,23.65,37.0,18.5,1.6
2018,6,15,19,30,46.0,9.0,0.9,23.3,10.0,8.85,0.0
2018,6,15,19,45,23.0,4.5,0.9,22.9,5.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,0.95,22.25,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,1.0,21.8,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,1.0,21.6,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,1.0,21.4,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,1.0,21.2,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,1.0,21.05,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,1.0,20.8,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,1.0,20.7,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,0.95,20.55,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,0.9,20.4,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,0.9,20.35,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,0.9,20.3,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,0.9,20.2,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,0.85,20.1,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,0.8,20.05,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,0.3,19.95,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,0.3,19.9,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,0.3,19.9,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,0.3,19.9,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,0.3,19.9,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,0.3,19.9,0.0,0.0,0.0
2018,6,16,4,45,3.0,1.0,0.3,19.9,1.0,0.0,0.0
2018,6,16,5,0,6.0,2.0,0.3,19.9,2.0,0.0,0.0
2018,6,16,5,15,16.5,11.0,0.35,20.35,12.0,10.81,0.0
2018,6,16,5,30,27.0,20.0,0.4,20.8,22.0,18.15,6.54
2018,6,16,5,45,21.5,33.5,0.45,21.25,36.0,31.73,19.57
2018,6,16,6,0,16.0,47.0,0.5,21.7,50.0,45.47,31.06
2018,6,16,6,15,69.0,70.0,0.55,22.4,87.5,73.58,51.95
2018,6,16,6,30,122.0,93.0,0.6,23.1,125.0,109.16,78.84
2018,6,16,6,45,217.5,110.0,0.6,23.8,182.5,155.07,112.85
2018,6,16,7,0,313.0,127.0,0.6,24.5,240.0,212.39,156.53
2018,6,16,7,15,348.5,142.5,0.6,25.0,286.5,257.93,192.57
2018,6,16,7,30,384.0,158.0,0.6,25.5,333.0,307.89,231.38
2018,6,16,7,45,360.5,183.5,0.6,26.0,363.0,342.52,258.06
2018,6,16,8,0,337.0,209.0,0.6,26.5,393.0,375.18,282.17
2018,6,16,8,15,298.0,237.0,0.5,26.95,411.0,398.89,298.19
2018,6,16,8,30,259.0,265.0,0.4,27.4,429.0,418.4,310.28
2018,6,16,8,45,221.0,293.5,0.3,27.8,440.5,432.7,318.1
2018,6,16,9,0,183.0,322.0,0.2,28.2,452.0,445.13,324.13
2018,6,16,9,15,249.5,334.0,0.25,28.55,522.0,517.63,374.29
2018,6,16,9,30,316.0,346.0,0.3,28.9,592.0,592.26,424.13
2018,6,16,9,45,324.5,361.0,0.3,29.25,624.0,626.92,444.98
2018,6,16,10,0,333.0,376.0,0.3,29.6,656.0,661.25,465.71
2018,6,16,10,15,383.5,363.5,0.35,29.85,697.0,704.42,494.06
2018,6,16,10,30,434.0,351.0,0.4,30.1,738.0,753.37,525.51
2018,6,16,10,45,425.0,369.5,0.45,30.35,756.5,775.13,537.79
2018,6,16,11,0,416.0,388.0,0.5,30.6,775.0,794.95,549.16
2018,6,16,11,15,417.5,389.0,0.5,30.75,783.0,805.71,554.97
2018,6,16,11,30,419.0,390.0,0.5,30.9,791.0,814.87,559.93
2018,6,16,11,45,504.0,344.5,0.5,31.05,831.5,858.7,588.83
2018,6,16,12,0,589.0,299.0,0.5,31.2,872.0,901.66,616.36
2018,6,16,12,15,654.5,264.0,0.5,31.3,901.5,934.47,637.02
2018,6,16,12,30,720.0,229.0,0.5,31.4,931.0,964.4,654.01
2018,6,16,12,45,654.5,266.0,0.5,31.5,901.0,933.21,634.88
2018,6,16,13,0,589.0,303.0,0.5,31.6,871.0,899.66,613.15
2018,6,16,13,15,604.0,290.0,0.5,31.6,865.5,894.26,611.16
2018,6,16,13,30,619.0,277.0,0.5,31.6,860.0,886.15,607.17
2018,6,16,13,45,668.0,244.5,0.5,31.6,861.0,887.91,610.08
2018,6,16,14,0,717.0,212.0,0.5,31.6,862.0,885.06,608.91
2018,6,16,14,15,687.0,216.0,0.45,31.55,823.5,843.28,583.39
2018,6,16,14,30,657.0,220.0,0.4,31.5,785.0,800.77,557.48
2018,6,16,14,45,443.0,271.5,0.4,31.45,646.0,649.8,458.53
2018,6,16,15,0,229.0,323.0,0.4,31.4,507.0,508.9,362.77
2018,6,16,15,15,318.5,294.5,0.4,31.3,536.5,539.36,387.29
2018,6,16,15,30,408.0,266.0,0.4,31.2,566.0,565.29,406.51
2018,6,16,15,45,495.0,227.0,0.35,31.15,569.0,567.53,409.13
2018,6,16,16,0,582.0,188.0,0.3,31.1,572.0,562.52,406.53
2018,6,16,16,15,566.0,178.5,0.25,31.05,529.5,513.64,372.47
2018,6,16,16,30,550.0,169.0,0.2,31.0,487.0,466.69,339.36
2018,6,16,16,45,529.5,159.0,0.2,30.95,442.5,417.69,304.29
2018,6,16,17,0,509.0,149.0,0.2,30.9,398.0,370.02,269.13
2018,6,16,17,15,389.0,145.5,0.2,30.55,323.5,291.68,212.0
2018,6,16,17,30,269.0,142.0,0.2,30.2,249.0,225.4,163.52
2018,6,16,17,45,209.5,119.0,0.15,29.9,195.0,171.07,122.66
2018,6,16,18,0,150.0,96.0,0.1,29.6,141.0,123.45,86.86
2018,6,16,18,15,116.5,73.0,0.1,29.6,104.0,87.95,59.72
2018,6,16,18,30,83.0,50.0,0.1,29.6,67.0,55.91,35.62
2018,6,16,18,45,98.0,43.5,0.2,28.75,58.0,43.52,26.01
2018,6,16,19,0,113.0,37.0,0.3,27.9,49.0,30.49,18.85
2018,6,16,19,15,67.0,23.0,0.35,27.55,29.0,19.28,2.36
2018,6,16,19,30,21.0,9.0,0.4,27.2,9.0,8.85,0.0
2018,6,16,19,45,10.5,4.5,0.45,26.9,4.5,0.0,0.0
2018,6,16,20,0,0.0,0.0,0.5,26.6,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,0.55,26.25,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,0.6,25.9,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,0.65,25.5,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,0.7,25.1,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,0.75,24.8,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,0.8,24.15,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,0.8,23.8,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,0.85,23.6,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,0.9,23.4,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,0.9,23.15,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,0.9,22.9,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,0.9,22.75,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,0.9,22.6,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,0.95,22.45,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,1.0,22.3,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,1.0,22.2,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,1.0,22.1,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,1.0,21.95,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,1.0,21.8,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,1.0,21.7,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,1.0,21.6,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,1.0,21.4,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,0.95,21.3,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,0.9,21.2,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,0.85,21.1,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,0.75,20.7,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,6,17,4,45,2.5,1.0,0.7,20.95,1.0,0.0,0.0
2018,6,17,5,0,5.0,2.0,0.7,21.1,2.0,0.0,0.0
2018,6,17,5,15,58.5,15.5,0.8,21.5,19.5,15.24,0.0
2018,6,17,5,30,112.0,29.0,0.9,21.9,37.0,24.07,10.31
2018,6,17,5,45,191.5,44.5,1.0,22.35,71.5,37.81,22.75
2018,6,17,6,0,271.0,60.0,1.1,22.8,106.0,69.96,41.9
2018,6,17,6,15,339.5,72.0,1.1,23.35,149.0,106.52,66.94
2018,6,17,6,30,408.0,84.0,1.1,23.9,192.0,150.73,100.45
2018,6,17,6,45,461.5,92.0,1.1,24.45,239.0,195.28,136.38
2018,6,17,7,0,515.0,100.0,1.1,25.0,286.0,246.45,178.12
2018,6,17,7,15,556.0,106.5,1.2,25.75,335.5,296.56,219.13
2018,6,17,7,30,597.0,113.0,1.3,26.5,385.0,350.66,262.47
2018,6,17,7,45,629.5,117.5,1.4,27.2,434.0,402.68,303.38
2018,6,17,8,0,662.0,122.0,1.5,27.9,483.0,457.25,345.02
2018,6,17,8,15,685.5,126.0,1.45,28.4,530.0,508.57,382.79
2018,6,17,8,30,709.0,130.0,1.4,28.9,577.0,560.97,420.02
2018,6,17,8,45,727.5,133.5,1.4,29.35,621.5,610.41,454.33
2018,6,17,9,0,746.0,137.0,1.4,29.8,666.0,659.72,487.55
2018,6,17,9,15,760.0,139.5,1.35,30.15,705.5,704.49,516.38
2018,6,17,9,30,774.0,142.0,1.3,30.5,745.0,748.42,542.82
2018,6,17,9,45,784.5,144.5,1.25,30.85,780.0,788.42,566.15
2018,6,17,10,0,795.0,147.0,1.2,31.2,815.0,826.87,588.06
2018,6,17,10,15,803.0,149.0,1.15,31.45,844.0,860.86,607.01
2018,6,17,10,30,811.0,151.0,1.1,31.7,873.0,892.74,624.39
2018,6,17,10,45,817.0,151.5,1.0,31.95,895.5,918.96,637.27
2018,6,17,11,0,823.0,152.0,0.9,32.2,918.0,942.65,648.38
2018,6,17,11,15,826.5,153.0,0.8,32.4,933.5,956.78,653.7
2018,6,17,11,30,830.0,154.0,0.7,32.6,949.0,972.74,660.11
2018,6,17,11,45,832.0,155.0,0.55,32.8,958.0,984.32,662.73
2018,6,17,12,0,834.0,156.0,0.4,33.0,967.0,992.92,663.55
2018,6,17,12,15,835.5,155.0,0.4,33.1,968.5,996.08,664.88
2018,6,17,12,30,837.0,154.0,0.4,33.2,970.0,996.22,664.65
2018,6,17,12,45,837.5,152.5,0.35,33.3,964.5,991.85,660.88
2018,6,17,13,0,838.0,151.0,0.3,33.4,959.0,984.45,655.56
2018,6,17,13,15,820.0,159.5,0.4,33.45,941.0,971.15,650.29
2018,6,17,13,30,802.0,168.0,0.5,33.5,923.0,949.94,640.5
2018,6,17,13,45,782.5,174.0,0.65,33.55,897.5,922.47,627.91
2018,6,17,14,0,763.0,180.0,0.8,33.6,872.0,892.99,613.73
2018,6,17,14,15,705.0,201.5,0.85,33.55,826.0,845.08,586.41
2018,6,17,14,30,647.0,223.0,0.9,33.5,780.0,795.36,557.15
2018,6,17,14,45,645.0,215.0,1.0,33.45,752.0,764.3,539.95
2018,6,17,15,0,643.0,207.0,1.1,33.4,724.0,731.41,520.83
2018,6,17,15,15,687.5,176.5,1.15,33.3,704.5,709.98,509.4
2018,6,17,15,30,732.0,146.0,1.2,33.2,685.0,682.7,493.57
2018,6,17,15,45,647.5,163.0,1.25,33.1,618.5,610.32,444.5
2018,6,17,16,0,563.0,180.0,1.3,33.0,552.0,542.97,397.98
2018,6,17,16,15,617.5,153.0,1.3,32.9,533.5,520.94,383.47
2018,6,17,16,30,672.0,126.0,1.3,32.8,515.0,492.5,363.15
2018,6,17,16,45,622.0,126.0,1.3,32.7,460.5,432.75,319.03
2018,6,17,17,0,572.0,126.0,1.3,32.6,406.0,377.12,277.05
2018,6,17,17,15,468.5,127.5,1.25,32.15,340.0,305.56,223.29
2018,6,17,17,30,365.0,129.0,1.2,31.7,274.0,245.61,177.94
2018,6,17,17,45,381.5,110.0,1.15,31.3,242.5,210.47,148.71
2018,6,17,18,0,398.0,91.0,1.1,30.9,211.0,173.44,117.19
2018,6,17,18,15,369.0,79.0,1.1,30.9,174.0,133.52,85.12
2018,6,17,18,30,340.0,67.0,1.1,30.9,137.0,96.81,57.23
2018,6,17,18,45,263.0,53.5,0.95,29.4,98.5,59.44,33.53
2018,6,17,19,0,186.0,40.0,0.8,27.9,60.0,30.97,19.25
2018,6,17,19,15,109.0,24.5,0.8,27.6,35.0,19.29,2.87
2018,6,17,19,30,32.0,9.0,0.8,27.3,10.0,8.85,0.0
2018,6,17,19,45,16.0,4.5,0.85,26.95,5.0,0.0,0.0
2018,6,17,20,0,0.0,0.0,0.9,26.6,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,0.9,26.4,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,0.9,26.2,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,0.9,25.8,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,0.95,25.65,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,1.0,25.35,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,1.0,25.2,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,1.0,25.05,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,1.0,24.9,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.05,24.75,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.1,24.6,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.1,24.4,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.1,24.2,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,1.1,24.05,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,1.1,23.9,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,1.05,23.75,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.0,23.6,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,1.0,23.45,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,1.0,23.3,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,0.95,23.2,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,0.9,23.1,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,0.9,22.95,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,0.9,22.8,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,0.9,22.65,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,0.85,22.4,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,0.8,22.1,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,0.8,21.9,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,0.9,21.95,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,6,18,4,45,4.0,1.0,1.05,22.05,1.0,0.0,0.0
2018,6,18,5,0,8.0,2.0,1.1,22.1,2.0,0.0,0.0
2018,6,18,5,15,73.5,15.0,1.25,22.45,20.0,14.74,0.0
2018,6,18,5,30,139.0,28.0,1.4,22.8,38.0,21.97,8.74
2018,6,18,5,45,226.5,41.5,1.55,23.2,73.0,35.53,20.62
2018,6,18,6,0,314.0,55.0,1.7,23.6,108.0,68.22,38.94
2018,6,18,6,15,360.0,67.0,1.65,24.15,147.5,104.25,64.1
2018,6,18,6,30,406.0,79.0,1.6,24.7,187.0,145.46,96.13
2018,6,18,6,45,447.5,89.5,1.55,25.3,232.0,189.31,131.92
2018,6,18,7,0,489.0,100.0,1.5,25.9,277.0,237.62,171.69
2018,6,18,7,15,531.0,108.0,1.6,26.7,327.0,288.96,213.52
2018,6,18,7,30,573.0,116.0,1.7,27.5,377.0,343.55,257.11
2018,6,18,7,45,578.0,130.0,1.8,28.3,419.5,391.15,294.6
2018,6,18,8,0,583.0,144.0,1.9,29.1,462.0,438.55,330.66
2018,6,18,8,15,651.5,134.5,1.9,29.6,520.5,497.66,374.73
2018,6,18,8,30,720.0,125.0,1.9,30.1,579.0,562.13,421.49
2018,6,18,8,45,690.5,148.0,1.95,30.6,609.5,600.41,447.53
2018,6,18,9,0,661.0,171.0,2.0,31.1,640.0,634.53,469.95
2018,6,18,9,15,609.0,207.0,1.95,31.45,658.5,660.82,485.48
2018,6,18,9,30,557.0,243.0,1.9,31.8,677.0,679.99,495.7
2018,6,18,9,45,511.0,279.5,1.85,32.1,692.0,700.61,506.65
2018,6,18,10,0,465.0,316.0,1.8,32.4,707.0,716.49,514.12
2018,6,18,10,15,489.0,318.5,1.7,32.65,742.5,755.66,538.39
2018,6,18,10,30,513.0,321.0,1.6,32.9,778.0,794.59,561.77
2018,6,18,10,45,650.5,248.5,1.55,33.1,843.5,864.26,608.48
2018,6,18,11,0,788.0,176.0,1.5,33.3,909.0,933.4,649.51
2018,6,18,11,15,757.5,200.5,1.5,33.45,915.0,942.54,653.47
2018,6,18,11,30,727.0,225.0,1.5,33.6,921.0,951.88,658.29
2018,6,18,11,45,675.5,256.5,1.5,33.75,908.0,940.62,650.62
2018,6,18,12,0,624.0,288.0,1.5,33.9,895.0,925.57,639.75
2018,6,18,12,15,596.5,309.0,1.5,34.0,890.0,920.95,635.74
2018,6,18,12,30,569.0,330.0,1.5,34.1,885.0,914.46,630.51
2018,6,18,12,45,644.0,279.0,1.5,34.15,903.5,935.76,646.2
2018,6,18,13,0,719.0,228.0,1.5,34.2,922.0,953.48,657.5
2018,6,18,13,15,764.5,195.5,1.5,34.2,924.0,953.17,657.42
2018,6,18,13,30,810.0,163.0,1.5,34.2,926.0,952.78,657.59
2018,6,18,13,45,805.5,161.0,1.5,34.2,906.0,931.33,645.0
2018,6,18,14,0,801.0,159.0,1.5,34.2,886.0,907.24,631.01
2018,6,18,14,15,778.5,165.0,1.5,34.15,854.0,872.51,610.51
2018,6,18,14,30,756.0,171.0,1.5,34.1,822.0,836.36,589.04
2018,6,18,14,45,753.0,164.0,1.5,34.05,791.0,802.48,568.84
2018,6,18,15,0,750.0,157.0,1.5,34.0,760.0,766.52,547.07
2018,6,18,15,15,693.5,170.0,1.55,33.9,706.5,708.45,510.63
2018,6,18,15,30,637.0,183.0,1.6,33.8,653.0,651.64,472.9
2018,6,18,15,45,655.5,166.0,1.6,33.7,624.0,619.22,452.0
2018,6,18,16,0,674.0,149.0,1.6,33.6,595.0,583.67,428.12
2018,6,18,16,15,532.5,163.0,1.55,33.4,499.0,480.92,354.94
2018,6,18,16,30,391.0,177.0,1.5,33.2,403.0,388.97,288.24
2018,6,18,16,45,222.0,155.5,1.5,33.05,281.5,262.13,194.94
2018,6,18,17,0,53.0,134.0,1.5,32.9,160.0,153.04,112.96
2018,6,18,17,15,42.5,112.5,1.45,32.55,132.0,125.18,92.04
2018,6,18,17,30,32.0,91.0,1.4,32.2,104.0,98.54,71.64
2018,6,18,17,45,106.5,96.5,1.3,31.8,130.5,122.15,88.2
2018,6,18,18,0,181.0,102.0,1.2,31.4,157.0,136.19,95.86
2018,6,18,18,15,225.5,84.5,1.2,31.4,140.0,115.84,77.03
2018,6,18,18,30,270.0,67.0,1.2,31.4,123.0,89.4,54.15
2018,6,18,18,45,196.0,53.0,1.0,29.8,87.5,57.19,33.63
2018,6,18,19,0,122.0,39.0,0.8,28.2,52.0,32.05,20.11
2018,6,18,19,15,67.0,23.5,0.85,27.85,30.0,19.68,3.48
2018,6,18,19,30,12.0,8.0,0.9,27.5,8.0,7.86,0.0
2018,6,18,19,45,6.0,4.0,0.9,27.15,4.0,0.0,0.0
2018,6,18,20,0,0.0,0.0,0.9,26.8,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,0.95,26.6,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,1.0,26.4,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,1.05,26.2,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,1.1,25.9,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,1.1,25.8,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,1.15,25.65,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,1.2,25.4,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,1.2,25.3,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,1.2,25.2,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,1.2,25.1,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,1.2,24.95,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,1.2,24.8,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,1.2,24.65,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,1.2,24.35,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,1.2,24.2,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,1.2,24.05,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,1.2,23.9,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,1.2,23.8,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,1.2,23.7,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,1.2,23.55,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,1.2,23.4,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,1.2,23.3,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,1.2,23.2,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,1.2,23.1,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,1.15,22.9,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,1.1,22.8,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,1.1,22.65,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,1.1,22.6,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,1.1,22.7,0.0,0.0,0.0
2018,6,19,4,45,4.5,1.0,1.1,22.75,1.0,0.0,0.0
2018,6,19,5,0,9.0,2.0,1.1,22.8,2.0,0.0,0.0
2018,6,19,5,15,87.0,15.0,1.3,23.25,21.0,14.74,0.0
2018,6,19,5,30,165.0,28.0,1.5,23.7,40.0,21.99,8.57
2018,6,19,5,45,257.0,40.0,1.65,24.15,75.5,34.41,19.51
2018,6,19,6,0,349.0,52.0,1.8,24.6,111.0,67.65,37.19
2018,6,19,6,15,416.5,61.5,1.8,25.25,155.0,106.41,63.19
2018,6,19,6,30,484.0,71.0,1.8,25.9,199.0,152.17,97.9
2018,6,19,6,45,532.5,78.5,1.75,26.5,247.0,199.1,136.19
2018,6,19,7,0,581.0,86.0,1.7,27.1,295.0,251.26,179.22
2018,6,19,7,15,616.5,91.5,1.95,27.85,344.0,302.0,221.43
2018,6,19,7,30,652.0,97.0,2.2,28.6,393.0,356.08,265.45
2018,6,19,7,45,678.0,102.0,2.45,29.35,442.0,408.44,307.26
2018,6,19,8,0,704.0,107.0,2.7,30.1,491.0,462.61,349.24
2018,6,19,8,15,725.0,111.0,2.65,30.5,538.0,514.56,388.26
2018,6,19,8,30,746.0,115.0,2.6,30.9,585.0,567.61,426.83
2018,6,19,8,45,762.0,118.0,2.6,31.3,628.5,616.4,461.41
2018,6,19,9,0,778.0,121.0,2.6,31.7,672.0,664.95,494.87
2018,6,19,9,15,788.5,125.0,2.5,32.0,711.5,709.98,523.84
2018,6,19,9,30,799.0,129.0,2.4,32.3,751.0,753.83,550.82
2018,6,19,9,45,806.0,132.5,2.35,32.6,785.0,792.93,574.45
2018,6,19,10,0,813.0,136.0,2.3,32.9,819.0,830.19,596.54
2018,6,19,10,15,820.0,138.0,2.3,33.1,847.5,863.89,616.68
2018,6,19,10,30,827.0,140.0,2.3,33.3,876.0,891.73,632.93
2018,6,19,10,45,831.5,141.5,2.3,33.55,898.0,917.66,647.79
2018,6,19,11,0,836.0,143.0,2.3,33.8,920.0,940.97,660.96
2018,6,19,11,15,839.0,144.0,2.3,33.95,935.5,959.58,671.47
2018,6,19,11,30,842.0,145.0,2.3,34.1,951.0,975.32,680.25
2018,6,19,11,45,803.5,169.0,2.35,34.25,944.0,975.54,680.01
2018,6,19,12,0,765.0,193.0,2.4,34.4,937.0,966.89,674.5
2018,6,19,12,15,799.5,174.0,2.45,34.45,952.5,984.96,686.02
2018,6,19,12,30,834.0,155.0,2.5,34.5,968.0,994.21,691.91
2018,6,19,12,45,788.5,180.0,2.5,34.6,945.0,976.49,680.68
2018,6,19,13,0,743.0,205.0,2.5,34.7,922.0,950.26,664.44
2018,6,19,13,15,759.0,193.5,2.5,34.65,917.0,945.93,662.41
2018,6,19,13,30,775.0,182.0,2.5,34.6,912.0,938.35,658.25
2018,6,19,13,45,769.0,179.5,2.55,34.6,891.0,915.66,644.94
2018,6,19,14,0,763.0,177.0,2.6,34.6,870.0,890.5,630.13
2018,6,19,14,15,698.5,202.5,2.55,34.5,822.0,840.8,599.0
2018,6,19,14,30,634.0,228.0,2.5,34.4,774.0,789.6,565.96
2018,6,19,14,45,529.5,258.5,2.5,34.3,702.5,710.03,511.99
2018,6,19,15,0,425.0,289.0,2.5,34.2,631.0,636.81,461.32
2018,6,19,15,15,581.5,217.0,2.45,34.1,660.5,669.74,488.27
2018,6,19,15,30,738.0,145.0,2.4,34.0,690.0,686.99,503.26
2018,6,19,15,45,711.5,144.5,2.35,33.85,644.0,636.51,468.22
2018,6,19,16,0,685.0,144.0,2.3,33.7,598.0,586.21,433.04
2018,6,19,16,15,674.5,137.0,2.25,33.5,556.5,539.83,400.13
2018,6,19,16,30,664.0,130.0,2.2,33.3,515.0,493.15,366.07
2018,6,19,16,45,602.5,132.0,2.1,33.1,457.5,430.04,318.94
2018,6,19,17,0,541.0,134.0,2.0,32.9,400.0,372.2,274.91
2018,6,19,17,15,428.0,136.0,1.9,32.5,332.0,298.8,219.48
2018,6,19,17,30,315.0,138.0,1.8,32.1,264.0,237.76,173.32
2018,6,19,17,45,259.0,118.0,1.65,31.7,212.0,184.58,132.32
2018,6,19,18,0,203.0,98.0,1.5,31.3,160.0,137.61,96.24
2018,6,19,18,15,115.5,76.5,1.5,31.3,110.5,91.32,62.32
2018,6,19,18,30,28.0,55.0,1.5,31.3,61.0,55.41,37.25
2018,6,19,18,45,39.5,42.5,1.2,29.7,48.5,41.25,25.8
2018,6,19,19,0,51.0,30.0,0.9,28.1,36.0,26.84,15.99
2018,6,19,19,15,42.0,20.0,0.9,27.8,23.5,17.99,3.05
2018,6,19,19,30,33.0,10.0,0.9,27.5,11.0,9.83,0.0
2018,6,19,19,45,16.5,5.0,0.95,27.2,5.5,0.0,0.0
2018,6,19,20,0,0.0,0.0,1.0,26.9,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,1.0,26.7,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,1.0,26.5,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,1.05,26.35,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,1.1,26.2,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,1.1,25.8,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,1.1,25.65,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,1.15,25.35,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,1.2,25.2,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,1.2,25.05,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,1.2,24.9,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,1.2,24.75,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,1.2,24.6,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,1.2,24.45,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,1.2,24.3,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,1.2,24.15,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,1.2,23.85,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,1.2,23.7,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,1.2,23.6,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,1.2,23.35,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,1.2,23.2,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,1.15,23.1,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,1.05,22.85,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,1.0,22.7,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,1.0,22.6,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,0.95,22.4,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,0.95,22.4,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2018,6,20,4,45,2.5,1.0,1.05,22.6,1.0,0.0,0.0
2018,6,20,5,0,5.0,2.0,1.1,22.7,2.0,0.0,0.0
2018,6,20,5,15,64.0,15.0,1.2,23.05,19.5,14.74,0.0
2018,6,20,5,30,123.0,28.0,1.3,23.4,37.0,21.99,8.43
2018,6,20,5,45,210.5,42.0,1.4,23.8,71.5,35.37,20.76
2018,6,20,6,0,298.0,56.0,1.5,24.2,106.0,67.52,38.92
2018,6,20,6,15,368.0,66.0,1.55,24.85,149.0,103.73,63.16
2018,6,20,6,30,438.0,76.0,1.6,25.5,192.0,147.72,96.28
2018,6,20,6,45,490.0,84.0,1.7,26.2,239.5,194.05,133.73
2018,6,20,7,0,542.0,92.0,1.8,26.9,287.0,245.32,175.77
2018,6,20,7,15,580.5,98.0,1.85,27.55,336.0,295.45,217.12
2018,6,20,7,30,619.0,104.0,1.9,28.2,385.0,349.28,260.55
2018,6,20,7,45,648.5,108.5,1.95,28.8,433.5,401.01,301.51
2018,6,20,8,0,678.0,113.0,2.0,29.4,482.0,454.96,342.91
2018,6,20,8,15,701.0,116.5,1.95,29.8,529.0,506.25,381.14
2018,6,20,8,30,724.0,120.0,1.9,30.2,576.0,558.54,418.84
2018,6,20,8,45,743.0,122.5,1.85,30.6,620.0,608.09,453.43
2018,6,20,9,0,762.0,125.0,1.8,31.0,664.0,657.4,486.79
2018,6,20,9,15,763.5,133.0,1.8,31.3,700.0,699.2,513.95
2018,6,20,9,30,765.0,141.0,1.8,31.6,736.0,739.15,538.67
2018,6,20,9,45,717.5,174.0,1.75,31.9,752.5,763.64,552.46
2018,6,20,10,0,670.0,207.0,1.7,32.2,769.0,781.97,562.1
2018,6,20,10,15,740.5,176.0,1.75,32.4,818.0,832.16,593.71
2018,6,20,10,30,811.0,145.0,1.8,32.6,867.0,885.69,626.58
2018,6,20,10,45,600.0,249.5,1.8,32.8,791.5,817.92,580.64
2018,6,20,11,0,389.0,354.0,1.8,33.0,716.0,734.96,520.46
2018,6,20,11,15,302.0,407.5,1.85,33.1,691.5,707.79,500.27
2018,6,20,11,30,215.0,461.0,1.9,33.2,667.0,676.4,476.62
2018,6,20,11,45,131.0,401.0,1.95,33.35,527.0,535.18,381.08
2018,6,20,12,0,47.0,341.0,2.0,33.5,387.0,386.24,276.99
2018,6,20,12,15,124.5,305.5,2.0,33.5,427.0,433.78,314.1
2018,6,20,12,30,202.0,270.0,2.0,33.5,467.0,479.9,348.91
2018,6,20,12,45,442.0,252.0,2.05,33.55,679.5,705.91,507.8
2018,6,20,13,0,682.0,234.0,2.1,33.6,892.0,923.1,649.31
2018,6,20,13,15,620.0,266.5,2.1,33.55,858.5,886.99,624.18
2018,6,20,13,30,558.0,299.0,2.1,33.5,825.0,849.32,599.05
2018,6,20,13,45,390.5,354.0,2.05,33.45,718.0,734.96,521.08
2018,6,20,14,0,223.0,409.0,2.0,33.4,611.0,621.51,442.13
2018,6,20,14,15,135.5,329.0,2.0,33.25,450.5,451.76,326.66
2018,6,20,14,30,48.0,249.0,2.0,33.1,290.0,287.23,209.32
2018,6,20,14,45,72.5,254.5,1.95,32.95,314.0,315.08,231.08
2018,6,20,15,0,97.0,260.0,1.9,32.8,338.0,337.17,247.91
2018,6,20,15,15,362.0,219.5,1.85,32.65,490.0,502.58,372.13
2018,6,20,15,30,627.0,179.0,1.8,32.5,642.0,641.19,471.22
2018,6,20,15,45,664.0,157.0,1.75,32.3,621.0,616.95,454.32
2018,6,20,16,0,701.0,135.0,1.7,32.1,600.0,587.94,434.81
2018,6,20,16,15,689.0,128.5,1.65,31.95,557.5,540.48,400.98
2018,6,20,16,30,677.0,122.0,1.6,31.8,515.0,492.82,366.22
2018,6,20,16,45,582.5,131.5,1.5,31.6,448.0,420.13,312.14
2018,6,20,17,0,488.0,141.0,1.4,31.4,381.0,354.75,262.79
2018,6,20,17,15,427.0,137.0,1.3,31.05,330.0,299.74,220.67
2018,6,20,17,30,366.0,133.0,1.2,30.7,279.0,250.73,182.64
2018,6,20,17,45,287.0,119.0,1.15,30.35,223.5,193.59,138.92
2018,6,20,18,0,208.0,105.0,1.1,30.0,168.0,145.37,102.49
2018,6,20,18,15,144.5,84.5,1.1,30.0,124.5,102.64,70.36
2018,6,20,18,30,81.0,64.0,1.1,30.0,81.0,68.47,45.64
2018,6,20,18,45,59.0,48.0,0.9,28.95,58.5,47.1,29.89
2018,6,20,19,0,37.0,32.0,0.7,27.9,36.0,28.49,17.36
2018,6,20,19,15,21.0,19.5,0.7,27.65,21.5,17.6,3.17
2018,6,20,19,30,5.0,7.0,0.7,27.4,7.0,6.88,0.0
2018,6,20,19,45,2.5,3.5,0.7,27.15,3.5,0.0,0.0
2018,6,20,20,0,0.0,0.0,0.7,26.9,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,0.75,26.7,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,0.8,26.3,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,0.8,26.1,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,0.85,25.9,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,0.9,25.7,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,0.95,25.55,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,1.0,25.4,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,1.0,25.3,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,1.0,25.2,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,1.05,25.05,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,1.1,24.9,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,1.1,24.75,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,1.1,24.6,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,1.1,24.4,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,1.05,24.3,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,1.0,24.2,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,1.0,24.05,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,1.0,23.9,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,1.0,23.75,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,1.0,23.6,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,1.0,23.45,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,1.0,23.3,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,1.0,23.2,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,1.0,23.1,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,0.95,22.95,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,0.9,22.8,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,0.9,22.7,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,0.9,22.6,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,0.8,22.4,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,0.8,22.45,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,6,21,4,45,3.0,1.0,0.8,22.5,1.0,0.0,0.0
2018,6,21,5,0,6.0,2.0,0.8,22.5,2.0,0.0,0.0
2018,6,21,5,15,60.5,14.5,0.95,22.75,18.5,14.25,0.0
2018,6,21,5,30,115.0,27.0,1.1,23.0,35.0,22.5,8.59
2018,6,21,5,45,180.0,40.5,1.25,23.2,65.0,33.6,19.73
2018,6,21,6,0,245.0,54.0,1.4,23.4,95.0,62.04,36.48
2018,6,21,6,15,274.0,68.5,1.45,23.8,129.0,94.32,59.79
2018,6,21,6,30,303.0,83.0,1.5,24.2,163.0,129.93,87.94
2018,6,21,6,45,318.5,102.5,1.55,24.55,202.5,170.34,121.52
2018,6,21,7,0,334.0,122.0,1.6,24.9,242.0,212.52,156.59
2018,6,21,7,15,352.0,138.0,1.75,25.7,282.0,253.88,190.34
2018,6,21,7,30,370.0,154.0,1.9,26.5,322.0,296.98,224.76
2018,6,21,7,45,347.5,177.5,2.0,27.3,350.0,329.5,250.38
2018,6,21,8,0,325.0,201.0,2.1,28.1,378.0,360.13,273.51
2018,6,21,8,15,535.0,155.0,2.05,28.65,478.0,452.08,343.1
2018,6,21,8,30,745.0,109.0,2.0,29.2,578.0,559.98,422.68
2018,6,21,8,45,665.5,147.0,2.0,29.75,589.0,581.84,436.11
2018,6,21,9,0,586.0,185.0,2.0,30.3,600.0,595.25,443.26
2018,6,21,9,15,341.0,264.0,2.05,30.5,509.0,514.67,381.78
2018,6,21,9,30,96.0,343.0,2.1,30.7,418.0,411.68,302.42
2018,6,21,9,45,110.0,371.0,2.15,30.9,460.5,458.61,335.7
2018,6,21,10,0,124.0,399.0,2.2,31.1,503.0,503.02,366.06
2018,6,21,10,15,106.0,407.5,2.3,31.05,498.5,496.34,360.55
2018,6,21,10,30,88.0,416.0,2.4,31.0,494.0,492.14,356.98
2018,6,21,10,45,131.5,428.5,2.45,31.0,549.0,552.59,399.89
2018,6,21,11,0,175.0,441.0,2.5,31.0,604.0,610.0,439.87
2018,6,21,11,15,188.0,455.5,2.55,31.05,633.0,641.01,460.53
2018,6,21,11,30,201.0,470.0,2.6,31.1,662.0,671.71,481.03
2018,6,21,11,45,198.0,473.5,2.65,31.1,664.5,674.94,482.9
2018,6,21,12,0,195.0,477.0,2.7,31.1,667.0,677.25,484.39
2018,6,21,12,15,155.5,441.5,2.7,31.15,593.0,602.55,433.2
2018,6,21,12,30,116.0,406.0,2.7,31.2,519.0,526.97,380.93
2018,6,21,12,45,81.0,353.5,2.7,31.25,432.0,432.7,314.92
2018,6,21,13,0,46.0,301.0,2.7,31.3,345.0,344.48,251.66
2018,6,21,13,15,53.0,357.5,2.65,31.25,408.0,407.35,296.75
2018,6,21,13,30,60.0,414.0,2.6,31.2,471.0,469.9,340.37
2018,6,21,13,45,98.5,423.0,2.6,31.1,513.5,513.87,372.34
2018,6,21,14,0,137.0,432.0,2.6,31.0,556.0,560.67,405.95
2018,6,21,14,15,153.0,424.5,2.55,30.75,559.5,563.23,408.62
2018,6,21,14,30,169.0,417.0,2.5,30.5,563.0,564.39,410.58
2018,6,21,14,45,256.5,376.0,2.45,30.25,587.5,594.47,434.83
2018,6,21,15,0,344.0,335.0,2.4,30.0,612.0,614.1,451.44
2018,6,21,15,15,313.0,329.5,2.3,29.7,572.0,570.82,421.19
2018,6,21,15,30,282.0,324.0,2.2,29.4,532.0,529.02,392.04
2018,6,21,15,45,174.0,295.0,2.15,29.1,421.0,410.6,306.68
2018,6,21,16,0,66.0,266.0,2.1,28.8,310.0,301.94,226.3
2018,6,21,16,15,225.0,235.0,2.0,28.5,368.5,366.11,277.33
2018,6,21,16,30,384.0,204.0,1.9,28.2,427.0,412.31,312.44
2018,6,21,16,45,486.0,161.5,1.85,27.9,418.0,400.74,303.55
2018,6,21,17,0,588.0,119.0,1.8,27.6,409.0,379.28,285.9
2018,6,21,17,15,467.5,128.0,1.65,27.3,342.5,307.26,229.88
2018,6,21,17,30,347.0,137.0,1.5,27.0,276.0,248.46,184.35
2018,6,21,17,45,278.5,120.5,1.35,26.65,222.0,192.85,140.87
2018,6,21,18,0,210.0,104.0,1.2,26.3,168.0,145.09,103.85
2018,6,21,18,15,146.5,87.5,1.2,26.3,128.0,105.83,73.97
2018,6,21,18,30,83.0,71.0,1.2,26.3,88.0,74.89,51.45
2018,6,21,18,45,70.5,53.5,0.95,25.75,65.5,52.44,34.23
2018,6,21,19,0,58.0,36.0,0.7,25.2,43.0,31.75,20.27
2018,6,21,19,15,35.5,22.5,0.7,25.05,26.0,20.0,4.78
2018,6,21,19,30,13.0,9.0,0.7,24.9,9.0,8.85,0.0
2018,6,21,19,45,6.5,4.5,0.65,24.75,4.5,0.0,0.0
2018,6,21,20,0,0.0,0.0,0.6,24.6,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,0.65,24.55,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,0.75,24.35,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,0.8,24.2,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,0.8,24.1,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,0.85,23.85,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,0.9,23.7,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,1.0,23.55,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,1.1,23.4,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,1.15,23.3,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,1.2,23.2,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,1.25,23.1,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,1.35,22.9,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,1.4,22.8,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,1.4,22.7,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,1.4,22.6,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,1.4,22.4,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,1.35,22.35,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,1.3,22.3,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,1.25,22.2,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,1.2,22.1,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,1.2,21.9,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,1.15,21.85,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,1.1,21.8,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,1.1,21.75,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,1.1,21.7,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,1.2,21.8,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,1.3,21.9,0.0,0.0,0.0
2018,6,22,4,45,5.0,1.0,1.4,21.95,1.0,0.0,0.0
2018,6,22,5,0,10.0,2.0,1.5,22.0,2.0,0.0,0.0
2018,6,22,5,15,98.0,14.5,1.6,22.35,21.0,14.25,0.0
2018,6,22,5,30,186.0,27.0,1.7,22.7,40.0,21.2,7.57
2018,6,22,5,45,285.0,37.5,1.85,23.0,76.0,32.38,21.2
2018,6,22,6,0,384.0,48.0,2.0,23.3,112.0,65.82,34.97
2018,6,22,6,15,444.0,56.0,1.9,23.6,154.0,103.39,60.07
2018,6,22,6,30,504.0,64.0,1.8,23.9,196.0,147.77,94.27
2018,6,22,6,45,432.0,80.0,1.7,24.25,210.5,175.35,121.82
2018,6,22,7,0,360.0,96.0,1.6,24.6,225.0,195.16,142.5
2018,6,22,7,15,332.0,110.0,1.5,25.1,243.5,220.08,164.83
2018,6,22,7,30,304.0,124.0,1.4,25.6,262.0,241.74,183.53
2018,6,22,7,45,239.5,146.5,1.3,26.1,263.0,250.82,191.55
2018,6,22,8,0,175.0,169.0,1.2,26.6,264.0,253.69,193.64
2018,6,22,8,15,427.0,144.5,1.25,27.05,405.5,380.37,290.7
2018,6,22,8,30,679.0,120.0,1.3,27.5,547.0,530.51,401.31
2018,6,22,8,45,745.0,111.5,1.35,28.0,611.5,597.36,448.3
2018,6,22,9,0,811.0,103.0,1.4,28.5,676.0,667.15,496.65
2018,6,22,9,15,819.0,107.0,1.5,28.8,715.0,711.39,525.1
2018,6,22,9,30,827.0,111.0,1.6,29.1,754.0,754.17,552.47
2018,6,22,9,45,831.5,115.5,1.7,29.4,787.5,792.96,576.92
2018,6,22,10,0,836.0,120.0,1.8,29.7,821.0,829.65,599.84
2018,6,22,10,15,694.5,189.0,1.9,29.9,785.5,806.25,583.72
2018,6,22,10,30,553.0,258.0,2.0,30.1,750.0,767.86,555.96
2018,6,22,10,45,670.0,211.5,2.1,30.35,823.0,844.26,608.3
2018,6,22,11,0,787.0,165.0,2.2,30.6,896.0,920.46,656.34
2018,6,22,11,15,706.5,210.5,2.3,30.75,875.5,905.9,646.33
2018,6,22,11,30,626.0,256.0,2.4,30.9,855.0,883.51,631.81
2018,6,22,11,45,443.0,344.0,2.5,31.05,770.0,797.19,570.44
2018,6,22,12,0,260.0,432.0,2.6,31.2,685.0,701.85,501.98
2018,6,22,12,15,434.5,349.5,2.65,31.25,773.0,799.51,573.36
2018,6,22,12,30,609.0,267.0,2.7,31.3,861.0,891.56,638.22
2018,6,22,12,45,722.5,208.0,2.75,31.35,908.5,942.62,671.34
2018,6,22,13,0,836.0,149.0,2.8,31.4,956.0,981.03,695.79
2018,6,22,13,15,822.0,154.0,2.85,31.45,938.5,968.26,687.94
2018,6,22,13,30,808.0,159.0,2.9,31.5,921.0,947.57,675.53
2018,6,22,13,45,801.0,157.5,2.95,31.5,899.0,924.46,661.75
