Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,2,10,15,211.5,396.5,0.35,30.15,580.0,581.1,411.5
2018,7,2,10,30,293.0,407.0,0.5,30.3,666.0,676.15,475.02
2018,7,2,10,45,405.5,364.0,0.6,30.45,733.0,749.56,524.62
2018,7,2,11,0,518.0,321.0,0.7,30.6,800.0,823.0,573.76
2018,7,2,11,15,651.5,246.0,0.75,30.65,860.0,887.57,617.16
2018,7,2,11,30,785.0,171.0,0.8,30.7,920.0,949.36,654.22
2018,7,2,11,45,578.0,280.5,0.8,30.75,835.0,867.29,601.33
2018,7,2,12,0,371.0,390.0,0.8,30.8,750.0,770.26,535.21
2018,7,2,12,15,297.5,436.0,0.85,30.8,725.0,745.02,518.25
2018,7,2,12,30,224.0,482.0,0.9,30.8,700.0,712.69,495.83
2018,7,2,12,45,218.5,480.5,0.9,30.85,692.0,704.74,490.93
2018,7,2,13,0,213.0,479.0,0.9,30.9,684.0,695.87,485.22
2018,7,2,13,15,189.0,467.0,0.9,30.95,647.5,657.39,460.14
2018,7,2,13,30,165.0,455.0,0.9,31.0,611.0,618.73,434.98
2018,7,2,13,45,133.0,441.5,0.85,31.0,565.5,571.09,403.07
2018,7,2,14,0,101.0,428.0,0.8,31.0,520.0,519.29,368.15
2018,7,2,14,15,211.0,398.0,0.8,30.95,582.5,590.12,419.76
2018,7,2,14,30,321.0,368.0,0.8,30.9,645.0,653.78,464.42
2018,7,2,14,45,516.0,270.0,0.75,30.9,695.5,713.63,508.13
2018,7,2,15,0,711.0,172.0,0.7,30.9,746.0,756.42,539.04
2018,7,2,15,15,639.0,190.5,0.7,30.8,688.0,692.13,496.69
2018,7,2,15,30,567.0,209.0,0.7,30.7,630.0,631.18,456.15
2018,7,2,15,45,508.5,215.5,0.7,30.65,576.0,570.52,415.29
2018,7,2,16,0,450.0,222.0,0.7,30.6,522.0,515.07,377.06
2018,7,2,16,15,546.5,178.0,0.65,30.55,516.0,507.42,373.08
2018,7,2,16,30,643.0,134.0,0.6,30.5,510.0,491.01,361.51
2018,7,2,16,45,623.0,126.5,0.6,30.45,464.0,440.0,324.1
2018,7,2,17,0,603.0,119.0,0.6,30.4,418.0,390.08,286.61
2018,7,2,17,15,586.0,109.5,0.55,30.1,374.0,340.7,248.39
2018,7,2,17,30,569.0,100.0,0.5,29.8,330.0,292.54,209.93
2018,7,2,17,45,526.0,92.5,0.5,29.55,282.0,240.25,168.18
2018,7,2,18,0,483.0,85.0,0.5,29.3,234.0,192.43,129.6
2018,7,2,18,15,425.5,75.0,0.5,29.3,188.5,143.61,91.27
2018,7,2,18,30,368.0,65.0,0.5,29.3,143.0,101.9,60.22
2018,7,2,18,45,290.5,53.0,0.55,28.55,104.0,63.56,35.36
2018,7,2,19,0,213.0,41.0,0.6,27.8,65.0,33.83,21.77
2018,7,2,19,15,129.5,26.0,0.65,27.55,38.5,20.43,5.74
2018,7,2,19,30,46.0,11.0,0.7,27.3,12.0,10.81,0.0
2018,7,2,19,45,23.0,5.5,0.7,27.1,6.0,0.0,0.0
2018,7,2,20,0,0.0,0.0,0.7,26.9,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,0.75,26.75,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,0.8,26.6,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,0.8,26.45,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,0.8,26.3,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,0.8,26.2,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,0.8,26.1,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,0.8,25.95,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,0.8,25.8,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,0.8,25.75,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,0.8,25.7,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,0.8,25.6,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,0.8,25.35,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,0.8,25.2,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,0.75,25.1,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,0.75,24.8,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,0.8,24.6,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,0.8,24.4,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,0.8,24.2,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,0.8,24.05,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,0.8,23.9,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,0.8,23.75,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,0.8,23.6,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,0.9,23.4,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,0.9,23.3,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,0.9,23.2,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,0.95,23.15,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,1.0,23.1,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,1.0,22.9,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,1.2,23.1,0.0,0.0,0.0
2018,7,3,4,45,0.0,0.0,1.3,23.25,0.0,0.0,0.0
2018,7,3,5,0,0.0,0.0,1.4,23.4,0.0,0.0,0.0
2018,7,3,5,15,58.0,11.0,1.55,23.85,14.5,10.81,0.0
2018,7,3,5,30,116.0,22.0,1.7,24.3,29.0,17.26,0.24
2018,7,3,5,45,205.0,37.0,1.9,24.8,63.0,28.58,17.47
2018,7,3,6,0,294.0,52.0,2.1,25.3,97.0,59.47,33.42
2018,7,3,6,15,362.0,62.5,2.05,26.05,139.0,94.86,56.16
2018,7,3,6,30,430.0,73.0,2.0,26.8,181.0,137.83,87.85
2018,7,3,6,45,429.5,87.5,1.95,27.55,216.0,176.98,121.02
2018,7,3,7,0,429.0,102.0,1.9,28.3,251.0,216.02,154.32
2018,7,3,7,15,433.0,118.0,1.95,29.05,289.0,257.76,189.05
2018,7,3,7,30,437.0,134.0,2.0,29.8,327.0,299.69,222.98
2018,7,3,7,45,526.0,131.0,2.05,30.55,391.5,360.69,269.8
2018,7,3,8,0,615.0,128.0,2.1,31.3,456.0,431.51,323.06
2018,7,3,8,15,654.0,130.0,2.15,31.7,508.5,487.01,364.5
2018,7,3,8,30,693.0,132.0,2.2,32.1,561.0,545.21,406.87
2018,7,3,8,45,707.5,138.5,2.25,32.5,605.0,594.61,441.73
2018,7,3,9,0,722.0,145.0,2.3,32.9,649.0,643.82,475.57
2018,7,3,9,15,737.0,147.5,2.3,33.2,689.0,688.93,505.86
2018,7,3,9,30,752.0,150.0,2.3,33.5,729.0,732.68,533.87
2018,7,3,9,45,743.0,161.0,2.3,33.8,756.0,765.21,553.48
2018,7,3,10,0,734.0,172.0,2.3,34.1,783.0,794.93,571.13
2018,7,3,10,15,719.0,188.0,2.3,34.35,804.5,823.58,588.09
2018,7,3,10,30,704.0,204.0,2.3,34.6,826.0,847.56,601.92
2018,7,3,10,45,707.0,206.5,2.3,34.85,845.5,871.35,615.62
2018,7,3,11,0,710.0,209.0,2.3,35.1,865.0,892.83,627.81
2018,7,3,11,15,747.0,195.0,2.35,35.3,896.5,924.8,647.12
2018,7,3,11,30,784.0,181.0,2.4,35.5,928.0,958.4,667.27
2018,7,3,11,45,731.0,210.0,2.4,35.7,912.0,947.72,659.47
2018,7,3,12,0,678.0,239.0,2.4,35.9,896.0,930.22,647.93
2018,7,3,12,15,640.0,256.0,2.4,36.05,877.5,912.19,636.32
2018,7,3,12,30,602.0,273.0,2.4,36.2,859.0,891.4,622.02
2018,7,3,12,45,643.5,255.0,2.4,36.3,878.5,912.67,636.37
2018,7,3,13,0,685.0,237.0,2.4,36.4,898.0,930.91,647.48
2018,7,3,13,15,671.0,242.5,2.45,36.45,883.0,915.06,638.01
2018,7,3,13,30,657.0,248.0,2.5,36.5,868.0,897.0,627.45
2018,7,3,13,45,686.5,227.0,2.55,36.55,862.5,891.58,624.91
2018,7,3,14,0,716.0,206.0,2.6,36.6,857.0,882.48,620.01
2018,7,3,14,15,754.5,180.0,2.65,36.5,848.0,870.42,613.71
2018,7,3,14,30,793.0,154.0,2.7,36.4,839.0,856.57,606.32
2018,7,3,14,45,783.5,152.0,2.75,36.35,807.0,821.45,585.07
2018,7,3,15,0,774.0,150.0,2.8,36.3,775.0,784.53,562.58
2018,7,3,15,15,762.0,146.5,2.8,36.1,737.0,742.58,536.57
2018,7,3,15,30,750.0,143.0,2.8,35.9,699.0,699.43,509.38
2018,7,3,15,45,734.0,139.5,2.8,35.7,657.0,652.77,478.03
2018,7,3,16,0,718.0,136.0,2.8,35.5,615.0,605.27,445.38
2018,7,3,16,15,697.5,132.0,2.8,35.2,569.5,554.43,409.69
2018,7,3,16,30,677.0,128.0,2.8,34.9,524.0,504.13,373.4
2018,7,3,16,45,651.0,123.0,2.75,34.6,476.0,450.88,333.85
2018,7,3,17,0,625.0,118.0,2.7,34.3,428.0,399.25,294.42
2018,7,3,17,15,590.5,112.0,2.5,33.75,379.0,345.17,252.31
2018,7,3,17,30,556.0,106.0,2.3,33.2,330.0,294.13,211.61
2018,7,3,17,45,511.0,98.0,2.15,32.7,281.5,241.46,169.33
2018,7,3,18,0,466.0,90.0,2.0,32.2,233.0,192.59,129.92
2018,7,3,18,15,408.5,79.5,2.0,32.2,188.0,144.91,92.44
2018,7,3,18,30,351.0,69.0,2.0,32.2,143.0,103.6,61.72
2018,7,3,18,45,272.5,55.5,1.6,30.5,103.5,64.7,36.54
2018,7,3,19,0,194.0,42.0,1.2,28.8,64.0,34.58,22.24
2018,7,3,19,15,116.5,26.0,1.2,28.45,37.5,20.44,5.58
2018,7,3,19,30,39.0,10.0,1.2,28.1,11.0,9.83,0.0
2018,7,3,19,45,19.5,5.0,1.2,27.75,5.5,0.0,0.0
2018,7,3,20,0,0.0,0.0,1.2,27.4,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,1.2,27.2,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,1.2,26.8,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,1.2,26.6,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,1.2,26.35,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,1.2,26.1,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,1.15,25.85,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,1.1,25.6,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,1.1,25.35,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,1.1,25.1,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,1.05,24.9,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,1.0,24.7,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,1.0,24.3,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,0.95,24.1,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,0.9,23.9,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,0.85,23.75,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,0.8,23.6,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,0.75,23.45,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,0.6,22.9,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,0.6,22.85,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,0.6,22.8,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,0.7,22.25,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,0.7,22.1,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,0.75,22.15,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,7,4,4,45,0.0,0.0,0.8,22.25,0.0,0.0,0.0
2018,7,4,5,0,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,7,4,5,15,50.5,11.0,1.0,22.75,14.0,10.81,0.0
2018,7,4,5,30,101.0,22.0,1.2,23.2,28.0,17.29,0.0
2018,7,4,5,45,191.0,37.0,1.4,23.7,61.5,28.62,17.54
2018,7,4,6,0,281.0,52.0,1.6,24.2,95.0,58.41,33.21
2018,7,4,6,15,355.5,63.0,1.65,24.95,138.0,94.16,56.13
2018,7,4,6,30,430.0,74.0,1.7,25.7,181.0,138.25,88.49
2018,7,4,6,45,488.0,81.0,1.75,26.4,229.0,183.97,124.92
2018,7,4,7,0,546.0,88.0,1.8,27.1,277.0,235.29,166.77
2018,7,4,7,15,587.0,93.5,1.95,27.6,326.5,285.69,208.68
2018,7,4,7,30,628.0,99.0,2.1,28.1,376.0,340.1,253.17
2018,7,4,7,45,660.0,103.0,2.25,28.65,425.5,392.84,295.55
2018,7,4,8,0,692.0,107.0,2.4,29.2,475.0,448.08,338.7
2018,7,4,8,15,715.0,110.5,2.5,29.6,522.5,500.17,378.51
2018,7,4,8,30,738.0,114.0,2.6,30.0,570.0,553.64,418.2
2018,7,4,8,45,733.5,126.0,2.7,30.4,608.0,598.27,450.2
2018,7,4,9,0,729.0,138.0,2.8,30.8,646.0,641.1,480.07
2018,7,4,9,15,762.5,132.5,2.85,31.15,692.5,691.53,515.1
2018,7,4,9,30,796.0,127.0,2.9,31.5,739.0,742.86,548.33
2018,7,4,9,45,792.5,135.5,2.95,31.85,769.5,779.03,570.83
2018,7,4,10,0,789.0,144.0,3.0,32.2,800.0,812.65,591.53
2018,7,4,10,15,740.5,173.0,3.0,32.45,806.5,825.09,598.03
2018,7,4,10,30,692.0,202.0,3.0,32.7,813.0,834.57,602.79
2018,7,4,10,45,484.5,303.0,3.0,33.0,736.5,761.56,548.57
2018,7,4,11,0,277.0,404.0,3.0,33.3,660.0,673.76,482.77
2018,7,4,11,15,206.0,419.5,3.0,33.5,612.0,621.9,445.62
2018,7,4,11,30,135.0,435.0,3.0,33.7,564.0,571.73,408.89
2018,7,4,11,45,336.5,373.0,2.95,33.9,698.0,715.69,512.12
2018,7,4,12,0,538.0,311.0,2.9,34.1,832.0,862.49,611.98
2018,7,4,12,15,424.0,365.0,2.9,34.2,776.5,805.19,569.87
2018,7,4,12,30,310.0,419.0,2.9,34.3,721.0,740.61,524.1
2018,7,4,12,45,351.5,402.5,2.85,34.4,743.0,764.11,540.89
2018,7,4,13,0,393.0,386.0,2.8,34.5,765.0,790.66,558.86
2018,7,4,13,15,519.5,323.5,2.8,34.55,817.5,847.36,599.49
2018,7,4,13,30,646.0,261.0,2.8,34.6,870.0,899.6,636.45
2018,7,4,13,45,619.5,267.0,2.8,34.6,841.0,868.27,615.69
2018,7,4,14,0,593.0,273.0,2.8,34.6,812.0,835.66,594.61
2018,7,4,14,15,575.0,269.5,2.75,34.5,779.5,800.41,572.01
2018,7,4,14,30,557.0,266.0,2.7,34.4,747.0,764.12,548.53
2018,7,4,14,45,464.0,289.0,2.7,34.35,679.5,689.14,497.24
2018,7,4,15,0,371.0,312.0,2.7,34.3,612.0,615.66,446.3
2018,7,4,15,15,342.0,305.5,2.7,34.1,571.5,571.95,416.95
2018,7,4,15,30,313.0,299.0,2.7,33.9,531.0,529.49,387.85
2018,7,4,15,45,401.0,248.0,2.7,33.75,527.0,528.63,390.08
2018,7,4,16,0,489.0,197.0,2.7,33.6,523.0,516.19,383.41
2018,7,4,16,15,568.5,168.5,2.7,33.3,521.0,513.32,382.4
2018,7,4,16,30,648.0,140.0,2.7,33.0,519.0,500.27,373.2
2018,7,4,16,45,623.0,133.5,2.65,32.7,471.5,447.42,333.61
2018,7,4,17,0,598.0,127.0,2.6,32.4,424.0,396.16,294.32
2018,7,4,17,15,565.0,119.5,2.45,31.95,375.5,342.57,252.4
2018,7,4,17,30,532.0,112.0,2.3,31.5,327.0,291.93,211.83
2018,7,4,17,45,490.0,102.5,2.15,31.0,279.0,238.95,169.14
2018,7,4,18,0,448.0,93.0,2.0,30.5,231.0,191.36,130.5
2018,7,4,18,15,390.0,82.0,2.0,30.5,186.0,144.08,93.18
2018,7,4,18,30,332.0,71.0,2.0,30.5,141.0,103.23,62.65
2018,7,4,18,45,258.5,56.5,1.6,29.05,102.0,64.75,37.26
2018,7,4,19,0,185.0,42.0,1.2,27.6,63.0,34.54,22.33
2018,7,4,19,15,106.5,25.5,1.2,27.3,36.5,21.29,5.96
2018,7,4,19,30,28.0,9.0,1.2,27.0,10.0,8.85,0.0
2018,7,4,19,45,14.0,4.5,1.25,26.7,5.0,0.0,0.0
2018,7,4,20,0,0.0,0.0,1.3,26.4,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,1.3,26.2,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,1.3,25.8,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,1.3,25.6,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,1.2,25.4,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,1.15,25.25,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,1.1,25.1,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.1,24.9,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.05,24.8,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.0,24.7,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.0,24.6,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,1.0,24.4,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,1.0,24.3,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,0.95,24.25,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,0.9,24.2,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.9,24.1,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.85,23.9,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.8,23.8,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.8,23.75,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.8,23.7,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.75,23.6,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.7,23.4,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,0.65,23.25,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,0.6,23.2,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,0.65,23.05,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,7,5,4,45,0.0,0.0,0.75,23.2,0.0,0.0,0.0
2018,7,5,5,0,0.0,0.0,0.8,23.3,0.0,0.0,0.0
2018,7,5,5,15,50.5,11.0,0.9,23.7,14.0,10.81,0.0
2018,7,5,5,30,101.0,22.0,1.0,24.1,28.0,17.33,0.0
2018,7,5,5,45,195.5,36.0,1.1,24.5,61.0,27.84,16.77
2018,7,5,6,0,290.0,50.0,1.2,24.9,94.0,56.73,31.62
2018,7,5,6,15,366.0,60.0,1.2,25.4,136.5,92.13,53.96
2018,7,5,6,30,442.0,70.0,1.2,25.9,179.0,136.62,86.5
2018,7,5,6,45,499.0,76.5,1.25,26.4,227.0,181.49,122.3
2018,7,5,7,0,556.0,83.0,1.3,26.9,275.0,232.62,164.12
2018,7,5,7,15,586.5,89.5,1.3,27.3,321.0,281.03,204.58
2018,7,5,7,30,617.0,96.0,1.3,27.7,367.0,332.33,246.5
2018,7,5,7,45,375.5,137.0,1.3,28.1,308.0,299.62,225.84
2018,7,5,8,0,134.0,178.0,1.3,28.5,249.0,239.41,181.02
2018,7,5,8,15,112.0,217.5,1.3,28.9,281.0,273.43,206.19
2018,7,5,8,30,90.0,257.0,1.3,29.3,313.0,303.44,227.23
2018,7,5,8,45,157.0,279.0,1.3,29.7,385.0,374.85,279.43
2018,7,5,9,0,224.0,301.0,1.3,30.1,457.0,450.28,333.12
2018,7,5,9,15,221.5,326.0,1.25,30.45,488.0,483.71,354.75
2018,7,5,9,30,219.0,351.0,1.2,30.8,519.0,516.48,375.7
2018,7,5,9,45,185.5,358.0,1.15,31.15,505.0,505.77,366.11
2018,7,5,10,0,152.0,365.0,1.1,31.5,491.0,492.07,354.74
2018,7,5,10,15,190.5,391.0,1.05,31.8,555.0,557.24,398.54
2018,7,5,10,30,229.0,417.0,1.0,32.1,619.0,624.21,441.74
2018,7,5,10,45,216.5,429.5,0.95,32.4,624.5,631.89,444.32
2018,7,5,11,0,204.0,442.0,0.9,32.7,630.0,638.23,446.53
2018,7,5,11,15,184.0,445.0,0.85,32.95,617.0,626.48,437.1
2018,7,5,11,30,164.0,448.0,0.8,33.2,604.0,613.32,426.97
2018,7,5,11,45,162.5,448.5,0.7,33.4,604.5,614.72,426.51
2018,7,5,12,0,161.0,449.0,0.6,33.6,605.0,615.36,425.4
2018,7,5,12,15,258.0,400.0,0.55,33.75,650.5,669.13,462.27
2018,7,5,12,30,355.0,351.0,0.5,33.9,696.0,722.24,497.33
2018,7,5,12,45,302.0,385.0,0.45,34.0,677.5,696.98,478.23
2018,7,5,13,0,249.0,419.0,0.4,34.1,659.0,676.48,462.92
2018,7,5,13,15,153.0,393.5,0.4,34.15,540.5,548.0,379.31
2018,7,5,13,30,57.0,368.0,0.4,34.2,422.0,421.24,294.34
2018,7,5,13,45,110.0,383.5,0.35,34.25,484.5,491.08,343.21
2018,7,5,14,0,163.0,399.0,0.3,34.3,547.0,552.91,383.99
2018,7,5,14,15,319.5,328.5,0.3,34.25,608.0,623.15,433.95
2018,7,5,14,30,476.0,258.0,0.3,34.2,669.0,684.34,476.83
2018,7,5,14,45,635.0,195.0,0.3,34.1,721.0,741.38,516.2
2018,7,5,15,0,794.0,132.0,0.3,34.0,773.0,783.21,542.64
2018,7,5,15,15,782.0,130.0,0.3,33.85,736.0,742.08,517.8
2018,7,5,15,30,770.0,128.0,0.3,33.7,699.0,699.69,492.91
2018,7,5,15,45,707.0,141.0,0.3,33.55,641.0,636.2,452.29
2018,7,5,16,0,644.0,154.0,0.3,33.4,583.0,575.91,412.38
2018,7,5,16,15,447.0,190.5,0.4,33.15,478.0,460.61,333.7
2018,7,5,16,30,250.0,227.0,0.5,32.9,373.0,362.09,264.36
2018,7,5,16,45,293.0,197.0,0.55,32.7,353.5,340.67,250.27
2018,7,5,17,0,336.0,167.0,0.6,32.5,334.0,314.6,231.2
2018,7,5,17,15,201.0,137.0,0.6,32.15,234.0,213.07,156.57
2018,7,5,17,30,66.0,107.0,0.6,31.8,134.0,126.09,92.15
2018,7,5,17,45,43.5,72.0,0.65,31.45,88.5,82.1,58.52
2018,7,5,18,0,21.0,37.0,0.7,31.1,43.0,40.89,26.48
2018,7,5,18,15,27.5,23.5,0.7,31.1,30.0,27.59,15.45
2018,7,5,18,30,34.0,10.0,0.7,31.1,17.0,13.42,3.7
2018,7,5,18,45,109.5,21.5,0.65,29.85,35.5,24.99,10.66
2018,7,5,19,0,185.0,33.0,0.6,28.6,54.0,27.03,16.21
2018,7,5,19,15,111.5,20.5,0.65,28.15,31.5,15.86,2.83
2018,7,5,19,30,38.0,8.0,0.7,27.7,9.0,7.86,0.0
2018,7,5,19,45,19.0,4.0,0.75,27.3,4.5,0.0,0.0
2018,7,5,20,0,0.0,0.0,0.8,26.9,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,0.85,26.65,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,0.9,26.4,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,0.95,26.1,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,1.0,25.8,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,1.05,25.6,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,1.1,25.4,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,1.15,25.2,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,1.2,24.9,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,1.2,24.8,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,1.25,24.65,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,1.25,24.35,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,1.2,24.2,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,1.2,24.1,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,1.15,23.9,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,1.1,23.8,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,1.1,23.7,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,1.1,23.6,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,1.1,23.55,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,1.05,23.4,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,1.0,23.3,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,1.0,23.25,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,1.0,23.2,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,1.0,23.1,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,1.0,22.95,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,1.0,22.9,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,1.0,22.85,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,1.0,22.8,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,1.05,22.85,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,1.1,22.9,0.0,0.0,0.0
2018,7,6,4,45,0.0,0.0,1.15,22.95,0.0,0.0,0.0
2018,7,6,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2018,7,6,5,15,22.5,10.0,1.3,23.3,11.0,9.83,0.0
2018,7,6,5,30,45.0,20.0,1.4,23.6,22.0,17.8,0.0
2018,7,6,5,45,73.0,35.5,1.5,23.9,44.0,30.89,19.17
2018,7,6,6,0,101.0,51.0,1.6,24.2,66.0,50.88,32.43
2018,7,6,6,15,140.5,70.0,1.6,24.75,99.5,78.04,52.0
2018,7,6,6,30,180.0,89.0,1.6,25.3,133.0,111.32,77.33
2018,7,6,6,45,230.5,106.0,1.65,25.8,176.0,149.77,107.16
2018,7,6,7,0,281.0,123.0,1.7,26.3,219.0,193.89,142.03
2018,7,6,7,15,285.0,143.0,1.75,27.0,254.5,231.08,172.44
2018,7,6,7,30,289.0,163.0,1.8,27.7,290.0,268.61,202.38
2018,7,6,7,45,274.0,190.0,1.8,28.35,322.0,304.79,230.44
2018,7,6,8,0,259.0,217.0,1.8,29.0,354.0,339.22,256.13
2018,7,6,8,15,303.5,223.0,1.75,29.45,398.5,383.65,288.99
2018,7,6,8,30,348.0,229.0,1.7,29.9,443.0,431.92,324.01
2018,7,6,8,45,276.0,262.0,1.65,30.35,440.0,436.1,324.95
2018,7,6,9,0,204.0,295.0,1.6,30.8,437.0,430.64,318.65
2018,7,6,9,15,273.5,302.5,1.55,31.05,505.0,501.0,368.71
2018,7,6,9,30,343.0,310.0,1.5,31.3,573.0,573.82,418.84
2018,7,6,9,45,245.0,352.5,1.5,31.55,545.0,551.57,399.65
2018,7,6,10,0,147.0,395.0,1.5,31.8,517.0,517.8,372.95
2018,7,6,10,15,231.0,398.0,1.5,31.95,598.0,599.42,430.05
2018,7,6,10,30,315.0,401.0,1.5,32.1,679.0,689.76,490.56
2018,7,6,10,45,335.0,407.0,1.5,32.3,710.0,723.3,511.24
2018,7,6,11,0,355.0,413.0,1.5,32.5,741.0,756.59,532.01
2018,7,6,11,15,354.0,421.0,1.5,32.6,753.0,771.17,540.34
2018,7,6,11,30,353.0,429.0,1.5,32.7,765.0,784.36,547.96
2018,7,6,11,45,283.0,443.5,1.5,32.85,714.5,734.4,513.46
2018,7,6,12,0,213.0,458.0,1.5,33.0,664.0,676.46,474.03
2018,7,6,12,15,131.0,416.5,1.5,33.0,543.5,553.26,391.45
2018,7,6,12,30,49.0,375.0,1.5,33.0,423.0,423.14,301.57
2018,7,6,12,45,65.0,365.5,1.45,33.0,428.5,429.29,307.15
2018,7,6,13,0,81.0,356.0,1.4,33.0,434.0,434.97,311.64
2018,7,6,13,15,42.0,241.0,1.4,32.9,281.5,280.14,202.69
2018,7,6,13,30,3.0,126.0,1.4,32.8,129.0,125.37,89.19
2018,7,6,13,45,1.5,102.5,1.35,32.65,104.0,100.94,71.26
2018,7,6,14,0,0.0,79.0,1.3,32.5,79.0,76.61,52.98
2018,7,6,14,15,0.0,74.5,1.25,32.3,74.5,72.22,49.78
2018,7,6,14,30,0.0,70.0,1.2,32.1,70.0,67.83,46.56
2018,7,6,14,45,0.0,65.5,1.15,31.9,65.5,63.45,43.33
2018,7,6,15,0,0.0,61.0,1.1,31.7,61.0,59.07,40.1
2018,7,6,15,15,0.0,55.5,1.0,31.3,55.5,53.73,36.14
2018,7,6,15,30,0.0,50.0,0.9,30.9,50.0,48.38,32.16
2018,7,6,15,45,0.0,45.0,0.85,30.55,45.0,43.53,28.52
2018,7,6,16,0,0.0,40.0,0.8,30.2,40.0,38.68,24.86
2018,7,6,16,15,0.0,37.5,0.75,29.8,37.5,36.25,23.08
2018,7,6,16,30,0.0,35.0,0.7,29.4,35.0,33.82,21.3
2018,7,6,16,45,0.0,38.5,0.65,29.05,38.5,37.2,24.11
2018,7,6,17,0,0.0,42.0,0.6,28.7,42.0,40.58,26.95
2018,7,6,17,15,0.0,40.0,0.55,28.3,40.0,38.63,25.55
2018,7,6,17,30,0.0,38.0,0.5,27.9,38.0,36.69,24.14
2018,7,6,17,45,0.0,28.5,0.45,27.5,28.5,27.51,16.81
2018,7,6,18,0,0.0,19.0,0.4,27.1,19.0,18.33,9.38
2018,7,6,18,15,0.0,16.5,0.4,27.1,16.5,15.91,7.39
2018,7,6,18,30,0.0,14.0,0.4,27.1,14.0,13.5,5.35
2018,7,6,18,45,0.0,11.0,0.55,26.3,11.0,10.6,2.9
2018,7,6,19,0,0.0,8.0,0.7,25.5,8.0,7.71,0.66
2018,7,6,19,15,0.5,5.5,0.85,25.25,5.5,5.3,0.0
2018,7,6,19,30,1.0,3.0,1.0,25.0,3.0,2.95,0.0
2018,7,6,19,45,0.5,1.5,1.1,24.75,1.5,0.0,0.0
2018,7,6,20,0,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,1.35,24.35,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,1.5,24.2,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,1.65,24.05,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,1.8,23.9,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,1.85,23.85,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,1.9,23.8,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,2.0,23.8,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,2.1,23.8,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,2.15,23.75,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,2.2,23.7,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,2.25,23.65,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,2.3,23.6,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,2.3,23.55,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,2.25,23.45,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,2.2,23.4,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,2.2,23.35,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,2.2,23.3,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,2.25,23.3,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,2.3,23.3,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,2.3,23.25,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,2.3,23.2,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,2.35,23.2,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,2.4,23.2,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,2.5,23.15,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,2.6,23.1,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,2.7,23.05,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,2.9,22.95,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,3.0,22.9,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,3.2,22.8,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,3.4,22.7,0.0,0.0,0.0
2018,7,7,4,45,0.0,0.0,3.55,22.6,0.0,0.0,0.0
2018,7,7,5,0,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2018,7,7,5,15,27.0,7.0,3.9,22.35,8.5,6.88,0.0
2018,7,7,5,30,54.0,14.0,4.1,22.2,17.0,12.0,0.0
2018,7,7,5,45,58.0,23.0,4.25,22.05,29.0,19.4,9.98
2018,7,7,6,0,62.0,32.0,4.4,21.9,41.0,32.72,19.18
2018,7,7,6,15,32.0,49.5,4.4,21.85,54.0,50.53,34.65
2018,7,7,6,30,2.0,67.0,4.4,21.8,67.0,64.55,47.75
2018,7,7,6,45,1.0,55.0,4.45,21.7,55.0,53.36,38.68
2018,7,7,7,0,0.0,43.0,4.5,21.6,43.0,41.52,28.91
2018,7,7,7,15,0.0,37.5,4.55,21.7,37.5,36.21,24.43
2018,7,7,7,30,0.0,32.0,4.6,21.8,32.0,30.9,19.94
2018,7,7,7,45,0.0,40.5,4.65,21.9,40.5,39.12,26.61
2018,7,7,8,0,0.0,49.0,4.7,22.0,49.0,47.35,33.22
2018,7,7,8,15,3.0,60.5,4.75,22.3,62.5,60.12,43.46
2018,7,7,8,30,6.0,72.0,4.8,22.6,76.0,73.18,53.88
2018,7,7,8,45,6.5,95.5,4.85,22.9,100.0,96.58,72.42
2018,7,7,9,0,7.0,119.0,4.9,23.2,124.0,120.03,90.78
2018,7,7,9,15,19.0,195.0,4.9,23.55,209.5,204.8,157.17
2018,7,7,9,30,31.0,271.0,4.9,23.9,295.0,290.06,222.31
2018,7,7,9,45,40.5,299.0,4.9,24.3,331.5,327.05,249.68
2018,7,7,10,0,50.0,327.0,4.9,24.7,368.0,364.74,277.34
2018,7,7,10,15,80.0,375.5,4.85,25.05,444.5,441.36,334.02
2018,7,7,10,30,110.0,424.0,4.8,25.4,521.0,524.46,394.01
2018,7,7,10,45,132.5,439.5,4.75,25.75,559.5,564.48,422.09
2018,7,7,11,0,155.0,455.0,4.7,26.1,598.0,605.11,450.4
2018,7,7,11,15,106.5,431.0,4.6,26.35,530.0,537.76,399.94
2018,7,7,11,30,58.0,407.0,4.5,26.6,462.0,462.55,343.8
2018,7,7,11,45,42.5,385.0,4.4,26.9,425.5,425.91,316.38
2018,7,7,12,0,27.0,363.0,4.3,27.2,389.0,388.75,288.43
2018,7,7,12,15,31.5,379.5,4.25,27.4,410.0,410.16,303.86
2018,7,7,12,30,36.0,396.0,4.2,27.6,431.0,431.4,318.93
2018,7,7,12,45,68.0,421.5,4.1,27.8,487.0,489.02,360.95
2018,7,7,13,0,100.0,447.0,4.0,28.0,543.0,545.99,401.73
2018,7,7,13,15,240.5,430.0,3.95,28.15,657.5,676.41,497.08
2018,7,7,13,30,381.0,413.0,3.9,28.3,772.0,791.12,578.58
2018,7,7,13,45,362.0,408.0,3.85,28.4,743.5,760.47,556.59
2018,7,7,14,0,343.0,403.0,3.8,28.5,715.0,729.2,534.99
2018,7,7,14,15,424.5,355.0,3.8,28.5,729.5,749.48,552.22
2018,7,7,14,30,506.0,307.0,3.8,28.5,744.0,760.2,562.54
2018,7,7,14,45,518.5,284.0,3.75,28.5,717.0,730.95,543.3
2018,7,7,15,0,531.0,261.0,3.7,28.5,690.0,699.31,522.42
2018,7,7,15,15,643.0,201.0,3.7,28.4,695.0,707.12,531.57
2018,7,7,15,30,755.0,141.0,3.7,28.3,700.0,702.27,531.18
2018,7,7,15,45,768.0,126.5,3.65,28.15,666.0,664.24,504.72
2018,7,7,16,0,781.0,112.0,3.6,28.0,632.0,623.22,475.53
2018,7,7,16,15,762.5,109.5,3.55,27.75,586.5,572.38,438.09
2018,7,7,16,30,744.0,107.0,3.5,27.5,541.0,521.75,399.84
2018,7,7,16,45,724.5,101.5,3.45,27.2,493.0,467.44,357.92
2018,7,7,17,0,705.0,96.0,3.4,26.9,445.0,414.48,315.77
2018,7,7,17,15,553.5,112.0,3.25,26.45,367.5,331.19,250.41
2018,7,7,17,30,402.0,128.0,3.1,26.0,290.0,261.97,196.23
2018,7,7,17,45,303.5,116.5,2.9,25.55,229.0,198.75,146.54
2018,7,7,18,0,205.0,105.0,2.7,25.1,168.0,146.74,106.43
2018,7,7,18,15,157.0,80.5,2.7,25.1,123.5,102.68,71.64
2018,7,7,18,30,109.0,56.0,2.7,25.1,79.0,64.42,42.22
2018,7,7,18,45,134.5,43.5,2.25,23.8,64.0,47.25,28.16
2018,7,7,19,0,160.0,31.0,1.8,22.5,49.0,25.19,15.14
2018,7,7,19,15,108.0,21.0,1.85,22.2,30.5,16.29,2.87
2018,7,7,19,30,56.0,11.0,1.9,21.9,12.0,10.81,0.0
2018,7,7,19,45,28.0,5.5,1.95,21.6,6.0,0.0,0.0
2018,7,7,20,0,0.0,0.0,2.0,21.3,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,2.0,21.1,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,2.0,20.9,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,2.05,20.7,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,2.0,20.15,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,1.9,19.8,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,1.7,19.2,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,1.7,18.95,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,1.7,18.7,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,1.7,18.45,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,1.7,18.2,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,1.7,18.05,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,1.7,17.9,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,1.7,17.7,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,1.7,17.4,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,1.75,17.2,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,1.8,17.1,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,1.95,16.8,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,2.05,16.55,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,2.15,16.3,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,2.2,15.85,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,2.25,15.65,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,7,8,4,45,0.0,0.0,2.35,15.55,0.0,0.0,0.0
2018,7,8,5,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,7,8,5,15,76.5,11.0,2.6,15.85,15.0,10.81,0.0
2018,7,8,5,30,153.0,22.0,2.8,16.2,30.0,17.45,0.0
2018,7,8,5,45,271.5,33.0,2.95,16.55,65.5,26.17,15.77
2018,7,8,6,0,390.0,44.0,3.1,16.9,101.0,55.41,29.23
2018,7,8,6,15,471.5,51.0,3.25,17.45,147.0,93.64,52.79
2018,7,8,6,30,553.0,58.0,3.4,18.0,193.0,141.19,88.51
2018,7,8,6,45,610.0,62.5,3.6,18.55,243.5,190.24,129.66
2018,7,8,7,0,667.0,67.0,3.8,19.1,294.0,245.46,177.43
2018,7,8,7,15,705.5,71.0,3.8,19.7,346.5,301.14,226.2
2018,7,8,7,30,744.0,75.0,3.8,20.3,399.0,359.28,276.18
2018,7,8,7,45,772.5,77.5,3.8,20.85,450.5,414.95,323.22
2018,7,8,8,0,801.0,80.0,3.8,21.4,502.0,472.62,370.39
2018,7,8,8,15,822.0,82.5,3.75,21.95,552.0,527.95,414.22
2018,7,8,8,30,843.0,85.0,3.7,22.5,602.0,583.77,456.94
2018,7,8,8,45,858.5,87.0,3.65,23.05,648.5,635.85,495.52
2018,7,8,9,0,874.0,89.0,3.6,23.6,695.0,687.48,532.16
2018,7,8,9,15,886.0,91.0,3.55,24.1,737.5,735.88,563.98
2018,7,8,9,30,898.0,93.0,3.5,24.6,780.0,783.01,594.31
2018,7,8,9,45,908.0,93.0,3.45,25.1,816.5,825.01,620.54
2018,7,8,10,0,918.0,93.0,3.4,25.6,853.0,865.12,645.09
2018,7,8,10,15,924.0,95.0,3.35,26.0,884.0,901.68,667.15
2018,7,8,10,30,930.0,97.0,3.3,26.4,915.0,935.69,687.25
2018,7,8,10,45,935.0,98.0,3.2,26.8,940.0,965.03,703.71
2018,7,8,11,0,940.0,99.0,3.1,27.2,965.0,991.46,718.11
2018,7,8,11,15,942.0,100.0,3.05,27.55,981.5,1011.93,729.09
2018,7,8,11,30,944.0,101.0,3.0,27.9,998.0,1029.13,738.0
2018,7,8,11,45,945.5,101.0,2.95,28.2,1007.5,1041.48,744.01
2018,7,8,12,0,947.0,101.0,2.9,28.5,1017.0,1050.42,747.96
2018,7,8,12,15,947.5,101.0,2.85,28.7,1019.5,1054.92,749.51
2018,7,8,12,30,948.0,101.0,2.8,28.9,1022.0,1055.94,749.02
2018,7,8,12,45,947.0,101.0,2.75,29.1,1017.0,1052.0,745.55
2018,7,8,13,0,946.0,101.0,2.7,29.3,1012.0,1044.6,740.08
2018,7,8,13,15,943.5,100.5,2.7,29.45,999.0,1031.79,731.99
2018,7,8,13,30,941.0,100.0,2.7,29.6,986.0,1015.64,721.93
2018,7,8,13,45,936.5,100.0,2.65,29.7,966.0,994.81,708.7
2018,7,8,14,0,932.0,100.0,2.6,29.8,946.0,970.89,693.6
2018,7,8,14,15,927.0,98.0,2.55,29.75,919.0,941.51,675.47
2018,7,8,14,30,922.0,96.0,2.5,29.7,892.0,909.31,655.52
2018,7,8,14,45,914.5,95.0,2.5,29.7,859.0,873.37,633.33
2018,7,8,15,0,907.0,94.0,2.5,29.7,826.0,835.11,609.46
2018,7,8,15,15,897.5,92.5,2.5,29.6,787.5,792.66,582.81
2018,7,8,15,30,888.0,91.0,2.5,29.5,749.0,748.46,554.67
2018,7,8,15,45,875.5,89.0,2.5,29.35,705.5,700.13,523.4
2018,7,8,16,0,863.0,87.0,2.5,29.2,662.0,650.76,489.82
2018,7,8,16,15,847.5,85.0,2.5,28.95,615.0,598.79,452.57
2018,7,8,16,30,832.0,83.0,2.5,28.7,568.0,546.55,413.97
2018,7,8,16,45,812.0,79.5,2.45,28.4,518.0,490.27,371.12
2018,7,8,17,0,792.0,76.0,2.4,28.1,468.0,434.76,327.45
2018,7,8,17,15,764.5,72.5,2.25,27.55,416.5,377.27,281.09
2018,7,8,17,30,737.0,69.0,2.1,27.0,365.0,321.87,235.02
2018,7,8,17,45,698.5,64.5,1.9,26.45,313.5,264.66,186.8
2018,7,8,18,0,660.0,60.0,1.7,25.9,262.0,211.26,141.33
2018,7,8,18,15,604.0,54.5,1.7,25.9,212.5,156.51,96.19
2018,7,8,18,30,548.0,49.0,1.7,25.9,163.0,109.17,59.63
2018,7,8,18,45,463.0,41.5,1.4,23.85,119.5,64.48,31.19
2018,7,8,19,0,378.0,34.0,1.1,21.8,76.0,29.5,18.73
2018,7,8,19,15,244.0,23.0,1.15,21.4,45.0,18.4,3.72
2018,7,8,19,30,110.0,12.0,1.2,21.0,14.0,11.8,0.0
2018,7,8,19,45,55.0,6.0,1.2,20.55,7.0,0.0,0.0
2018,7,8,20,0,0.0,0.0,1.2,20.1,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,1.2,19.85,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,1.2,19.6,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,1.2,19.35,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,1.2,18.9,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,1.2,18.7,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,1.2,18.45,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,1.15,17.6,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,1.1,16.85,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,1.0,16.15,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,0.95,15.45,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,0.9,15.15,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,0.9,14.85,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,0.95,14.15,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,7,9,4,45,0.0,0.0,1.05,14.3,0.0,0.0,0.0
2018,7,9,5,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,7,9,5,15,107.0,10.0,1.35,15.15,15.5,9.83,0.0
2018,7,9,5,30,214.0,20.0,1.6,15.9,31.0,16.31,0.0
2018,7,9,5,45,338.0,29.5,1.85,16.65,68.5,22.83,12.94
2018,7,9,6,0,462.0,39.0,2.1,17.4,106.0,53.36,25.72
2018,7,9,6,15,537.5,46.0,2.1,18.2,153.5,94.99,51.04
2018,7,9,6,30,613.0,53.0,2.1,19.0,201.0,145.23,88.74
2018,7,9,6,45,662.0,57.5,2.05,19.8,252.0,197.11,132.2
2018,7,9,7,0,711.0,62.0,2.0,20.6,303.0,252.88,180.09
2018,7,9,7,15,745.0,66.0,2.1,21.35,355.5,308.32,228.23
2018,7,9,7,30,779.0,70.0,2.2,22.1,408.0,366.89,277.88
2018,7,9,7,45,804.5,73.5,2.25,22.9,460.5,424.12,325.05
2018,7,9,8,0,830.0,77.0,2.3,23.7,513.0,483.01,371.84
2018,7,9,8,15,849.0,79.5,2.3,24.25,563.0,538.88,415.0
2018,7,9,8,30,868.0,82.0,2.3,24.8,613.0,594.79,456.66
2018,7,9,8,45,882.0,84.0,2.3,25.3,659.5,647.13,494.44
2018,7,9,9,0,896.0,86.0,2.3,25.8,706.0,698.84,530.02
2018,7,9,9,15,904.0,89.0,2.3,26.3,747.5,746.35,560.24
2018,7,9,9,30,912.0,92.0,2.3,26.8,789.0,792.22,588.81
2018,7,9,9,45,917.5,95.5,2.25,27.25,825.5,834.74,614.39
2018,7,9,10,0,923.0,99.0,2.2,27.7,862.0,875.03,638.05
2018,7,9,10,15,930.0,99.5,2.15,28.1,893.0,911.15,658.74
2018,7,9,10,30,937.0,100.0,2.1,28.5,924.0,944.75,677.54
2018,7,9,10,45,942.0,101.0,2.05,28.9,949.0,974.33,693.56
2018,7,9,11,0,947.0,102.0,2.0,29.3,974.0,1000.96,707.58
2018,7,9,11,15,949.5,103.0,1.95,29.6,991.0,1022.09,718.38
2018,7,9,11,30,952.0,104.0,1.9,29.9,1008.0,1039.94,727.16
2018,7,9,11,45,953.5,104.0,1.85,30.2,1017.5,1052.43,732.68
2018,7,9,12,0,955.0,104.0,1.8,30.5,1027.0,1061.47,736.2
2018,7,9,12,15,955.5,104.0,1.7,30.7,1029.5,1066.04,736.69
2018,7,9,12,30,956.0,104.0,1.6,30.9,1032.0,1067.11,735.14
2018,7,9,12,45,955.5,103.5,1.55,31.15,1027.0,1063.16,731.34
2018,7,9,13,0,955.0,103.0,1.5,31.4,1022.0,1055.73,725.62
2018,7,9,13,15,952.5,102.5,1.45,31.5,1009.0,1042.85,717.23
2018,7,9,13,30,950.0,102.0,1.4,31.6,996.0,1026.59,706.98
2018,7,9,13,45,945.5,101.0,1.35,31.75,975.0,1004.61,693.26
2018,7,9,14,0,941.0,100.0,1.3,31.9,954.0,979.49,677.76
2018,7,9,14,15,935.5,99.0,1.3,31.9,927.0,950.46,661.1
2018,7,9,14,30,930.0,98.0,1.3,31.9,900.0,918.62,642.67
2018,7,9,14,45,923.0,96.0,1.25,31.9,866.5,881.83,620.38
2018,7,9,15,0,916.0,94.0,1.2,31.9,833.0,842.66,596.51
2018,7,9,15,15,905.5,92.5,1.2,31.85,793.5,799.11,570.39
2018,7,9,15,30,895.0,91.0,1.2,31.8,754.0,753.84,542.83
2018,7,9,15,45,882.0,89.0,1.15,31.7,709.5,704.86,512.0
2018,7,9,16,0,869.0,87.0,1.1,31.6,665.0,654.85,479.02
2018,7,9,16,15,853.0,84.5,1.05,31.45,617.5,601.78,442.1
2018,7,9,16,30,837.0,82.0,1.0,31.3,570.0,548.47,403.93
2018,7,9,16,45,815.0,79.0,1.0,31.15,519.0,491.41,362.21
2018,7,9,17,0,793.0,76.0,1.0,31.0,468.0,435.32,319.71
2018,7,9,17,15,764.5,72.5,0.9,30.5,416.0,377.35,274.44
2018,7,9,17,30,736.0,69.0,0.8,30.0,364.0,321.57,229.45
2018,7,9,17,45,696.5,64.5,0.7,29.45,312.5,264.1,182.46
2018,7,9,18,0,657.0,60.0,0.6,28.9,261.0,210.55,138.11
2018,7,9,18,15,600.0,54.5,0.6,28.9,211.5,155.77,94.04
2018,7,9,18,30,543.0,49.0,0.6,28.9,162.0,108.51,58.35
2018,7,9,18,45,454.5,41.0,0.7,27.4,118.0,63.39,30.1
2018,7,9,19,0,366.0,33.0,0.8,25.9,74.0,28.36,17.41
2018,7,9,19,15,233.5,22.5,0.85,25.5,44.0,17.95,2.99
2018,7,9,19,30,101.0,12.0,0.9,25.1,14.0,11.8,0.0
2018,7,9,19,45,50.5,6.0,0.9,24.7,7.0,0.0,0.0
2018,7,9,20,0,0.0,0.0,0.9,24.3,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,0.9,24.1,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,0.9,23.9,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,0.9,23.7,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,0.85,23.35,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,0.8,23.2,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,0.8,23.1,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,0.75,22.9,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,0.7,22.8,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,0.65,22.7,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,0.6,22.4,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,0.7,21.8,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,0.8,21.2,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,0.85,20.9,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,0.9,20.6,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,0.9,20.25,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,0.95,19.6,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,1.0,18.9,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,1.0,18.35,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,7,10,4,45,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,7,10,5,0,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,7,10,5,15,73.0,10.0,1.2,19.15,13.5,9.83,0.0
2018,7,10,5,30,146.0,20.0,1.4,19.9,27.0,15.83,0.0
2018,7,10,5,45,251.5,33.0,1.65,20.7,62.0,25.6,14.75
2018,7,10,6,0,357.0,46.0,1.9,21.5,97.0,54.92,29.48
2018,7,10,6,15,429.5,55.5,1.85,22.2,141.0,92.56,52.64
2018,7,10,6,30,502.0,65.0,1.8,22.9,185.0,138.56,86.53
2018,7,10,6,45,551.0,73.0,1.7,23.6,234.0,186.33,125.45
2018,7,10,7,0,600.0,81.0,1.6,24.3,283.0,239.48,169.73
2018,7,10,7,15,637.5,86.5,1.85,25.25,333.5,291.62,213.63
2018,7,10,7,30,675.0,92.0,2.1,26.2,384.0,347.39,259.64
2018,7,10,7,45,702.5,96.5,2.35,27.2,434.0,401.19,303.12
2018,7,10,8,0,730.0,101.0,2.6,28.2,484.0,456.99,346.8
2018,7,10,8,15,752.0,105.0,2.65,28.6,533.0,511.6,388.68
2018,7,10,8,30,774.0,109.0,2.7,29.0,582.0,566.42,429.47
2018,7,10,8,45,791.5,112.0,2.7,29.45,628.0,617.98,466.5
2018,7,10,9,0,809.0,115.0,2.7,29.9,674.0,669.44,502.37
2018,7,10,9,15,823.0,116.5,2.65,30.2,715.5,716.48,533.41
2018,7,10,9,30,837.0,118.0,2.6,30.5,757.0,760.73,561.16
2018,7,10,9,45,848.0,120.0,2.55,30.85,794.0,803.38,587.25
2018,7,10,10,0,859.0,122.0,2.5,31.2,831.0,844.38,611.82
2018,7,10,10,15,867.0,123.0,2.4,31.45,862.0,879.9,632.31
2018,7,10,10,30,875.0,124.0,2.3,31.7,893.0,913.16,651.05
2018,7,10,10,45,840.0,146.0,2.2,32.0,900.5,925.24,655.97
2018,7,10,11,0,805.0,168.0,2.1,32.3,908.0,937.71,661.31
2018,7,10,11,15,737.0,206.5,2.05,32.5,894.0,929.61,654.53
2018,7,10,11,30,669.0,245.0,2.0,32.7,880.0,913.94,643.32
2018,7,10,11,45,644.5,258.5,1.9,32.95,875.5,911.53,639.87
2018,7,10,12,0,620.0,272.0,1.8,33.2,871.0,906.11,633.91
2018,7,10,12,15,582.5,296.5,1.75,33.35,860.5,895.82,625.25
2018,7,10,12,30,545.0,321.0,1.7,33.5,850.0,883.11,615.18
2018,7,10,12,45,641.0,268.5,1.65,33.6,887.5,924.86,643.51
2018,7,10,13,0,737.0,216.0,1.6,33.7,925.0,962.44,665.82
2018,7,10,13,15,813.0,171.0,1.6,33.8,943.5,980.15,676.21
2018,7,10,13,30,889.0,126.0,1.6,33.9,962.0,991.92,683.26
2018,7,10,13,45,885.0,124.5,1.55,33.95,942.0,971.02,670.15
2018,7,10,14,0,881.0,123.0,1.5,34.0,922.0,947.16,655.65
2018,7,10,14,15,874.5,122.0,1.45,33.95,895.5,918.71,638.63
2018,7,10,14,30,868.0,121.0,1.4,33.9,869.0,887.67,620.04
2018,7,10,14,45,860.0,118.5,1.4,33.9,836.0,851.46,598.61
2018,7,10,15,0,852.0,116.0,1.4,33.9,803.0,813.1,575.68
2018,7,10,15,15,841.0,114.0,1.35,33.8,764.5,770.97,549.81
2018,7,10,15,30,830.0,112.0,1.3,33.7,726.0,727.34,522.71
2018,7,10,15,45,816.0,109.5,1.3,33.6,683.0,681.02,493.94
2018,7,10,16,0,802.0,107.0,1.3,33.5,640.0,632.41,461.27
2018,7,10,16,15,784.5,103.5,1.25,33.3,593.5,580.15,425.02
2018,7,10,16,30,767.0,100.0,1.2,33.1,547.0,527.96,387.8
2018,7,10,16,45,744.5,96.0,1.1,32.9,498.0,473.08,347.29
2018,7,10,17,0,722.0,92.0,1.0,32.7,449.0,419.31,306.4
2018,7,10,17,15,691.5,87.5,0.9,32.3,398.5,362.31,262.29
2018,7,10,17,30,661.0,83.0,0.8,31.9,348.0,308.57,219.42
2018,7,10,17,45,619.5,77.0,0.7,31.5,297.5,252.96,174.54
2018,7,10,18,0,578.0,71.0,0.6,31.1,247.0,201.56,132.63
2018,7,10,18,15,519.5,64.0,0.6,31.1,199.5,150.65,92.38
2018,7,10,18,30,461.0,57.0,0.6,31.1,152.0,106.3,59.38
2018,7,10,18,45,376.0,47.0,0.45,30.4,110.5,64.13,32.74
2018,7,10,19,0,291.0,37.0,0.3,29.7,69.0,31.72,19.71
2018,7,10,19,15,181.5,24.0,0.3,29.4,40.5,18.87,2.86
2018,7,10,19,30,72.0,11.0,0.3,29.1,12.0,10.81,0.0
2018,7,10,19,45,36.0,5.5,0.3,28.8,6.0,0.0,0.0
2018,7,10,20,0,0.0,0.0,0.3,28.5,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,0.35,28.15,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,0.4,27.8,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,0.45,27.4,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,0.55,26.7,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,0.6,26.4,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,0.6,26.05,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,0.6,25.7,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,0.6,25.35,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,0.65,24.65,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,0.7,24.3,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,0.7,23.7,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,0.7,23.45,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,0.7,22.95,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,0.7,22.7,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,0.7,22.45,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,0.7,22.2,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,0.75,22.05,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,0.8,21.9,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,0.8,21.75,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,0.9,21.4,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,0.95,21.3,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,1.0,21.2,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,1.0,20.8,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2018,7,11,4,45,0.0,0.0,1.05,21.05,0.0,0.0,0.0
2018,7,11,5,0,0.0,0.0,1.1,21.1,0.0,0.0,0.0
2018,7,11,5,15,55.5,9.5,1.3,21.75,12.0,9.34,0.0
2018,7,11,5,30,111.0,19.0,1.5,22.4,24.0,15.01,0.0
2018,7,11,5,45,197.0,33.0,1.7,23.05,55.5,25.63,14.45
2018,7,11,6,0,283.0,47.0,1.9,23.7,87.0,51.34,28.37
2018,7,11,6,15,357.0,57.5,1.8,24.35,129.0,86.12,49.92
2018,7,11,6,30,431.0,68.0,1.7,25.0,171.0,129.82,81.7
2018,7,11,6,45,431.0,83.5,1.6,25.65,207.5,169.58,115.43
2018,7,11,7,0,431.0,99.0,1.5,26.3,244.0,209.96,150.04
2018,7,11,7,15,454.0,113.5,1.5,27.35,289.0,256.69,188.28
2018,7,11,7,30,477.0,128.0,1.5,28.4,334.0,305.68,227.32
2018,7,11,7,45,574.0,120.5,1.5,29.4,399.0,368.59,275.34
2018,7,11,8,0,671.0,113.0,1.5,30.4,464.0,439.66,328.4
2018,7,11,8,15,696.5,117.0,1.45,30.9,512.5,492.71,367.47
2018,7,11,8,30,722.0,121.0,1.4,31.4,561.0,547.1,406.2
2018,7,11,8,45,738.0,125.5,1.4,31.85,605.5,597.11,440.88
2018,7,11,9,0,754.0,130.0,1.4,32.3,650.0,646.72,474.25
2018,7,11,9,15,693.5,168.0,1.4,32.65,669.0,674.93,490.91
2018,7,11,9,30,633.0,206.0,1.4,33.0,688.0,695.98,502.35
2018,7,11,9,45,597.0,236.5,1.4,33.3,709.0,722.53,517.61
2018,7,11,10,0,561.0,267.0,1.4,33.6,730.0,743.71,528.98
2018,7,11,10,15,669.5,219.0,1.45,33.75,792.0,810.26,574.19
2018,7,11,10,30,778.0,171.0,1.5,33.9,854.0,877.04,615.25
2018,7,11,10,45,784.0,172.0,1.55,34.1,876.5,903.98,630.68
2018,7,11,11,0,790.0,173.0,1.6,34.3,899.0,928.51,645.01
2018,7,11,11,15,785.0,179.5,1.65,34.4,912.5,945.43,654.96
2018,7,11,11,30,780.0,186.0,1.7,34.5,926.0,959.34,663.21
2018,7,11,11,45,801.5,175.5,1.8,34.65,943.0,979.36,675.74
2018,7,11,12,0,823.0,165.0,1.9,34.8,960.0,996.73,686.65
2018,7,11,12,15,815.0,169.5,1.95,34.85,958.5,996.94,686.92
2018,7,11,12,30,807.0,174.0,2.0,34.9,957.0,994.03,685.56
2018,7,11,12,45,814.0,169.5,2.05,35.0,955.5,993.98,685.93
2018,7,11,13,0,821.0,165.0,2.1,35.1,954.0,990.8,684.44
2018,7,11,13,15,818.5,163.5,2.15,35.1,941.5,978.14,677.55
2018,7,11,13,30,816.0,162.0,2.2,35.1,929.0,962.52,668.95
2018,7,11,13,45,812.0,159.5,2.25,35.15,909.5,941.58,656.96
2018,7,11,14,0,808.0,157.0,2.3,35.2,890.0,917.9,643.27
2018,7,11,14,15,801.5,154.5,2.25,35.15,863.5,889.34,625.88
2018,7,11,14,30,795.0,152.0,2.2,35.1,837.0,858.42,606.98
2018,7,11,14,45,694.0,193.0,2.2,35.0,774.5,790.77,564.76
2018,7,11,15,0,593.0,234.0,2.2,34.9,712.0,725.0,520.8
2018,7,11,15,15,408.5,270.0,2.2,34.75,592.0,593.18,429.8
2018,7,11,15,30,224.0,306.0,2.2,34.6,472.0,472.06,343.55
2018,7,11,15,45,115.0,235.5,2.15,34.45,320.5,313.32,230.3
2018,7,11,16,0,6.0,165.0,2.1,34.3,169.0,163.8,119.07
2018,7,11,16,15,7.5,145.5,2.0,34.0,150.0,145.4,106.04
2018,7,11,16,30,9.0,126.0,1.9,33.7,131.0,126.9,92.49
2018,7,11,16,45,4.5,85.0,1.8,33.45,87.5,84.49,60.29
2018,7,11,17,0,0.0,44.0,1.7,33.2,44.0,42.51,27.85
2018,7,11,17,15,5.0,48.0,1.55,32.8,50.0,48.36,32.62
2018,7,11,17,30,10.0,52.0,1.4,32.4,56.0,53.97,37.12
2018,7,11,17,45,53.0,65.0,1.25,31.95,81.5,78.22,55.3
2018,7,11,18,0,96.0,78.0,1.1,31.5,107.0,96.92,68.27
2018,7,11,18,15,132.0,75.0,1.1,31.5,107.0,93.27,63.23
2018,7,11,18,30,168.0,72.0,1.1,31.5,107.0,85.61,55.2
2018,7,11,18,45,113.0,51.0,0.9,30.1,71.5,52.21,31.88
2018,7,11,19,0,58.0,30.0,0.7,28.7,36.0,27.3,16.25
2018,7,11,19,15,33.5,17.0,0.7,28.45,20.0,15.51,0.96
2018,7,11,19,30,9.0,4.0,0.7,28.2,4.0,3.93,0.0
2018,7,11,19,45,4.5,2.0,0.65,28.0,2.0,0.0,0.0
2018,7,11,20,0,0.0,0.0,0.6,27.8,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,0.6,27.65,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,0.6,27.4,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,0.6,27.3,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,0.6,27.1,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,0.6,26.9,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,0.65,26.7,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,0.75,26.25,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,0.85,25.75,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,1.05,25.25,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,1.3,24.8,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,1.4,24.6,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,1.45,24.4,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,1.5,24.2,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,1.7,23.8,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,1.8,23.65,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,1.95,23.35,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,2.0,23.2,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,2.05,23.1,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,2.15,22.9,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,2.2,22.8,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,2.15,22.7,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,2.1,22.6,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,2.05,22.55,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2018,7,12,4,45,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2018,7,12,5,0,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2018,7,12,5,15,21.0,8.0,2.3,22.7,9.0,7.86,0.0
2018,7,12,5,30,42.0,16.0,2.5,22.9,18.0,13.59,0.0
2018,7,12,5,45,101.0,35.5,2.65,23.1,47.5,29.22,17.05
2018,7,12,6,0,160.0,55.0,2.8,23.3,77.0,54.01,33.71
2018,7,12,6,15,209.5,73.0,2.9,23.6,114.5,86.06,55.98
2018,7,12,6,30,259.0,91.0,3.0,23.9,152.0,123.83,84.51
2018,7,12,6,45,266.0,107.5,3.1,24.2,183.5,156.94,112.32
2018,7,12,7,0,273.0,124.0,3.2,24.5,215.0,190.8,141.06
2018,7,12,7,15,318.5,140.0,3.2,25.0,263.5,237.28,178.58
2018,7,12,7,30,364.0,156.0,3.2,25.5,312.0,288.59,219.65
2018,7,12,7,45,433.0,162.0,3.2,26.05,371.0,346.23,264.95
2018,7,12,8,0,502.0,168.0,3.2,26.6,430.0,409.79,314.14
2018,7,12,8,15,440.0,194.0,3.15,27.15,440.0,429.1,328.67
2018,7,12,8,30,378.0,220.0,3.1,27.7,450.0,441.54,337.09
2018,7,12,8,45,493.5,207.5,3.0,28.25,532.0,521.82,396.73
