Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,12,9,0,609.0,195.0,2.9,28.8,614.0,613.03,462.35
2018,7,12,9,15,615.5,204.5,2.8,29.25,650.5,654.66,489.97
2018,7,12,9,30,622.0,214.0,2.7,29.7,687.0,695.26,516.4
2018,7,12,9,45,637.5,218.5,2.65,30.15,724.0,736.92,543.36
2018,7,12,10,0,653.0,223.0,2.6,30.6,761.0,777.82,569.2
2018,7,12,10,15,661.0,228.5,2.5,30.85,790.5,812.25,590.24
2018,7,12,10,30,669.0,234.0,2.4,31.1,820.0,845.02,609.8
2018,7,12,10,45,674.5,238.0,2.3,31.35,843.0,872.18,625.24
2018,7,12,11,0,680.0,242.0,2.2,31.6,866.0,897.24,638.99
2018,7,12,11,15,685.0,243.5,2.15,31.8,882.5,917.08,649.89
2018,7,12,11,30,690.0,245.0,2.1,32.0,899.0,934.56,659.3
2018,7,12,11,45,567.0,309.0,2.05,32.15,850.0,885.13,623.9
2018,7,12,12,0,444.0,373.0,2.0,32.3,801.0,832.05,585.65
2018,7,12,12,15,343.0,419.0,2.0,32.4,750.5,774.48,545.66
2018,7,12,12,30,242.0,465.0,2.0,32.5,700.0,720.26,507.18
2018,7,12,12,45,164.0,452.5,2.05,32.65,611.5,623.0,441.6
2018,7,12,13,0,86.0,440.0,2.1,32.8,523.0,525.43,374.26
2018,7,12,13,15,68.0,417.5,2.15,32.75,482.5,483.72,346.25
2018,7,12,13,30,50.0,395.0,2.2,32.7,442.0,442.21,317.67
2018,7,12,13,45,144.0,389.0,2.25,32.65,520.5,529.74,382.06
2018,7,12,14,0,238.0,383.0,2.3,32.6,599.0,612.29,441.05
2018,7,12,14,15,471.5,289.0,2.35,32.55,700.5,727.18,525.38
2018,7,12,14,30,705.0,195.0,2.4,32.5,802.0,824.99,594.67
2018,7,12,14,45,710.5,187.0,2.45,32.45,778.5,798.88,578.03
2018,7,12,15,0,716.0,179.0,2.5,32.4,755.0,770.21,560.59
2018,7,12,15,15,683.0,182.0,2.5,32.25,710.0,720.24,527.88
2018,7,12,15,30,650.0,185.0,2.5,32.1,665.0,670.79,494.46
2018,7,12,15,45,491.5,209.0,2.55,31.95,559.5,554.32,411.97
2018,7,12,16,0,333.0,233.0,2.6,31.8,454.0,448.92,335.36
2018,7,12,16,15,290.0,224.5,2.6,31.6,407.0,397.93,298.51
2018,7,12,16,30,247.0,216.0,2.6,31.4,360.0,350.44,263.44
2018,7,12,16,45,404.5,177.0,2.6,31.15,387.5,379.76,285.96
2018,7,12,17,0,562.0,138.0,2.6,30.9,415.0,391.68,293.23
2018,7,12,17,15,530.5,129.0,2.45,30.5,367.0,337.68,250.62
2018,7,12,17,30,499.0,120.0,2.3,30.1,319.0,287.79,210.51
2018,7,12,17,45,457.5,109.0,2.2,29.7,271.5,236.14,168.75
2018,7,12,18,0,416.0,98.0,2.1,29.3,224.0,188.84,130.27
2018,7,12,18,15,358.0,85.0,2.1,29.3,179.0,141.29,92.7
2018,7,12,18,30,300.0,72.0,2.1,29.3,134.0,100.25,61.9
2018,7,12,18,45,229.5,56.5,1.7,27.8,96.0,62.77,36.84
2018,7,12,19,0,159.0,41.0,1.3,26.3,58.0,34.87,22.49
2018,7,12,19,15,92.0,24.5,1.3,25.95,33.0,20.45,2.52
2018,7,12,19,30,25.0,8.0,1.3,25.6,8.0,7.86,0.0
2018,7,12,19,45,12.5,4.0,1.35,25.3,4.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,1.4,24.75,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,1.4,24.3,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,1.4,24.1,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,1.35,23.9,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,1.3,23.7,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,1.3,23.3,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,1.25,23.15,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,1.2,22.8,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,1.2,22.6,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,1.2,22.45,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,1.2,22.3,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,1.15,22.15,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,1.1,21.9,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,1.1,21.8,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,1.1,21.65,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,1.1,21.35,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,1.1,21.2,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,1.1,21.05,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,1.1,20.9,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,1.1,20.8,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,1.1,20.7,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,1.15,20.6,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,1.25,20.4,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,1.3,20.3,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,1.35,20.2,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,1.4,20.1,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,1.5,20.05,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2018,7,13,4,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2018,7,13,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2018,7,13,5,15,30.5,8.0,1.95,20.35,9.5,7.86,0.0
2018,7,13,5,30,61.0,16.0,2.1,20.7,19.0,15.73,0.0
2018,7,13,5,45,108.5,30.0,2.25,21.0,42.0,24.96,13.72
2018,7,13,6,0,156.0,44.0,2.4,21.3,65.0,44.51,26.52
2018,7,13,6,15,139.5,53.5,2.4,21.85,78.5,62.0,39.63
2018,7,13,6,30,123.0,63.0,2.4,22.4,92.0,77.45,53.0
2018,7,13,6,45,70.0,74.5,2.45,23.0,92.0,85.76,62.42
2018,7,13,7,0,17.0,86.0,2.5,23.6,92.0,87.25,65.57
2018,7,13,7,15,79.5,128.0,2.45,24.2,161.5,148.44,113.41
2018,7,13,7,30,142.0,170.0,2.4,24.8,231.0,217.44,167.06
2018,7,13,7,45,204.5,187.0,2.4,25.45,287.0,269.45,207.05
2018,7,13,8,0,267.0,204.0,2.4,26.1,343.0,329.16,252.6
2018,7,13,8,15,182.0,232.5,2.35,26.65,331.5,324.84,248.35
2018,7,13,8,30,97.0,261.0,2.3,27.2,320.0,311.1,236.23
2018,7,13,8,45,101.0,284.5,2.25,27.75,350.0,341.99,258.3
2018,7,13,9,0,105.0,308.0,2.2,28.3,380.0,373.13,279.97
2018,7,13,9,15,119.0,325.5,2.15,28.75,412.0,408.79,304.89
2018,7,13,9,30,133.0,343.0,2.1,29.2,444.0,442.67,328.15
2018,7,13,9,45,190.5,364.5,2.1,29.65,517.0,516.06,380.04
2018,7,13,10,0,248.0,386.0,2.1,30.1,590.0,597.19,435.72
2018,7,13,10,15,327.0,375.5,2.1,30.4,655.5,664.29,481.94
2018,7,13,10,30,406.0,365.0,2.1,30.7,721.0,739.09,532.3
2018,7,13,10,45,465.5,350.5,2.1,31.0,769.5,791.27,566.53
2018,7,13,11,0,525.0,336.0,2.1,31.3,818.0,844.45,601.01
2018,7,13,11,15,604.5,294.5,2.15,31.5,859.5,890.46,632.14
2018,7,13,11,30,684.0,253.0,2.2,31.7,901.0,936.8,662.76
2018,7,13,11,45,652.5,277.5,2.2,31.9,901.0,938.72,662.04
2018,7,13,12,0,621.0,302.0,2.2,32.1,901.0,937.31,659.25
2018,7,13,12,15,665.5,273.0,2.2,32.2,916.5,956.0,672.17
2018,7,13,12,30,710.0,244.0,2.2,32.3,932.0,971.92,681.82
2018,7,13,12,45,722.5,234.5,2.2,32.4,931.5,972.54,681.85
2018,7,13,13,0,735.0,225.0,2.2,32.5,931.0,970.21,680.31
2018,7,13,13,15,616.5,292.5,2.2,32.55,879.5,913.58,643.3
2018,7,13,13,30,498.0,360.0,2.2,32.6,828.0,857.01,604.1
2018,7,13,13,45,522.5,331.0,2.2,32.65,813.0,841.58,596.1
2018,7,13,14,0,547.0,302.0,2.2,32.7,798.0,823.24,585.83
2018,7,13,14,15,360.0,343.5,2.15,32.65,666.0,676.32,485.24
2018,7,13,14,30,173.0,385.0,2.1,32.6,534.0,538.52,388.03
2018,7,13,14,45,208.5,368.0,2.1,32.6,540.5,545.32,395.08
2018,7,13,15,0,244.0,351.0,2.1,32.6,547.0,553.01,401.73
2018,7,13,15,15,280.5,311.5,2.05,32.45,526.5,531.72,388.84
2018,7,13,15,30,317.0,272.0,2.0,32.3,506.0,507.0,373.44
2018,7,13,15,45,445.5,223.5,2.0,32.15,531.0,536.9,397.61
2018,7,13,16,0,574.0,175.0,2.0,32.0,556.0,552.77,410.84
2018,7,13,16,15,582.5,165.0,2.0,31.7,527.0,519.84,387.52
2018,7,13,16,30,591.0,155.0,2.0,31.4,498.0,484.93,362.32
2018,7,13,16,45,519.0,150.0,1.95,31.1,431.5,411.09,307.74
2018,7,13,17,0,447.0,145.0,1.9,30.8,365.0,345.31,258.18
2018,7,13,17,15,487.0,128.5,1.75,30.3,343.5,319.88,237.18
2018,7,13,17,30,527.0,112.0,1.6,29.8,322.0,289.68,211.04
2018,7,13,17,45,457.0,104.0,1.45,29.25,267.5,231.19,164.69
2018,7,13,18,0,387.0,96.0,1.3,28.7,213.0,180.18,124.43
2018,7,13,18,15,311.0,82.5,1.3,28.7,165.0,130.68,86.27
2018,7,13,18,30,235.0,69.0,1.3,28.7,117.0,90.75,57.15
2018,7,13,18,45,201.0,53.5,1.1,26.8,86.5,58.27,34.36
2018,7,13,19,0,167.0,38.0,0.9,24.9,56.0,30.68,19.21
2018,7,13,19,15,99.5,23.0,0.95,24.55,32.5,19.27,1.39
2018,7,13,19,30,32.0,8.0,1.0,24.2,9.0,7.86,0.0
2018,7,13,19,45,16.0,4.0,1.0,23.8,4.5,0.0,0.0
2018,7,13,20,0,0.0,0.0,1.0,23.4,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,1.0,23.2,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,1.0,22.8,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,1.0,22.6,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,1.0,22.4,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,1.0,22.2,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,1.0,21.8,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,0.95,21.65,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,0.9,21.35,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,0.9,21.2,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,0.9,21.05,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,0.9,20.75,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,0.9,20.6,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,0.8,20.25,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,0.8,19.9,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,0.8,19.7,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,0.8,19.6,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,0.8,19.4,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,0.8,19.3,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,0.85,19.2,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,0.9,18.9,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,0.95,18.95,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,7,14,4,45,0.0,0.0,1.1,19.05,0.0,0.0,0.0
2018,7,14,5,0,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,7,14,5,15,22.0,8.0,1.3,19.55,9.0,7.86,0.0
2018,7,14,5,30,44.0,16.0,1.4,20.0,18.0,15.73,0.0
2018,7,14,5,45,115.5,34.5,1.5,20.45,48.0,28.43,16.23
2018,7,14,6,0,187.0,53.0,1.6,20.9,78.0,52.83,32.6
2018,7,14,6,15,261.0,68.0,1.6,21.7,119.5,85.04,53.53
2018,7,14,6,30,335.0,83.0,1.6,22.5,161.0,126.82,84.01
2018,7,14,6,45,395.0,94.0,1.55,23.35,208.0,170.36,118.23
2018,7,14,7,0,455.0,105.0,1.5,24.2,255.0,220.54,158.68
2018,7,14,7,15,499.5,113.5,1.4,24.85,304.5,269.85,199.05
2018,7,14,7,30,544.0,122.0,1.3,25.5,354.0,323.67,242.25
2018,7,14,7,45,579.0,128.5,1.2,26.15,403.5,377.01,284.06
2018,7,14,8,0,614.0,135.0,1.1,26.8,453.0,432.16,325.78
2018,7,14,8,15,622.5,145.5,1.05,27.35,495.5,479.84,360.87
2018,7,14,8,30,631.0,156.0,1.0,27.9,538.0,527.33,394.49
2018,7,14,8,45,643.0,165.0,1.0,28.4,580.5,575.16,427.58
2018,7,14,9,0,655.0,174.0,1.0,28.9,623.0,622.73,459.45
2018,7,14,9,15,693.0,168.5,1.0,29.3,670.5,674.06,493.72
2018,7,14,9,30,731.0,163.0,1.0,29.7,718.0,726.66,527.93
2018,7,14,9,45,702.0,184.5,1.0,30.05,738.5,754.0,543.49
2018,7,14,10,0,673.0,206.0,1.0,30.4,759.0,777.16,556.22
2018,7,14,10,15,727.0,187.5,1.0,30.7,805.5,827.82,587.07
2018,7,14,10,30,781.0,169.0,1.0,31.0,852.0,877.25,615.96
2018,7,14,10,45,730.0,199.5,1.0,31.25,852.0,884.23,618.34
2018,7,14,11,0,679.0,230.0,1.0,31.5,852.0,884.17,616.98
2018,7,14,11,15,669.0,242.5,0.95,31.75,865.5,900.71,625.25
2018,7,14,11,30,659.0,255.0,0.9,32.0,879.0,914.42,631.54
2018,7,14,11,45,617.5,277.5,0.9,32.25,867.0,904.17,623.11
2018,7,14,12,0,576.0,300.0,0.9,32.5,855.0,890.55,612.91
2018,7,14,12,15,581.0,297.0,0.85,32.65,858.0,895.38,614.92
2018,7,14,12,30,586.0,294.0,0.8,32.8,861.0,897.89,615.31
2018,7,14,12,45,627.5,271.5,0.8,32.95,876.0,915.08,626.59
2018,7,14,13,0,669.0,249.0,0.8,33.1,891.0,929.21,635.3
2018,7,14,13,15,639.5,261.0,0.8,33.2,868.5,904.97,620.23
2018,7,14,13,30,610.0,273.0,0.8,33.3,846.0,878.89,603.94
2018,7,14,13,45,608.0,267.0,0.75,33.35,828.0,859.59,591.98
2018,7,14,14,0,606.0,261.0,0.7,33.4,810.0,838.14,578.6
2018,7,14,14,15,599.5,252.5,0.7,33.4,782.0,808.06,560.79
2018,7,14,14,30,593.0,244.0,0.7,33.4,754.0,776.25,541.81
2018,7,14,14,45,673.0,200.5,0.7,33.35,758.0,781.13,547.8
2018,7,14,15,0,753.0,157.0,0.7,33.3,762.0,777.13,546.25
2018,7,14,15,15,662.0,182.5,0.7,33.15,695.5,704.76,500.55
2018,7,14,15,30,571.0,208.0,0.7,33.0,629.0,635.72,455.03
2018,7,14,15,45,567.5,195.0,0.7,32.9,592.5,595.03,429.12
2018,7,14,16,0,564.0,182.0,0.7,32.8,556.0,553.27,401.52
2018,7,14,16,15,590.5,161.5,0.7,32.55,527.5,521.27,380.41
2018,7,14,16,30,617.0,141.0,0.7,32.3,499.0,485.55,355.72
2018,7,14,16,45,583.0,135.5,0.7,32.1,449.5,430.49,315.98
2018,7,14,17,0,549.0,130.0,0.7,31.9,400.0,377.99,277.08
2018,7,14,17,15,497.5,123.5,0.7,31.5,347.0,319.18,232.9
2018,7,14,17,30,446.0,117.0,0.7,31.1,294.0,266.65,192.45
2018,7,14,17,45,425.0,102.5,0.7,30.65,252.0,220.49,155.59
2018,7,14,18,0,404.0,88.0,0.7,30.2,210.0,176.49,119.82
2018,7,14,18,15,379.5,73.5,0.7,30.2,170.5,134.17,85.52
2018,7,14,18,30,355.0,59.0,0.7,30.2,131.0,94.68,54.88
2018,7,14,18,45,288.5,47.5,0.7,28.6,95.5,58.2,31.27
2018,7,14,19,0,222.0,36.0,0.7,27.0,60.0,29.15,17.74
2018,7,14,19,15,126.5,22.0,0.7,26.55,34.0,17.28,0.0
2018,7,14,19,30,31.0,8.0,0.7,26.1,8.0,7.86,0.0
2018,7,14,19,45,15.5,4.0,0.75,25.65,4.0,0.0,0.0
2018,7,14,20,0,0.0,0.0,0.8,25.2,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,0.8,24.9,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,0.8,24.6,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,0.85,24.3,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,0.9,23.7,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,0.9,23.4,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,0.95,23.15,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,1.0,22.9,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,1.05,22.65,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,1.1,22.4,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,1.1,22.2,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,1.15,21.8,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,1.2,21.6,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,1.2,21.45,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,1.2,21.3,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,1.2,21.15,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,1.15,20.85,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,1.1,20.7,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,1.1,20.6,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,1.05,20.4,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,1.0,20.3,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,1.0,20.25,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,1.0,20.2,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,0.95,20.15,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,0.9,20.05,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,0.9,19.95,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,1.0,20.1,0.0,0.0,0.0
2018,7,15,4,45,0.0,0.0,1.1,20.2,0.0,0.0,0.0
2018,7,15,5,0,0.0,0.0,1.2,20.3,0.0,0.0,0.0
2018,7,15,5,15,29.5,8.0,1.35,20.8,9.0,7.86,0.0
2018,7,15,5,30,59.0,16.0,1.5,21.3,18.0,15.73,0.0
2018,7,15,5,45,145.0,32.0,1.65,21.85,48.5,25.0,13.25
2018,7,15,6,0,231.0,48.0,1.8,22.4,79.0,48.6,28.07
2018,7,15,6,15,305.5,61.0,1.9,23.2,120.5,82.51,49.44
2018,7,15,6,30,380.0,74.0,2.0,24.0,162.0,124.86,80.07
2018,7,15,6,45,437.0,84.0,2.05,24.8,209.0,169.24,115.2
2018,7,15,7,0,494.0,94.0,2.1,25.6,256.0,219.9,156.48
2018,7,15,7,15,537.0,101.0,2.1,26.35,305.0,270.32,198.16
2018,7,15,7,30,580.0,108.0,2.1,27.1,354.0,324.17,241.93
2018,7,15,7,45,614.0,113.0,2.1,27.85,403.5,376.31,283.54
2018,7,15,8,0,648.0,118.0,2.1,28.6,453.0,431.28,326.06
2018,7,15,8,15,638.5,133.5,1.95,29.15,491.0,476.06,359.4
2018,7,15,8,30,629.0,149.0,1.8,29.7,529.0,518.82,389.82
2018,7,15,8,45,600.5,174.0,1.7,30.2,560.0,556.9,415.52
2018,7,15,9,0,572.0,199.0,1.6,30.7,591.0,591.0,437.37
2018,7,15,9,15,602.5,201.5,1.5,31.1,637.0,641.51,470.88
2018,7,15,9,30,633.0,204.0,1.4,31.5,683.0,692.99,503.87
2018,7,15,9,45,687.0,188.5,1.3,31.9,732.0,745.82,537.47
2018,7,15,10,0,741.0,173.0,1.2,32.3,781.0,800.28,569.61
2018,7,15,10,15,717.5,195.0,1.2,32.6,802.0,827.06,584.45
2018,7,15,10,30,694.0,217.0,1.2,32.9,823.0,850.04,597.11
2018,7,15,10,45,551.0,301.5,1.2,33.2,791.5,820.95,573.77
2018,7,15,11,0,408.0,386.0,1.2,33.5,760.0,784.05,545.14
2018,7,15,11,15,427.0,380.5,1.2,33.75,778.5,805.72,558.8
2018,7,15,11,30,446.0,375.0,1.2,34.0,797.0,826.31,571.12
2018,7,15,11,45,529.0,329.5,1.25,34.2,835.0,868.6,599.74
2018,7,15,12,0,612.0,284.0,1.3,34.4,873.0,910.7,627.73
2018,7,15,12,15,580.0,307.5,1.35,34.5,867.0,904.93,622.89
2018,7,15,12,30,548.0,331.0,1.4,34.6,861.0,897.05,617.31
2018,7,15,12,45,512.5,352.0,1.45,34.75,845.5,881.02,606.63
2018,7,15,13,0,477.0,373.0,1.5,34.9,830.0,863.09,594.84
2018,7,15,13,15,480.0,366.0,1.5,34.95,821.0,853.48,589.35
2018,7,15,13,30,483.0,359.0,1.5,35.0,812.0,841.88,582.57
2018,7,15,13,45,525.5,323.5,1.5,35.05,807.0,837.3,581.66
2018,7,15,14,0,568.0,288.0,1.5,35.1,802.0,829.7,578.79
2018,7,15,14,15,513.0,302.5,1.5,35.05,756.5,778.92,545.96
2018,7,15,14,30,458.0,317.0,1.5,35.0,711.0,729.7,514.04
2018,7,15,14,45,465.0,299.5,1.5,34.9,686.0,702.71,498.08
2018,7,15,15,0,472.0,282.0,1.5,34.8,661.0,673.82,480.44
2018,7,15,15,15,490.5,261.5,1.5,34.65,638.5,649.0,465.56
2018,7,15,15,30,509.0,241.0,1.5,34.5,616.0,621.43,448.48
2018,7,15,15,45,356.0,231.0,1.5,34.3,485.5,482.4,352.33
2018,7,15,16,0,203.0,221.0,1.5,34.1,355.0,352.85,259.87
2018,7,15,16,15,243.5,213.0,1.45,33.85,362.0,358.79,265.5
2018,7,15,16,30,284.0,205.0,1.4,33.6,369.0,360.34,266.85
2018,7,15,16,45,388.5,177.0,1.35,33.3,380.0,371.81,275.26
2018,7,15,17,0,493.0,149.0,1.3,33.0,391.0,369.89,272.48
2018,7,15,17,15,304.5,141.0,1.2,32.5,285.0,258.39,190.07
2018,7,15,17,30,116.0,133.0,1.1,32.0,179.0,168.06,123.65
2018,7,15,17,45,99.5,122.5,1.0,31.45,158.0,145.85,106.73
2018,7,15,18,0,83.0,112.0,0.9,30.9,137.0,125.29,90.84
2018,7,15,18,15,104.5,91.5,0.9,30.9,116.5,104.0,72.76
2018,7,15,18,30,126.0,71.0,0.9,30.9,96.0,80.48,52.95
2018,7,15,18,45,91.0,53.5,0.8,29.65,69.0,53.97,34.01
2018,7,15,19,0,56.0,36.0,0.7,28.4,42.0,31.72,19.59
2018,7,15,19,15,30.0,21.0,0.7,28.15,24.0,18.64,0.0
2018,7,15,19,30,4.0,6.0,0.7,27.9,6.0,5.9,0.0
2018,7,15,19,45,2.0,3.0,0.7,27.65,3.0,0.0,0.0
2018,7,15,20,0,0.0,0.0,0.7,27.4,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,0.65,27.2,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,0.6,26.8,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,0.6,26.6,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,0.6,26.45,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,0.6,26.3,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,0.6,26.15,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,0.6,25.85,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,0.6,25.7,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,0.6,25.6,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,0.6,25.5,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,0.6,25.35,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,0.6,25.2,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,0.6,25.1,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,0.6,24.85,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,0.6,24.7,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,0.6,24.6,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,0.55,24.35,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,0.5,24.2,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,0.5,24.1,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,0.5,23.9,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,0.5,23.8,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,0.5,23.65,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,0.5,23.45,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,0.5,23.4,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,0.5,23.3,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,7,16,4,45,0.0,0.0,0.5,23.15,0.0,0.0,0.0
2018,7,16,5,0,0.0,0.0,0.5,23.1,0.0,0.0,0.0
2018,7,16,5,15,1.5,3.5,0.55,23.2,3.5,3.44,0.0
2018,7,16,5,30,3.0,7.0,0.6,23.3,7.0,6.88,0.0
2018,7,16,5,45,1.5,14.5,0.7,23.35,14.5,13.99,4.73
2018,7,16,6,0,0.0,22.0,0.8,23.4,22.0,21.23,11.38
2018,7,16,6,15,0.0,31.0,0.85,23.6,31.0,29.92,18.84
2018,7,16,6,30,0.0,40.0,0.9,23.8,40.0,38.63,26.19
2018,7,16,6,45,1.5,53.0,1.0,24.0,53.5,51.52,36.79
2018,7,16,7,0,3.0,66.0,1.1,24.2,67.0,64.57,47.37
2018,7,16,7,15,49.5,107.5,1.2,24.7,128.5,119.29,90.34
2018,7,16,7,30,96.0,149.0,1.3,25.2,190.0,180.0,137.61
2018,7,16,7,45,183.5,178.0,1.45,25.75,268.5,251.38,192.34
2018,7,16,8,0,271.0,207.0,1.6,26.3,347.0,333.42,254.55
2018,7,16,8,15,241.5,233.5,1.65,26.65,367.5,358.83,273.12
2018,7,16,8,30,212.0,260.0,1.7,27.0,388.0,378.93,287.29
2018,7,16,8,45,153.0,275.5,1.8,27.35,371.5,368.21,278.08
2018,7,16,9,0,94.0,291.0,1.9,27.7,355.0,348.91,262.21
2018,7,16,9,15,64.5,291.0,2.05,27.9,336.0,332.38,249.08
2018,7,16,9,30,35.0,291.0,2.2,28.1,317.0,313.13,233.72
2018,7,16,9,45,64.0,337.0,2.3,28.35,388.0,383.9,285.57
2018,7,16,10,0,93.0,383.0,2.4,28.6,459.0,456.92,337.64
2018,7,16,10,15,118.5,402.0,2.5,28.9,503.0,506.16,372.07
2018,7,16,10,30,144.0,421.0,2.6,29.2,547.0,552.46,404.18
2018,7,16,10,45,125.0,423.0,2.7,29.5,534.5,541.58,395.2
2018,7,16,11,0,106.0,425.0,2.8,29.8,522.0,529.28,385.55
2018,7,16,11,15,83.0,423.5,2.85,30.0,500.5,502.66,365.87
2018,7,16,11,30,60.0,422.0,2.9,30.2,479.0,480.31,349.13
2018,7,16,11,45,86.0,438.5,2.95,30.4,521.0,523.84,380.1
2018,7,16,12,0,112.0,455.0,3.0,30.6,563.0,573.7,414.73
2018,7,16,12,15,125.0,466.0,3.05,30.85,586.5,598.66,431.54
2018,7,16,12,30,138.0,477.0,3.1,31.1,610.0,623.05,448.02
2018,7,16,12,45,210.0,465.0,3.1,31.3,666.5,682.3,490.13
2018,7,16,13,0,282.0,453.0,3.1,31.5,723.0,745.62,533.97
2018,7,16,13,15,449.5,362.0,3.15,31.65,786.0,819.67,588.57
2018,7,16,13,30,617.0,271.0,3.2,31.8,849.0,884.07,635.92
2018,7,16,13,45,688.5,218.5,3.2,31.95,851.0,887.75,639.06
2018,7,16,14,0,760.0,166.0,3.2,32.1,853.0,883.26,636.3
2018,7,16,14,15,791.0,148.0,3.2,32.15,844.5,874.1,630.9
2018,7,16,14,30,822.0,130.0,3.2,32.2,836.0,857.27,620.58
2018,7,16,14,45,790.0,137.0,3.2,32.3,794.0,814.68,593.11
2018,7,16,15,0,758.0,144.0,3.2,32.4,752.0,768.34,563.05
2018,7,16,15,15,471.5,208.0,3.2,32.3,580.0,580.82,431.42
2018,7,16,15,30,185.0,272.0,3.2,32.2,408.0,406.98,302.41
2018,7,16,15,45,250.0,252.5,3.2,32.1,424.5,426.91,319.29
2018,7,16,16,0,315.0,233.0,3.2,32.0,441.0,437.53,328.33
2018,7,16,16,15,385.5,207.5,3.15,31.75,443.5,441.57,332.32
2018,7,16,16,30,456.0,182.0,3.1,31.5,446.0,435.25,328.08
2018,7,16,16,45,266.0,164.0,3.1,31.3,314.5,295.71,223.33
2018,7,16,17,0,76.0,146.0,3.1,31.1,183.0,176.82,132.62
2018,7,16,17,15,217.5,128.0,3.0,30.65,217.5,211.31,158.5
2018,7,16,17,30,359.0,110.0,2.9,30.2,252.0,229.99,169.45
2018,7,16,17,45,407.0,97.0,2.75,29.75,236.0,209.87,150.12
2018,7,16,18,0,455.0,84.0,2.6,29.3,220.0,184.15,125.47
2018,7,16,18,15,410.5,73.0,2.6,29.3,177.5,138.74,88.64
2018,7,16,18,30,366.0,62.0,2.6,29.3,135.0,98.31,57.7
2018,7,16,18,45,282.0,49.5,2.25,27.95,96.5,59.22,32.48
2018,7,16,19,0,198.0,37.0,1.9,26.6,58.0,29.56,17.95
2018,7,16,19,15,113.5,22.5,1.95,26.35,33.0,17.76,0.0
2018,7,16,19,30,29.0,8.0,2.0,26.1,8.0,7.86,0.0
2018,7,16,19,45,14.5,4.0,2.05,25.85,4.0,0.0,0.0
2018,7,16,20,0,0.0,0.0,2.1,25.6,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,2.1,25.4,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,2.1,25.2,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,2.0,24.8,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,2.0,24.65,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,1.95,24.4,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,1.9,24.3,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,1.9,24.15,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,1.85,23.9,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,1.8,23.8,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,1.75,23.7,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,1.7,23.6,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,1.6,23.4,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,1.55,23.3,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,1.5,23.2,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,1.4,23.1,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,1.25,22.95,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,1.2,22.9,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,1.2,22.8,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,1.2,22.7,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,1.15,22.65,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,1.1,22.6,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,1.1,22.4,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,1.1,22.35,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,1.1,22.3,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,1.1,22.2,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,1.1,22.1,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,1.2,22.15,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,1.3,22.2,0.0,0.0,0.0
2018,7,17,4,45,0.0,0.0,1.4,22.2,0.0,0.0,0.0
2018,7,17,5,0,0.0,0.0,1.5,22.2,0.0,0.0,0.0
2018,7,17,5,15,26.0,7.0,1.7,22.6,8.0,0.0,0.0
2018,7,17,5,30,52.0,14.0,1.9,23.0,16.0,13.76,0.0
2018,7,17,5,45,130.5,30.5,2.05,23.35,45.0,23.85,11.69
2018,7,17,6,0,209.0,47.0,2.2,23.7,74.0,46.26,26.72
2018,7,17,6,15,271.0,60.5,2.3,24.25,112.0,78.1,47.08
2018,7,17,6,30,333.0,74.0,2.4,24.8,150.0,116.97,75.42
2018,7,17,6,45,400.0,84.0,2.5,25.3,198.0,160.64,109.48
2018,7,17,7,0,467.0,94.0,2.6,25.8,246.0,211.76,150.83
2018,7,17,7,15,510.0,102.0,2.65,26.3,294.5,261.64,192.29
2018,7,17,7,30,553.0,110.0,2.7,26.8,343.0,314.97,236.08
2018,7,17,7,45,586.0,116.0,2.75,27.3,391.5,366.23,277.63
2018,7,17,8,0,619.0,122.0,2.8,27.8,440.0,420.28,320.26
2018,7,17,8,15,645.5,126.5,2.8,28.1,487.5,471.9,360.17
2018,7,17,8,30,672.0,131.0,2.8,28.4,535.0,525.06,400.13
2018,7,17,8,45,674.5,140.0,2.85,28.75,573.0,568.91,432.11
2018,7,17,9,0,677.0,149.0,2.9,29.1,611.0,611.57,462.4
2018,7,17,9,15,642.0,174.5,2.9,29.3,634.5,642.51,482.98
2018,7,17,9,30,607.0,200.0,2.9,29.5,658.0,668.84,499.79
2018,7,17,9,45,690.0,172.5,2.95,29.7,718.0,731.63,544.35
2018,7,17,10,0,773.0,145.0,3.0,29.9,778.0,796.8,587.12
2018,7,17,10,15,783.0,146.5,3.0,30.05,808.5,832.51,609.32
2018,7,17,10,30,793.0,148.0,3.0,30.2,839.0,866.32,630.28
2018,7,17,10,45,786.5,156.0,3.0,30.35,858.0,889.48,644.12
2018,7,17,11,0,780.0,164.0,3.0,30.5,877.0,909.6,656.04
2018,7,17,11,15,703.0,214.0,3.0,30.7,866.0,904.58,651.54
2018,7,17,11,30,626.0,264.0,3.0,30.9,855.0,891.41,641.36
2018,7,17,11,45,611.5,267.0,3.0,31.1,849.5,888.04,638.25
2018,7,17,12,0,597.0,270.0,3.0,31.3,844.0,881.98,633.37
2018,7,17,12,15,513.0,305.5,2.95,31.5,799.5,835.84,599.97
2018,7,17,12,30,429.0,341.0,2.9,31.7,755.0,788.15,565.58
2018,7,17,12,45,597.5,259.0,2.9,31.95,833.0,873.02,626.34
2018,7,17,13,0,766.0,177.0,2.9,32.2,911.0,949.27,675.02
2018,7,17,13,15,790.0,163.0,2.85,32.3,911.0,950.6,674.86
2018,7,17,13,30,814.0,149.0,2.8,32.4,911.0,943.28,669.92
2018,7,17,13,45,794.5,155.5,2.75,32.55,886.5,921.89,656.04
2018,7,17,14,0,775.0,162.0,2.7,32.7,862.0,893.31,637.69
2018,7,17,14,15,598.0,227.0,2.65,32.75,757.5,781.7,564.54
2018,7,17,14,30,421.0,292.0,2.6,32.8,653.0,672.52,487.67
2018,7,17,14,45,217.5,244.5,2.6,32.8,430.5,433.25,319.64
2018,7,17,15,0,14.0,197.0,2.6,32.8,208.0,202.92,148.03
2018,7,17,15,15,9.5,168.5,2.55,32.7,176.0,170.97,124.93
2018,7,17,15,30,5.0,140.0,2.5,32.6,144.0,139.44,101.44
2018,7,17,15,45,10.5,172.0,2.45,32.5,179.5,174.14,128.05
2018,7,17,16,0,16.0,204.0,2.4,32.4,215.0,208.29,154.02
2018,7,17,16,15,99.0,204.5,2.35,32.15,262.5,261.48,195.7
2018,7,17,16,30,182.0,205.0,2.3,31.9,310.0,302.23,227.04
2018,7,17,16,45,201.0,197.5,2.2,31.65,303.5,294.3,220.98
2018,7,17,17,0,220.0,190.0,2.1,31.4,297.0,285.13,213.71
2018,7,17,17,15,125.5,150.5,1.95,30.95,210.0,195.84,146.37
2018,7,17,17,30,31.0,111.0,1.8,30.5,123.0,117.7,87.18
2018,7,17,17,45,15.5,85.0,1.6,30.05,91.0,86.36,63.08
2018,7,17,18,0,0.0,59.0,1.4,29.6,59.0,57.02,40.3
2018,7,17,18,15,0.0,52.5,1.4,29.6,52.5,50.73,35.21
2018,7,17,18,30,0.0,46.0,1.4,29.6,46.0,44.38,29.88
2018,7,17,18,45,0.0,33.0,1.15,28.45,33.0,31.87,19.63
2018,7,17,19,0,0.0,20.0,0.9,27.3,20.0,19.3,9.7
2018,7,17,19,15,3.0,12.5,0.9,27.1,12.5,12.06,0.0
2018,7,17,19,30,6.0,5.0,0.9,26.9,5.0,4.91,0.0
2018,7,17,19,45,3.0,2.5,0.95,26.65,2.5,0.0,0.0
2018,7,17,20,0,0.0,0.0,1.0,26.4,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,1.0,26.25,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,1.0,26.1,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,1.0,25.9,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,1.0,25.7,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,1.0,25.55,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,1.0,25.4,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,0.95,25.25,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,0.9,25.1,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,1.0,24.9,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,1.05,24.75,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,1.1,24.6,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,1.2,24.4,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,1.3,24.25,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,1.4,24.1,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,1.5,23.95,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,1.6,23.8,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,1.7,23.65,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,1.9,23.4,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,2.0,23.3,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,2.1,23.15,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,2.2,22.75,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,2.2,22.3,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,2.2,22.1,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,2.2,21.9,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,2.2,21.7,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,2.15,21.45,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,2.1,21.2,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,2.1,21.1,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2018,7,18,4,45,0.0,0.0,2.1,20.9,0.0,0.0,0.0
2018,7,18,5,0,0.0,0.0,2.1,20.8,0.0,0.0,0.0
2018,7,18,5,15,36.5,7.5,2.2,20.9,8.5,0.0,0.0
2018,7,18,5,30,73.0,15.0,2.3,21.0,17.0,14.74,0.0
2018,7,18,5,45,129.0,29.0,2.4,21.15,42.0,22.64,10.6
2018,7,18,6,0,185.0,43.0,2.5,21.3,67.0,41.67,23.94
2018,7,18,6,15,252.0,56.0,2.55,21.65,104.0,71.98,43.41
2018,7,18,6,30,319.0,69.0,2.6,22.0,141.0,109.91,71.13
2018,7,18,6,45,353.0,85.0,2.7,22.4,183.5,151.57,105.21
2018,7,18,7,0,387.0,101.0,2.8,22.8,226.0,197.1,143.33
2018,7,18,7,15,476.5,103.0,2.9,23.35,284.5,250.5,186.59
2018,7,18,7,30,566.0,105.0,3.0,23.9,343.0,314.4,238.44
2018,7,18,7,45,490.0,137.5,3.1,24.5,362.5,344.59,264.87
2018,7,18,8,0,414.0,170.0,3.2,25.1,382.0,367.25,283.65
2018,7,18,8,15,349.5,205.0,3.1,25.6,396.5,388.05,299.34
2018,7,18,8,30,285.0,240.0,3.0,26.1,411.0,403.59,309.85
2018,7,18,8,45,539.5,175.5,2.95,26.6,531.5,519.06,398.56
2018,7,18,9,0,794.0,111.0,2.9,27.1,652.0,651.54,496.9
2018,7,18,9,15,807.0,114.0,2.75,27.55,693.5,699.08,527.86
2018,7,18,9,30,820.0,117.0,2.6,28.0,735.0,745.64,556.89
2018,7,18,9,45,829.5,120.0,2.5,28.4,772.0,785.94,581.37
2018,7,18,10,0,839.0,123.0,2.4,28.8,809.0,826.41,605.52
2018,7,18,10,15,827.0,134.0,2.2,29.25,832.0,854.38,620.03
2018,7,18,10,30,815.0,145.0,2.0,29.7,855.0,882.8,634.5
2018,7,18,10,45,539.5,262.0,1.85,30.15,737.5,771.73,556.3
2018,7,18,11,0,264.0,379.0,1.7,30.6,620.0,637.01,457.29
2018,7,18,11,15,364.5,348.5,1.55,30.95,688.0,713.88,510.34
2018,7,18,11,30,465.0,318.0,1.4,31.3,756.0,787.8,558.09
2018,7,18,11,45,550.5,292.5,1.25,31.65,817.0,853.25,598.32
2018,7,18,12,0,636.0,267.0,1.1,32.0,878.0,918.01,636.64
2018,7,18,12,15,675.0,240.5,1.05,32.25,890.5,933.4,644.12
2018,7,18,12,30,714.0,214.0,1.0,32.5,903.0,946.03,650.06
2018,7,18,12,45,583.5,269.5,0.95,32.75,830.5,869.75,600.92
2018,7,18,13,0,453.0,325.0,0.9,33.0,758.0,791.35,548.39
2018,7,18,13,15,320.5,373.5,0.9,33.1,678.0,699.42,487.41
2018,7,18,13,30,188.0,422.0,0.9,33.2,598.0,609.75,426.28
2018,7,18,13,45,272.5,377.5,0.9,33.3,626.5,646.39,453.95
2018,7,18,14,0,357.0,333.0,0.9,33.4,655.0,678.52,477.19
2018,7,18,14,15,396.0,293.0,0.85,33.4,640.5,663.84,468.89
2018,7,18,14,30,435.0,253.0,0.8,33.4,626.0,645.64,458.71
2018,7,18,14,45,301.0,283.0,0.8,33.4,536.5,543.0,388.26
2018,7,18,15,0,167.0,313.0,0.8,33.4,447.0,449.13,322.37
2018,7,18,15,15,150.0,309.0,0.75,33.25,425.0,424.95,306.33
2018,7,18,15,30,133.0,305.0,0.7,33.1,403.0,401.6,290.24
2018,7,18,15,45,214.5,266.5,0.7,33.0,413.0,416.32,303.17
2018,7,18,16,0,296.0,228.0,0.7,32.9,423.0,420.32,307.87
2018,7,18,16,15,467.5,180.0,0.65,32.65,461.5,463.88,340.41
2018,7,18,16,30,639.0,132.0,0.6,32.4,500.0,488.61,357.79
2018,7,18,16,45,599.0,126.0,0.6,32.15,446.0,428.87,314.35
2018,7,18,17,0,559.0,120.0,0.6,31.9,392.0,372.3,272.64
2018,7,18,17,15,493.5,117.0,0.6,31.45,337.0,310.83,226.61
2018,7,18,17,30,428.0,114.0,0.6,31.0,282.0,257.13,185.51
2018,7,18,17,45,298.0,109.5,0.6,30.5,218.5,190.13,135.59
2018,7,18,18,0,168.0,105.0,0.6,30.0,155.0,137.93,97.89
2018,7,18,18,15,142.5,86.0,0.6,30.0,122.5,105.4,72.47
2018,7,18,18,30,117.0,67.0,0.6,30.0,90.0,75.65,49.66
2018,7,18,18,45,81.5,49.5,0.7,28.2,63.5,49.78,31.23
2018,7,18,19,0,46.0,32.0,0.8,26.4,37.0,28.3,16.81
2018,7,18,19,15,28.0,18.5,0.8,25.9,21.0,16.57,0.0
2018,7,18,19,30,10.0,5.0,0.8,25.4,5.0,4.91,0.0
2018,7,18,19,45,5.0,2.5,0.85,24.9,2.5,0.0,0.0
2018,7,18,20,0,0.0,0.0,0.9,24.4,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,0.95,24.15,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,1.0,23.9,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,1.05,23.65,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,1.1,23.4,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,1.15,23.15,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,1.2,22.9,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,1.2,22.65,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,1.2,22.4,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,1.2,22.2,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,1.2,21.8,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,1.2,21.6,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,1.25,21.45,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,1.3,21.3,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,1.3,21.1,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,1.3,20.9,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,1.35,20.8,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,1.4,20.7,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,1.45,20.55,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,1.5,20.4,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,1.5,20.25,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,1.5,20.1,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,1.5,19.95,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,1.5,19.8,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,1.5,19.65,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,1.5,19.35,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,1.5,19.2,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,1.55,19.15,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,1.6,19.1,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,1.7,18.9,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,1.75,18.9,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,1.8,18.9,0.0,0.0,0.0
2018,7,19,4,45,0.0,0.0,1.9,18.9,0.0,0.0,0.0
2018,7,19,5,0,0.0,0.0,2.0,18.9,0.0,0.0,0.0
2018,7,19,5,15,27.0,6.0,2.1,19.25,7.0,0.0,0.0
2018,7,19,5,30,54.0,12.0,2.2,19.6,14.0,11.8,0.0
2018,7,19,5,45,152.5,28.0,2.3,20.0,45.0,21.86,9.72
2018,7,19,6,0,251.0,44.0,2.4,20.4,76.0,44.32,24.91
2018,7,19,6,15,341.0,55.0,2.45,21.25,119.0,78.56,45.4
2018,7,19,6,30,431.0,66.0,2.5,22.1,162.0,123.69,77.5
2018,7,19,6,45,366.5,86.0,2.55,22.9,182.5,154.82,107.0
2018,7,19,7,0,302.0,106.0,2.6,23.7,203.0,179.38,131.11
2018,7,19,7,15,476.5,99.0,2.7,24.5,283.5,246.18,182.27
2018,7,19,7,30,651.0,92.0,2.8,25.3,364.0,332.59,249.87
2018,7,19,7,45,680.5,96.5,2.9,26.1,414.0,386.13,293.62
2018,7,19,8,0,710.0,101.0,3.0,26.9,464.0,441.95,337.92
2018,7,19,8,15,702.5,114.5,2.9,27.4,504.0,489.19,374.33
2018,7,19,8,30,695.0,128.0,2.8,27.9,544.0,534.52,407.87
2018,7,19,8,45,673.5,147.5,2.7,28.4,577.0,575.03,436.39
2018,7,19,9,0,652.0,167.0,2.6,28.9,610.0,612.1,461.36
2018,7,19,9,15,586.5,209.0,2.5,29.3,626.5,636.47,475.66
2018,7,19,9,30,521.0,251.0,2.4,29.7,643.0,652.49,483.57
2018,7,19,9,45,584.0,238.5,2.3,30.05,698.5,712.79,524.54
2018,7,19,10,0,647.0,226.0,2.2,30.4,754.0,774.77,565.29
2018,7,19,10,15,593.0,269.5,2.15,30.7,768.0,793.32,573.72
2018,7,19,10,30,539.0,313.0,2.1,31.0,782.0,806.36,578.66
2018,7,19,10,45,639.5,262.5,2.0,31.25,834.5,864.22,617.22
2018,7,19,11,0,740.0,212.0,1.9,31.5,887.0,923.37,653.23
2018,7,19,11,15,763.0,203.0,1.85,31.75,910.5,947.68,666.11
2018,7,19,11,30,786.0,194.0,1.8,32.0,934.0,973.4,680.09
2018,7,19,11,45,838.5,161.5,1.75,32.25,959.0,1002.08,695.75
2018,7,19,12,0,891.0,129.0,1.7,32.5,984.0,1023.17,706.63
2018,7,19,12,15,892.0,128.5,1.7,32.6,986.5,1027.74,708.73
2018,7,19,12,30,893.0,128.0,1.7,32.7,989.0,1029.02,709.13
2018,7,19,12,45,875.5,137.5,1.65,32.85,978.0,1018.49,701.73
2018,7,19,13,0,858.0,147.0,1.6,33.0,967.0,1004.84,692.67
2018,7,19,13,15,803.5,176.0,1.6,33.05,936.0,977.34,676.29
2018,7,19,13,30,749.0,205.0,1.6,33.1,905.0,945.7,657.47
2018,7,19,13,45,740.0,204.5,1.65,33.1,884.0,922.94,644.86
2018,7,19,14,0,731.0,204.0,1.7,33.1,863.0,897.84,630.6
2018,7,19,14,15,521.5,286.5,1.7,33.05,749.5,771.15,547.29
2018,7,19,14,30,312.0,369.0,1.7,33.0,636.0,649.85,463.48
2018,7,19,14,45,305.0,361.0,1.7,32.95,613.5,625.07,448.34
2018,7,19,15,0,298.0,353.0,1.7,32.9,591.0,599.75,431.94
2018,7,19,15,15,335.0,327.5,1.75,32.75,583.0,590.69,428.04
2018,7,19,15,30,372.0,302.0,1.8,32.6,575.0,577.93,421.26
2018,7,19,15,45,308.0,290.5,1.8,32.45,507.5,505.07,370.54
2018,7,19,16,0,244.0,279.0,1.8,32.3,440.0,437.04,322.55
2018,7,19,16,15,154.0,254.5,1.8,32.0,353.5,343.68,255.25
2018,7,19,16,30,64.0,230.0,1.8,31.7,267.0,259.52,193.25
2018,7,19,16,45,112.5,215.5,1.8,31.45,273.0,267.31,200.19
2018,7,19,17,0,161.0,201.0,1.8,31.2,279.0,268.01,200.87
2018,7,19,17,15,239.0,166.5,1.65,30.6,267.5,256.72,191.67
2018,7,19,17,30,317.0,132.0,1.5,30.0,256.0,235.76,173.54
2018,7,19,17,45,366.0,109.5,1.3,29.45,232.5,209.56,150.16
2018,7,19,18,0,415.0,87.0,1.1,28.9,209.0,177.13,120.8
2018,7,19,18,15,331.0,76.0,1.1,28.9,161.0,127.19,82.47
2018,7,19,18,30,247.0,65.0,1.1,28.9,113.0,86.73,53.37
2018,7,19,18,45,185.5,50.0,0.95,27.2,80.0,54.81,32.16
2018,7,19,19,0,124.0,35.0,0.8,25.5,47.0,29.0,17.33
2018,7,19,19,15,74.5,21.0,0.85,25.15,27.0,17.62,0.0
2018,7,19,19,30,25.0,7.0,0.9,24.8,7.0,6.88,0.0
2018,7,19,19,45,12.5,3.5,0.95,24.45,3.5,0.0,0.0
2018,7,19,20,0,0.0,0.0,1.0,24.1,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,1.1,23.9,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,1.2,23.7,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,1.25,23.45,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,1.3,23.2,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,1.3,22.9,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,1.3,22.6,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,1.35,22.35,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,1.4,22.1,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,1.4,21.9,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,1.4,21.7,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,1.4,21.3,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,1.4,21.15,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,1.4,20.85,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,1.4,20.7,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,1.4,20.6,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,1.4,20.4,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,1.4,20.3,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,1.35,20.25,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,1.3,20.2,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,1.3,20.15,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,1.3,20.1,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,1.3,20.05,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,1.3,19.95,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,1.3,19.9,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,1.3,19.9,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,1.3,19.9,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,1.3,19.9,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,1.3,19.9,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,1.3,19.95,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2018,7,20,4,45,0.0,0.0,1.35,20.05,0.0,0.0,0.0
2018,7,20,5,0,0.0,0.0,1.4,20.1,0.0,0.0,0.0
2018,7,20,5,15,7.5,4.0,1.5,20.5,4.0,0.0,0.0
2018,7,20,5,30,15.0,8.0,1.6,20.9,8.0,7.86,0.0
2018,7,20,5,45,7.5,8.0,1.75,21.35,8.0,7.77,0.0
2018,7,20,6,0,0.0,8.0,1.9,21.8,8.0,7.71,0.52
2018,7,20,6,15,0.0,13.5,2.1,22.4,13.5,13.01,5.02
2018,7,20,6,30,0.0,19.0,2.3,23.0,19.0,18.32,9.51
2018,7,20,6,45,0.0,42.0,2.45,23.65,42.0,40.56,27.88
2018,7,20,7,0,0.0,65.0,2.6,24.3,65.0,62.82,46.03
2018,7,20,7,15,18.0,101.5,2.7,24.75,109.0,103.4,78.35
2018,7,20,7,30,36.0,138.0,2.8,25.2,153.0,146.45,112.25
2018,7,20,7,45,85.5,176.5,2.85,25.7,218.5,206.88,159.18
2018,7,20,8,0,135.0,215.0,2.9,26.2,284.0,274.23,210.85
2018,7,20,8,15,179.0,234.5,2.95,26.65,335.5,324.54,248.96
2018,7,20,8,30,223.0,254.0,3.0,27.1,387.0,379.08,289.8
2018,7,20,8,45,184.5,281.5,3.0,27.55,397.5,393.73,299.14
2018,7,20,9,0,146.0,309.0,3.0,28.0,408.0,404.51,305.26
2018,7,20,9,15,155.5,328.5,3.0,28.4,440.0,438.07,328.88
2018,7,20,9,30,165.0,348.0,3.0,28.8,472.0,472.09,352.4
2018,7,20,9,45,341.0,311.5,3.0,29.2,584.0,586.79,437.42
2018,7,20,10,0,517.0,275.0,3.0,29.6,696.0,714.15,528.13
2018,7,20,10,15,613.0,237.0,3.0,29.95,755.5,778.4,572.4
2018,7,20,10,30,709.0,199.0,3.0,30.3,815.0,844.83,616.32
2018,7,20,10,45,712.5,202.5,2.95,30.6,836.5,870.89,631.22
2018,7,20,11,0,716.0,206.0,2.9,30.9,858.0,894.63,644.8
2018,7,20,11,15,588.0,284.5,2.9,31.15,827.0,865.12,622.11
2018,7,20,11,30,460.0,363.0,2.9,31.4,796.0,828.57,593.1
2018,7,20,11,45,499.5,344.5,2.9,31.6,819.5,855.2,611.35
2018,7,20,12,0,539.0,326.0,2.9,31.8,843.0,880.48,628.15
2018,7,20,12,15,667.0,251.0,2.85,31.95,892.5,936.31,666.83
2018,7,20,12,30,795.0,176.0,2.8,32.1,942.0,985.09,696.5
2018,7,20,12,45,736.5,210.0,2.8,32.2,917.0,962.54,681.62
2018,7,20,13,0,678.0,244.0,2.8,32.3,892.0,934.11,663.64
2018,7,20,13,15,447.5,343.0,2.75,32.3,768.5,799.31,570.63
2018,7,20,13,30,217.0,442.0,2.7,32.3,645.0,658.49,470.66
2018,7,20,13,45,215.0,431.0,2.65,32.3,628.5,640.94,459.93
2018,7,20,14,0,213.0,420.0,2.6,32.3,612.0,622.66,447.91
2018,7,20,14,15,260.5,394.5,2.55,32.15,622.0,638.82,460.99
2018,7,20,14,30,308.0,369.0,2.5,32.0,632.0,646.47,468.13
2018,7,20,14,45,253.5,368.5,2.45,31.85,579.5,589.11,428.12
2018,7,20,15,0,199.0,368.0,2.4,31.7,527.0,530.38,387.09
2018,7,20,15,15,162.5,345.0,2.35,31.45,470.5,470.72,345.67
2018,7,20,15,30,126.0,322.0,2.3,31.2,414.0,413.49,305.28
2018,7,20,15,45,183.5,304.0,2.3,30.95,429.0,429.16,318.88
2018,7,20,16,0,241.0,286.0,2.3,30.7,444.0,442.05,329.77
2018,7,20,16,15,270.0,256.5,2.25,30.5,421.5,417.71,313.04
2018,7,20,16,30,299.0,227.0,2.2,30.3,399.0,390.18,293.55
2018,7,20,16,45,288.5,201.0,2.2,30.1,354.5,342.99,258.66
2018,7,20,17,0,278.0,175.0,2.2,29.9,310.0,296.58,223.59
2018,7,20,17,15,158.5,150.5,2.05,29.55,225.5,208.79,156.93
2018,7,20,17,30,39.0,126.0,1.9,29.2,141.0,134.66,100.83
2018,7,20,17,45,40.5,110.5,1.75,28.8,124.0,117.55,87.48
2018,7,20,18,0,42.0,95.0,1.6,28.4,107.0,100.29,73.62
2018,7,20,18,15,32.5,74.0,1.6,28.4,82.0,76.02,54.28
2018,7,20,18,30,23.0,53.0,1.6,28.4,57.0,53.08,35.99
2018,7,20,18,45,19.5,38.0,1.3,26.95,41.0,37.21,23.35
2018,7,20,19,0,16.0,23.0,1.0,25.5,25.0,22.05,11.75
2018,7,20,19,15,13.5,14.0,1.1,25.2,15.0,13.49,0.0
2018,7,20,19,30,11.0,5.0,1.2,24.9,5.0,4.91,0.0
2018,7,20,19,45,5.5,2.5,1.3,24.65,2.5,0.0,0.0
2018,7,20,20,0,0.0,0.0,1.4,24.4,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,1.55,24.2,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,1.8,23.85,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,1.9,23.7,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,1.9,23.4,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,1.9,23.1,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,1.85,22.85,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,1.8,22.6,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,1.6,22.3,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,1.25,21.7,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,1.1,21.4,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,0.95,21.2,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,0.6,20.4,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,0.55,20.25,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,0.5,20.1,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,0.55,20.05,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,0.6,19.8,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,0.6,19.75,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,0.6,19.7,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,0.6,19.6,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,0.65,19.45,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,0.7,19.35,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,0.75,19.35,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,0.8,19.4,0.0,0.0,0.0
2018,7,21,4,45,0.0,0.0,0.85,19.4,0.0,0.0,0.0
2018,7,21,5,0,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,7,21,5,15,5.0,4.0,1.05,19.75,4.0,0.0,0.0
2018,7,21,5,30,10.0,8.0,1.2,20.1,8.0,7.86,0.0
2018,7,21,5,45,10.5,20.5,1.35,20.4,21.0,19.46,7.13
2018,7,21,6,0,11.0,33.0,1.5,20.7,34.0,31.5,19.4
2018,7,21,6,15,116.5,51.5,1.4,21.25,76.5,56.6,36.26
2018,7,21,6,30,222.0,70.0,1.3,21.8,119.0,96.59,64.34
2018,7,21,6,45,368.0,77.5,1.25,22.35,183.5,146.32,100.0
2018,7,21,7,0,514.0,85.0,1.2,22.9,248.0,214.06,151.98
2018,7,21,7,15,558.0,91.0,1.1,23.55,297.5,263.92,193.46
2018,7,21,7,30,602.0,97.0,1.0,24.2,347.0,318.26,237.77
2018,7,21,7,45,636.5,101.5,0.9,24.8,397.0,371.32,280.02
2018,7,21,8,0,671.0,106.0,0.8,25.4,447.0,427.26,322.84
2018,7,21,8,15,696.5,110.0,0.65,26.1,495.5,480.54,361.52
2018,7,21,8,30,722.0,114.0,0.5,26.8,544.0,535.19,399.19
2018,7,21,8,45,656.5,141.0,0.4,27.5,556.0,557.16,412.0
2018,7,21,9,0,591.0,168.0,0.3,28.2,568.0,571.52,418.86
2018,7,21,9,15,323.0,227.0,0.35,28.65,447.5,463.83,340.44
2018,7,21,9,30,55.0,286.0,0.4,29.1,327.0,323.51,236.0
2018,7,21,9,45,59.5,313.5,0.5,29.55,360.0,357.08,260.37
2018,7,21,10,0,64.0,341.0,0.6,30.0,393.0,390.94,283.39
2018,7,21,10,15,53.0,339.0,0.75,30.3,383.0,381.98,276.53
2018,7,21,10,30,42.0,337.0,0.9,30.6,373.0,372.13,269.26
2018,7,21,10,45,38.0,341.5,1.1,30.9,375.0,374.47,270.85
2018,7,21,11,0,34.0,346.0,1.3,31.2,377.0,376.47,272.05
2018,7,21,11,15,53.5,390.5,1.5,31.35,440.5,441.25,317.82
2018,7,21,11,30,73.0,435.0,1.7,31.5,504.0,506.73,363.05
2018,7,21,11,45,81.5,448.5,1.9,31.6,526.0,530.1,379.17
2018,7,21,12,0,90.0,462.0,2.1,31.7,548.0,553.3,395.4
2018,7,21,12,15,98.0,465.0,2.1,31.75,559.0,564.95,403.26
2018,7,21,12,30,106.0,468.0,2.1,31.8,570.0,576.16,410.92
2018,7,21,12,45,158.0,451.5,2.15,31.85,602.5,617.29,440.6
2018,7,21,13,0,210.0,435.0,2.2,31.9,635.0,650.79,464.86
2018,7,21,13,15,514.0,294.5,2.1,31.85,776.0,815.6,582.88
2018,7,21,13,30,818.0,154.0,2.0,31.8,917.0,957.75,674.84
2018,7,21,13,45,750.5,182.0,1.95,31.75,871.0,907.3,641.81
2018,7,21,14,0,683.0,210.0,1.9,31.7,825.0,859.51,612.1
2018,7,21,14,15,734.0,177.5,1.8,31.55,820.5,852.74,608.31
2018,7,21,14,30,785.0,145.0,1.7,31.4,816.0,843.7,602.74
2018,7,21,14,45,684.0,176.0,1.65,31.25,744.0,766.28,553.28
2018,7,21,15,0,583.0,207.0,1.6,31.1,672.0,691.22,503.27
2018,7,21,15,15,580.5,191.5,1.6,30.95,635.5,651.0,477.68
2018,7,21,15,30,578.0,176.0,1.6,30.8,599.0,609.33,450.26
2018,7,21,15,45,647.0,145.5,1.6,30.65,592.0,600.78,446.25
2018,7,21,16,0,716.0,115.0,1.6,30.5,585.0,584.56,436.06
2018,7,21,16,15,699.0,109.0,1.6,30.25,539.5,533.76,399.93
2018,7,21,16,30,682.0,103.0,1.6,30.0,494.0,482.77,362.81
2018,7,21,16,45,609.0,110.5,1.65,29.8,435.5,417.91,314.28
2018,7,21,17,0,536.0,118.0,1.7,29.6,377.0,359.4,269.45
2018,7,21,17,15,485.5,108.5,1.55,29.2,322.5,299.93,222.99
2018,7,21,17,30,435.0,99.0,1.4,28.8,268.0,244.42,178.85
2018,7,21,17,45,473.0,81.5,1.25,28.35,240.5,213.43,151.02
2018,7,21,18,0,511.0,64.0,1.1,27.9,213.0,176.95,117.83
2018,7,21,18,15,453.5,58.0,1.1,27.9,170.5,130.97,80.83
2018,7,21,18,30,396.0,52.0,1.1,27.9,128.0,91.49,51.31
2018,7,21,18,45,267.5,41.0,0.95,26.7,85.5,49.69,25.82
2018,7,21,19,0,139.0,30.0,0.8,25.5,43.0,23.07,12.43
2018,7,21,19,15,78.5,17.5,0.8,25.4,24.0,13.72,0.0
2018,7,21,19,30,18.0,5.0,0.8,25.3,5.0,4.91,0.0
2018,7,21,19,45,9.0,2.5,0.75,25.15,2.5,0.0,0.0
2018,7,21,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,0.7,24.85,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,0.7,24.7,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,0.65,24.55,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,0.6,24.4,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,0.8,23.6,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,0.9,23.25,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,1.0,22.9,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,1.05,22.8,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,1.1,22.7,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,1.2,22.65,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,1.3,22.6,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,1.3,22.4,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,1.3,22.2,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,1.3,21.8,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,1.3,21.65,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,1.3,21.35,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,1.3,21.2,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,1.25,21.15,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,1.2,21.1,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,1.2,20.9,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,1.15,20.8,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,1.1,20.7,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,1.0,20.65,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,0.9,20.6,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,0.85,20.6,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,0.8,20.6,0.0,0.0,0.0
