Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,1,1,0,0.0,0.0,2.0,22.9,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,2.0,22.8,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,2.0,22.7,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,2.0,22.65,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,2.0,22.6,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,2.0,22.55,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,2.0,22.45,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,2.0,22.4,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,2.0,22.3,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,2.0,22.2,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,1.95,22.15,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,1.9,22.1,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,1.95,22.1,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,2.0,22.1,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,2.0,22.1,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,2.0,22.1,0.0,0.0,0.0
2018,8,1,5,15,1.0,0.5,2.1,22.2,0.5,0.0,0.0
2018,8,1,5,30,2.0,1.0,2.2,22.3,1.0,0.98,0.0
2018,8,1,5,45,1.0,2.5,2.25,22.4,2.5,2.43,0.0
2018,8,1,6,0,0.0,4.0,2.3,22.5,4.0,3.85,0.0
2018,8,1,6,15,0.0,6.5,2.35,22.65,6.5,6.26,0.0
2018,8,1,6,30,0.0,9.0,2.4,22.8,9.0,8.67,1.49
2018,8,1,6,45,0.0,13.0,2.4,22.95,13.0,12.53,4.75
2018,8,1,7,0,0.0,17.0,2.4,23.1,17.0,16.4,7.97
2018,8,1,7,15,0.5,33.0,2.55,23.25,33.0,32.01,20.86
2018,8,1,7,30,1.0,49.0,2.7,23.4,49.0,47.69,33.66
2018,8,1,7,45,29.0,117.5,2.85,23.55,131.5,126.13,96.92
2018,8,1,8,0,57.0,186.0,3.0,23.7,214.0,207.67,161.28
2018,8,1,8,15,97.5,218.5,3.0,23.9,272.5,264.03,204.94
2018,8,1,8,30,138.0,251.0,3.0,24.1,331.0,326.99,253.12
2018,8,1,8,45,115.5,259.0,3.05,24.3,329.5,328.7,253.48
2018,8,1,9,0,93.0,267.0,3.1,24.5,328.0,324.83,249.61
2018,8,1,9,15,62.5,263.5,3.1,24.8,306.0,304.25,232.69
2018,8,1,9,30,32.0,260.0,3.1,25.1,284.0,280.82,213.5
2018,8,1,9,45,62.0,291.5,3.1,25.4,340.5,337.7,256.44
2018,8,1,10,0,92.0,323.0,3.1,25.7,397.0,396.83,300.09
2018,8,1,10,15,86.0,314.0,3.05,26.0,385.0,386.03,291.07
2018,8,1,10,30,80.0,305.0,3.0,26.3,373.0,374.53,281.85
2018,8,1,10,45,216.0,310.0,3.0,26.65,502.0,517.4,389.1
2018,8,1,11,0,352.0,315.0,3.0,27.0,631.0,662.07,492.88
2018,8,1,11,15,459.5,292.0,2.95,27.2,713.0,749.5,554.16
2018,8,1,11,30,567.0,269.0,2.9,27.4,795.0,840.22,616.34
2018,8,1,11,45,405.5,329.5,2.9,27.65,708.0,748.73,548.61
2018,8,1,12,0,244.0,390.0,2.9,27.9,621.0,647.43,474.17
2018,8,1,12,15,483.0,297.5,2.9,28.0,756.0,799.49,585.72
2018,8,1,12,30,722.0,205.0,2.9,28.1,891.0,945.89,684.94
2018,8,1,12,45,803.0,156.5,2.9,28.25,915.5,971.13,699.68
2018,8,1,13,0,884.0,108.0,2.9,28.4,940.0,991.0,712.01
2018,8,1,13,15,866.5,113.0,2.9,28.45,919.5,969.71,698.32
2018,8,1,13,30,849.0,118.0,2.9,28.5,899.0,945.6,683.2
2018,8,1,13,45,833.5,123.0,2.9,28.55,876.0,920.82,667.67
2018,8,1,14,0,818.0,128.0,2.9,28.6,853.0,893.61,650.53
2018,8,1,14,15,630.5,157.0,2.85,28.6,705.5,739.37,547.62
2018,8,1,14,30,443.0,186.0,2.8,28.6,558.0,586.9,441.09
2018,8,1,14,45,309.0,196.5,2.75,28.6,451.0,467.37,353.79
2018,8,1,15,0,175.0,207.0,2.7,28.6,344.0,353.21,267.68
2018,8,1,15,15,444.0,172.0,2.6,28.45,495.5,524.52,399.32
2018,8,1,15,30,713.0,137.0,2.5,28.3,647.0,665.43,502.3
2018,8,1,15,45,517.0,184.5,2.4,28.2,542.0,545.79,412.96
2018,8,1,16,0,321.0,232.0,2.3,28.1,437.0,439.4,333.0
2018,8,1,16,15,223.5,227.0,2.15,27.9,364.5,360.12,273.74
2018,8,1,16,30,126.0,222.0,2.0,27.7,292.0,287.68,218.77
2018,8,1,16,45,75.0,185.5,1.85,27.45,226.0,217.68,165.71
2018,8,1,17,0,24.0,149.0,1.7,27.2,160.0,155.37,117.86
2018,8,1,17,15,89.0,139.0,1.55,26.9,173.0,169.77,129.0
2018,8,1,17,30,154.0,129.0,1.4,26.6,186.0,175.48,131.9
2018,8,1,17,45,110.0,104.5,1.25,26.25,142.0,130.53,96.59
2018,8,1,18,0,66.0,80.0,1.1,25.9,98.0,90.79,65.69
2018,8,1,18,15,33.0,56.5,1.1,25.9,65.5,59.34,41.2
2018,8,1,18,30,0.0,33.0,1.1,25.9,33.0,31.86,20.05
2018,8,1,18,45,2.5,23.5,0.85,25.05,23.5,22.78,12.22
2018,8,1,19,0,5.0,14.0,0.6,24.2,14.0,13.61,2.38
2018,8,1,19,15,5.0,7.5,0.6,24.05,7.5,7.37,0.0
2018,8,1,19,30,5.0,1.0,0.6,23.9,1.0,0.0,0.0
2018,8,1,19,45,2.5,0.5,0.6,23.8,0.5,0.0,0.0
2018,8,1,20,0,0.0,0.0,0.6,23.7,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,0.65,23.6,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,0.75,23.4,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,0.8,23.3,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,0.85,23.25,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,0.9,23.2,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,0.95,23.1,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,1.1,22.95,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,1.1,22.9,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,1.1,22.8,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,1.1,22.7,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,1.05,22.65,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,1.0,22.6,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,1.0,22.55,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,1.05,22.45,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,1.1,22.4,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,1.1,22.4,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,1.1,22.4,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,1.15,22.4,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,1.2,22.4,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,1.25,22.4,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,1.3,22.4,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,1.3,22.4,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,1.3,22.4,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,1.3,22.35,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,1.3,22.3,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,1.3,22.3,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,1.3,22.3,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,1.35,22.35,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,1.4,22.4,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,1.5,22.45,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2018,8,2,5,15,0.0,0.5,1.7,22.7,0.5,0.0,0.0
2018,8,2,5,30,0.0,1.0,1.8,22.9,1.0,0.98,0.0
2018,8,2,5,45,0.0,3.0,1.95,23.05,3.0,2.89,0.0
2018,8,2,6,0,0.0,5.0,2.1,23.2,5.0,4.82,0.0
2018,8,2,6,15,0.0,6.0,2.15,23.35,6.0,5.78,0.0
2018,8,2,6,30,0.0,7.0,2.2,23.5,7.0,6.75,0.0
2018,8,2,6,45,0.0,10.0,2.2,23.7,10.0,9.64,2.32
2018,8,2,7,0,0.0,13.0,2.2,23.9,13.0,12.54,4.74
2018,8,2,7,15,0.0,15.0,2.25,24.1,15.0,14.47,6.32
2018,8,2,7,30,0.0,17.0,2.3,24.3,17.0,16.4,7.88
2018,8,2,7,45,0.0,21.0,2.3,24.45,21.0,20.27,11.0
2018,8,2,8,0,0.0,25.0,2.3,24.6,25.0,24.14,14.09
2018,8,2,8,15,0.0,29.0,2.4,24.8,29.0,28.01,17.15
2018,8,2,8,30,0.0,33.0,2.5,25.0,33.0,31.89,20.19
2018,8,2,8,45,24.0,91.5,2.6,25.2,107.5,104.29,78.43
2018,8,2,9,0,48.0,150.0,2.7,25.4,182.0,179.04,137.16
2018,8,2,9,15,118.5,227.5,2.65,25.55,313.0,311.6,239.43
2018,8,2,9,30,189.0,305.0,2.6,25.7,444.0,447.89,340.46
2018,8,2,9,45,107.0,261.5,2.6,25.85,341.0,347.45,263.77
2018,8,2,10,0,25.0,218.0,2.6,26.0,238.0,236.14,177.93
2018,8,2,10,15,142.5,275.0,2.55,26.15,396.0,400.21,303.58
2018,8,2,10,30,260.0,332.0,2.5,26.3,554.0,572.59,428.52
2018,8,2,10,45,444.5,288.0,2.5,26.45,680.5,710.41,527.85
2018,8,2,11,0,629.0,244.0,2.5,26.6,807.0,851.81,626.05
2018,8,2,11,15,399.5,253.5,2.5,26.75,613.5,652.46,484.9
2018,8,2,11,30,170.0,263.0,2.5,26.9,420.0,438.71,328.69
2018,8,2,11,45,332.0,274.0,2.45,27.05,585.5,619.32,461.53
2018,8,2,12,0,494.0,285.0,2.4,27.2,751.0,795.17,582.66
2018,8,2,12,15,380.5,272.5,2.45,27.3,632.0,671.22,495.48
2018,8,2,12,30,267.0,260.0,2.5,27.4,513.0,544.98,406.12
2018,8,2,12,45,139.5,213.0,2.5,27.5,345.0,361.1,271.79
2018,8,2,13,0,12.0,166.0,2.5,27.6,177.0,176.63,130.54
2018,8,2,13,15,116.0,293.0,2.5,27.7,399.5,412.24,308.49
2018,8,2,13,30,220.0,420.0,2.5,27.8,622.0,640.67,469.56
2018,8,2,13,45,214.0,424.0,2.55,27.9,617.0,634.52,463.84
2018,8,2,14,0,208.0,428.0,2.6,28.0,612.0,627.74,459.27
2018,8,2,14,15,249.5,403.5,2.6,28.0,617.5,639.66,469.35
2018,8,2,14,30,291.0,379.0,2.6,28.0,623.0,642.84,473.34
2018,8,2,14,45,159.0,285.0,2.65,28.0,417.5,421.39,315.61
2018,8,2,15,0,27.0,191.0,2.7,28.0,212.0,210.24,157.24
2018,8,2,15,15,17.5,185.0,2.6,27.85,198.5,195.72,146.7
2018,8,2,15,30,8.0,179.0,2.5,27.7,185.0,179.78,134.62
2018,8,2,15,45,5.5,148.5,2.45,27.55,152.5,147.84,110.46
2018,8,2,16,0,3.0,118.0,2.4,27.4,120.0,116.23,86.28
2018,8,2,16,15,1.5,81.5,2.3,27.15,82.5,79.74,57.95
2018,8,2,16,30,0.0,45.0,2.2,26.9,45.0,43.49,29.33
2018,8,2,16,45,0.0,51.0,2.05,26.6,51.0,49.29,34.17
2018,8,2,17,0,0.0,57.0,1.9,26.3,57.0,55.08,39.02
2018,8,2,17,15,0.0,36.0,1.75,25.95,36.0,34.76,22.74
2018,8,2,17,30,0.0,15.0,1.6,25.6,15.0,14.47,6.24
2018,8,2,17,45,0.0,12.5,1.5,25.3,12.5,12.05,4.29
2018,8,2,18,0,0.0,10.0,1.4,25.0,10.0,9.64,2.3
2018,8,2,18,15,4.5,11.5,1.4,25.0,12.0,11.87,3.9
2018,8,2,18,30,9.0,13.0,1.4,25.0,14.0,13.49,4.93
2018,8,2,18,45,7.0,12.0,1.25,24.35,12.5,11.92,3.57
2018,8,2,19,0,5.0,11.0,1.1,23.7,11.0,10.69,0.1
2018,8,2,19,15,3.0,6.0,1.1,23.55,6.0,5.9,0.0
2018,8,2,19,30,1.0,1.0,1.1,23.4,1.0,0.0,0.0
2018,8,2,19,45,0.5,0.5,1.1,23.3,0.5,0.0,0.0
2018,8,2,20,0,0.0,0.0,1.1,23.2,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,1.05,23.1,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,0.95,22.9,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,0.9,22.8,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,0.8,22.7,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,0.6,22.4,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,0.6,22.35,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,0.55,22.2,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,0.5,22.1,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,0.5,22.05,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,0.5,21.95,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,0.5,21.9,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,0.55,21.85,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,0.6,21.8,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,0.6,21.75,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,0.6,21.65,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,0.6,21.6,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,0.65,21.6,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,0.75,21.6,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,0.85,21.65,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,0.9,21.7,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,1.1,21.75,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,1.3,21.8,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,1.45,21.85,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,1.6,21.9,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,1.7,21.95,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,1.95,22.05,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,2.1,22.1,0.0,0.0,0.0
2018,8,3,5,15,0.0,0.5,2.15,22.15,0.5,0.0,0.0
2018,8,3,5,30,0.0,1.0,2.2,22.2,1.0,0.98,0.0
2018,8,3,5,45,0.0,3.5,2.25,22.25,3.5,3.37,0.0
2018,8,3,6,0,0.0,6.0,2.3,22.3,6.0,5.78,0.0
2018,8,3,6,15,0.0,9.0,2.4,22.4,9.0,8.67,1.37
2018,8,3,6,30,0.0,12.0,2.5,22.5,12.0,11.57,3.88
2018,8,3,6,45,0.0,17.5,2.55,22.6,17.5,16.88,8.36
2018,8,3,7,0,0.0,23.0,2.6,22.7,23.0,22.19,12.8
2018,8,3,7,15,0.0,30.5,2.65,22.8,30.5,29.44,18.79
2018,8,3,7,30,0.0,38.0,2.7,22.9,38.0,36.69,24.71
2018,8,3,7,45,0.0,56.5,2.75,23.0,56.5,54.6,39.27
2018,8,3,8,0,0.0,75.0,2.8,23.1,75.0,72.52,53.66
2018,8,3,8,15,0.5,107.5,2.95,23.2,108.0,104.3,79.01
2018,8,3,8,30,1.0,140.0,3.1,23.3,141.0,136.22,104.1
2018,8,3,8,45,5.0,161.0,3.2,23.45,164.5,159.27,121.93
2018,8,3,9,0,9.0,182.0,3.3,23.6,188.0,182.76,139.96
2018,8,3,9,15,14.0,204.5,3.4,23.7,214.5,208.84,159.91
2018,8,3,9,30,19.0,227.0,3.5,23.8,241.0,235.39,180.05
2018,8,3,9,45,18.5,232.0,3.6,23.95,246.0,240.76,183.66
2018,8,3,10,0,18.0,237.0,3.7,24.1,251.0,246.04,187.27
2018,8,3,10,15,11.5,200.0,3.75,24.3,209.0,204.7,155.08
2018,8,3,10,30,5.0,163.0,3.8,24.5,167.0,163.01,122.53
2018,8,3,10,45,8.5,194.0,3.9,24.7,201.5,196.84,148.49
2018,8,3,11,0,12.0,225.0,4.0,24.9,236.0,230.94,174.27
2018,8,3,11,15,12.5,234.5,4.0,25.15,246.0,241.11,181.6
2018,8,3,11,30,13.0,244.0,4.0,25.4,256.0,251.26,188.94
2018,8,3,11,45,18.5,280.5,4.05,25.6,298.0,293.08,220.21
2018,8,3,12,0,24.0,317.0,4.1,25.8,340.0,341.0,255.56
2018,8,3,12,15,178.5,317.0,4.05,25.9,486.0,508.25,383.6
2018,8,3,12,30,333.0,317.0,4.0,26.0,632.0,670.01,502.33
2018,8,3,12,45,344.0,348.0,4.0,26.1,672.0,711.53,529.84
2018,8,3,13,0,355.0,379.0,4.0,26.2,712.0,745.23,552.49
2018,8,3,13,15,433.5,342.5,4.0,26.25,743.5,786.79,583.54
2018,8,3,13,30,512.0,306.0,4.0,26.3,775.0,818.54,607.74
2018,8,3,13,45,423.0,344.0,4.0,26.35,726.0,762.7,566.5
2018,8,3,14,0,334.0,382.0,4.0,26.4,677.0,703.36,523.05
2018,8,3,14,15,207.0,329.0,3.95,26.35,510.0,525.43,395.31
2018,8,3,14,30,80.0,276.0,3.9,26.3,343.0,348.92,263.81
2018,8,3,14,45,57.0,243.5,3.85,26.25,290.0,289.13,219.34
2018,8,3,15,0,34.0,211.0,3.8,26.2,237.0,235.83,178.77
2018,8,3,15,15,243.5,222.5,3.7,26.05,396.5,414.24,319.56
2018,8,3,15,30,453.0,234.0,3.6,25.9,556.0,571.91,438.51
2018,8,3,15,45,291.0,208.5,3.5,25.8,410.5,410.54,316.86
2018,8,3,16,0,129.0,183.0,3.4,25.7,265.0,264.71,204.34
2018,8,3,16,15,65.0,123.5,3.3,25.55,165.0,161.14,123.64
2018,8,3,16,30,1.0,64.0,3.2,25.4,65.0,62.42,44.72
2018,8,3,16,45,0.5,43.5,3.05,25.25,44.0,42.27,28.71
2018,8,3,17,0,0.0,23.0,2.9,25.1,23.0,22.2,12.5
2018,8,3,17,15,6.5,26.0,2.8,24.85,28.5,27.78,17.1
2018,8,3,17,30,13.0,29.0,2.7,24.6,34.0,32.44,20.82
2018,8,3,17,45,37.0,49.5,2.6,24.4,60.0,58.17,41.17
2018,8,3,18,0,61.0,70.0,2.5,24.2,86.0,80.15,57.85
2018,8,3,18,15,41.5,56.0,2.5,24.2,66.0,60.01,41.68
2018,8,3,18,30,22.0,42.0,2.5,24.2,46.0,42.23,27.65
2018,8,3,18,45,17.0,28.0,2.4,23.7,30.5,27.38,15.44
2018,8,3,19,0,12.0,14.0,2.3,23.2,15.0,13.62,0.75
2018,8,3,19,15,6.0,7.0,2.25,23.1,7.5,6.88,0.0
2018,8,3,19,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,2.2,22.9,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,2.2,22.8,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,2.1,22.75,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,2.0,22.7,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,1.95,22.6,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,1.85,22.45,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,1.8,22.4,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,1.75,22.35,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,1.7,22.3,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,1.6,22.25,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,1.5,22.2,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,1.45,22.15,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,1.4,22.1,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,1.3,22.05,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,1.1,21.9,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,1.0,21.8,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,0.95,21.75,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,0.9,21.7,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,0.9,21.65,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,0.85,21.55,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,0.8,21.45,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,0.8,21.4,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,0.75,21.35,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,0.7,21.25,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,0.65,21.15,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,0.55,21.05,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2018,8,4,5,15,8.5,2.0,0.45,21.25,2.0,0.0,0.0
2018,8,4,5,30,17.0,4.0,0.5,21.5,4.0,3.93,0.0
2018,8,4,5,45,91.5,19.0,0.5,21.8,26.5,18.68,0.0
2018,8,4,6,0,166.0,34.0,0.5,22.1,49.0,28.82,14.72
2018,8,4,6,15,251.0,48.0,0.55,22.4,87.5,59.12,33.5
2018,8,4,6,30,336.0,62.0,0.6,22.7,126.0,99.19,60.95
2018,8,4,6,45,197.0,54.0,0.65,23.0,94.5,87.42,58.17
2018,8,4,7,0,58.0,46.0,0.7,23.3,63.0,58.77,40.95
2018,8,4,7,15,29.0,57.0,0.65,23.65,65.5,64.01,46.41
2018,8,4,7,30,0.0,68.0,0.6,24.0,68.0,65.73,48.28
2018,8,4,7,45,0.0,81.5,0.55,24.35,81.5,78.81,58.58
2018,8,4,8,0,0.0,95.0,0.5,24.7,95.0,91.89,68.68
2018,8,4,8,15,0.5,118.0,0.5,24.95,118.5,114.49,86.16
2018,8,4,8,30,1.0,141.0,0.5,25.2,142.0,137.21,103.43
2018,8,4,8,45,4.5,167.5,0.5,25.45,170.5,165.32,124.62
2018,8,4,9,0,8.0,194.0,0.5,25.7,199.0,193.86,145.78
2018,8,4,9,15,13.0,224.0,0.5,25.95,233.0,227.3,170.3
2018,8,4,9,30,18.0,254.0,0.5,26.2,267.0,261.26,194.76
2018,8,4,9,45,23.5,279.0,0.55,26.4,297.0,291.13,216.09
2018,8,4,10,0,29.0,304.0,0.6,26.6,327.0,325.86,240.68
2018,8,4,10,15,49.5,345.0,0.6,26.85,386.0,386.25,283.31
2018,8,4,10,30,70.0,386.0,0.6,27.1,445.0,448.04,325.7
2018,8,4,10,45,282.5,337.5,0.6,27.3,588.0,606.83,439.34
2018,8,4,11,0,495.0,289.0,0.6,27.5,731.0,770.23,549.01
2018,8,4,11,15,632.0,231.0,0.6,27.65,807.0,854.57,603.09
2018,8,4,11,30,769.0,173.0,0.6,27.8,883.0,935.69,651.07
2018,8,4,11,45,807.5,155.5,0.55,28.0,908.5,965.28,665.85
2018,8,4,12,0,846.0,138.0,0.5,28.2,934.0,986.94,676.47
2018,8,4,12,15,840.5,143.0,0.55,28.3,935.5,990.4,678.9
2018,8,4,12,30,835.0,148.0,0.6,28.4,937.0,990.61,679.78
2018,8,4,12,45,825.5,153.0,0.6,28.5,930.0,989.63,679.01
2018,8,4,13,0,816.0,158.0,0.6,28.6,923.0,979.66,673.01
2018,8,4,13,15,812.5,157.5,0.65,28.7,910.5,966.9,666.62
2018,8,4,13,30,809.0,157.0,0.7,28.8,898.0,951.14,658.48
2018,8,4,13,45,804.0,155.5,0.7,28.85,878.0,929.99,646.26
2018,8,4,14,0,799.0,154.0,0.7,28.9,858.0,906.1,632.44
2018,8,4,14,15,791.5,152.5,0.75,28.85,831.5,877.32,616.75
2018,8,4,14,30,784.0,151.0,0.8,28.8,805.0,846.19,599.44
2018,8,4,14,45,774.0,148.0,0.8,28.8,772.0,809.25,577.35
2018,8,4,15,0,764.0,145.0,0.8,28.8,739.0,770.5,553.92
2018,8,4,15,15,751.0,142.0,0.8,28.75,700.5,727.83,527.77
2018,8,4,15,30,738.0,139.0,0.8,28.7,662.0,684.0,500.21
2018,8,4,15,45,700.5,142.5,0.8,28.65,613.5,629.7,463.56
2018,8,4,16,0,663.0,146.0,0.8,28.6,565.0,576.12,426.62
2018,8,4,16,15,634.0,142.0,0.75,28.65,517.0,521.89,387.94
2018,8,4,16,30,605.0,138.0,0.7,28.7,469.0,469.16,349.38
2018,8,4,16,45,587.5,127.0,0.65,28.75,422.5,416.88,310.27
2018,8,4,17,0,570.0,116.0,0.6,28.8,376.0,365.52,270.69
2018,8,4,17,15,523.5,108.5,0.6,28.5,324.0,307.78,226.06
2018,8,4,17,30,477.0,101.0,0.6,28.2,272.0,253.44,183.05
2018,8,4,17,45,451.0,89.5,0.55,27.95,230.5,206.79,144.65
2018,8,4,18,0,425.0,78.0,0.5,27.7,189.0,162.85,108.22
2018,8,4,18,15,356.5,66.0,0.5,27.7,144.5,114.95,71.26
2018,8,4,18,30,288.0,54.0,0.5,27.7,100.0,74.96,42.76
2018,8,4,18,45,199.0,38.5,0.55,26.9,65.0,39.04,20.4
2018,8,4,19,0,110.0,23.0,0.6,26.1,30.0,18.08,1.19
2018,8,4,19,15,55.0,11.5,0.65,25.85,15.0,11.3,0.0
2018,8,4,19,30,0.0,0.0,0.7,25.6,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,0.7,25.4,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,0.7,25.2,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,0.7,24.8,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,0.75,24.6,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,0.8,24.4,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,0.75,24.25,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,0.7,24.1,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,0.7,23.95,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,0.7,23.8,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,0.7,23.7,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,0.7,23.6,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,0.7,23.45,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,0.65,22.8,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,0.6,22.55,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,0.6,22.4,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,0.6,22.1,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,0.6,21.9,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,0.6,21.8,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,0.6,21.6,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,0.6,21.4,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,8,5,5,15,8.0,2.0,0.65,21.55,2.0,0.0,0.0
2018,8,5,5,30,16.0,4.0,0.7,21.9,4.0,0.0,0.0
2018,8,5,5,45,48.5,16.5,0.8,22.3,20.0,16.22,0.0
2018,8,5,6,0,81.0,29.0,0.9,22.7,36.0,25.19,13.58
2018,8,5,6,15,159.0,47.5,0.85,23.0,73.0,53.26,31.83
2018,8,5,6,30,237.0,66.0,0.8,23.3,110.0,90.32,57.83
2018,8,5,6,45,295.5,78.5,0.8,23.6,151.5,128.3,86.96
2018,8,5,7,0,354.0,91.0,0.8,23.9,193.0,172.98,122.74
2018,8,5,7,15,453.5,96.0,0.85,24.5,253.5,229.18,167.03
2018,8,5,7,30,553.0,101.0,0.9,25.1,314.0,297.48,220.97
2018,8,5,7,45,532.5,119.0,0.95,25.7,348.5,338.95,255.27
2018,8,5,8,0,512.0,137.0,1.0,26.3,383.0,376.0,284.88
2018,8,5,8,15,555.5,141.5,1.0,26.7,435.5,432.91,327.95
2018,8,5,8,30,599.0,146.0,1.0,27.1,488.0,491.79,371.13
2018,8,5,8,45,662.5,138.0,1.05,27.5,546.0,553.54,415.83
2018,8,5,9,0,726.0,130.0,1.1,27.9,604.0,619.66,462.45
2018,8,5,9,15,747.5,130.5,1.05,28.25,647.5,668.1,494.47
2018,8,5,9,30,769.0,131.0,1.0,28.6,691.0,716.79,524.88
2018,8,5,9,45,789.0,128.5,1.0,28.95,729.5,760.78,551.48
2018,8,5,10,0,809.0,126.0,1.0,29.3,768.0,803.87,577.09
2018,8,5,10,15,818.5,127.5,0.9,29.55,799.5,837.5,595.08
2018,8,5,10,30,828.0,129.0,0.8,29.8,831.0,872.08,613.31
2018,8,5,10,45,835.5,130.0,0.75,30.05,856.5,902.06,629.12
2018,8,5,11,0,843.0,131.0,0.7,30.3,882.0,929.48,643.21
2018,8,5,11,15,848.5,131.0,0.65,30.45,900.0,951.25,654.01
2018,8,5,11,30,854.0,131.0,0.6,30.6,918.0,970.1,663.07
2018,8,5,11,45,857.0,131.5,0.55,30.8,929.0,983.97,669.05
2018,8,5,12,0,860.0,132.0,0.5,31.0,940.0,994.66,673.25
2018,8,5,12,15,859.0,133.0,0.5,31.1,942.0,998.64,675.01
2018,8,5,12,30,858.0,134.0,0.5,31.2,944.0,999.33,675.06
2018,8,5,12,45,845.5,141.0,0.5,31.3,935.5,991.36,670.2
2018,8,5,13,0,833.0,148.0,0.5,31.4,927.0,980.25,663.75
2018,8,5,13,15,831.0,146.5,0.5,31.4,914.5,967.95,656.98
2018,8,5,13,30,829.0,145.0,0.5,31.4,902.0,952.57,648.48
2018,8,5,13,45,834.0,138.5,0.55,31.45,886.0,935.78,640.13
2018,8,5,14,0,839.0,132.0,0.6,31.5,870.0,915.75,629.83
2018,8,5,14,15,833.0,129.5,0.6,31.45,843.0,886.63,613.31
2018,8,5,14,30,827.0,127.0,0.6,31.4,816.0,854.97,595.26
2018,8,5,14,45,818.5,125.0,0.6,31.4,783.5,822.48,576.45
2018,8,5,15,0,810.0,123.0,0.6,31.4,751.0,784.41,553.99
2018,8,5,15,15,798.5,120.5,0.6,31.35,712.5,741.68,528.44
2018,8,5,15,30,787.0,118.0,0.6,31.3,674.0,697.55,501.65
2018,8,5,15,45,772.0,114.0,0.6,31.25,630.5,648.32,470.19
2018,8,5,16,0,757.0,110.0,0.6,31.2,587.0,598.49,436.77
2018,8,5,16,15,736.5,106.5,0.6,31.2,540.0,545.59,400.11
2018,8,5,16,30,716.0,103.0,0.6,31.2,493.0,492.9,362.45
2018,8,5,16,45,688.5,99.0,0.65,31.2,443.5,437.14,321.69
2018,8,5,17,0,661.0,95.0,0.7,31.2,394.0,383.13,280.72
2018,8,5,17,15,624.5,89.0,0.7,30.75,343.5,325.77,236.29
2018,8,5,17,30,588.0,83.0,0.7,30.3,293.0,271.74,193.09
2018,8,5,17,45,537.5,76.0,0.75,29.8,243.5,216.64,148.75
2018,8,5,18,0,487.0,69.0,0.8,29.3,194.0,167.0,108.6
2018,8,5,18,15,415.5,58.5,0.8,29.3,148.0,116.57,69.69
2018,8,5,18,30,344.0,48.0,0.8,29.3,102.0,74.49,40.07
2018,8,5,18,45,243.0,35.0,0.75,28.25,66.0,36.87,17.84
2018,8,5,19,0,142.0,22.0,0.7,27.2,30.0,17.31,0.0
2018,8,5,19,15,71.0,11.0,0.7,26.95,15.0,10.81,0.0
2018,8,5,19,30,0.0,0.0,0.7,26.7,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,0.7,26.45,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,0.7,26.2,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,0.65,26.0,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,0.6,25.8,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,0.6,25.6,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,0.6,25.4,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,0.55,25.25,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,0.5,25.1,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,0.5,24.95,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,0.5,24.8,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,0.45,24.7,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,0.4,24.6,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,0.3,24.4,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,0.3,24.2,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,0.3,23.8,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,0.3,23.6,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,0.35,23.35,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,0.4,23.1,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,0.45,22.9,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,0.5,22.7,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,0.55,22.45,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,0.7,21.8,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,0.75,21.25,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,0.8,21.1,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,0.8,20.95,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,0.85,20.7,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,0.9,20.6,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,0.9,20.55,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,0.9,20.4,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,0.9,20.3,0.0,0.0,0.0
2018,8,6,5,15,11.5,2.0,1.05,20.8,2.0,0.0,0.0
2018,8,6,5,30,23.0,4.0,1.2,21.3,4.0,0.0,0.0
2018,8,6,5,45,112.0,17.5,1.35,21.75,26.0,17.2,0.0
2018,8,6,6,0,201.0,31.0,1.5,22.2,48.0,25.96,13.87
2018,8,6,6,15,290.5,44.0,1.45,22.6,87.5,57.45,30.89
2018,8,6,6,30,380.0,57.0,1.4,23.0,127.0,99.22,59.09
2018,8,6,6,45,444.0,66.5,1.35,23.35,174.0,144.27,93.98
2018,8,6,7,0,508.0,76.0,1.3,23.7,221.0,195.93,136.16
2018,8,6,7,15,553.5,83.0,1.15,24.4,270.5,246.82,178.65
2018,8,6,7,30,599.0,90.0,1.0,25.1,320.0,302.47,224.19
2018,8,6,7,45,632.5,96.0,0.85,25.8,370.5,356.69,267.44
2018,8,6,8,0,666.0,102.0,0.7,26.5,421.0,413.78,310.98
2018,8,6,8,15,691.0,106.5,0.7,27.15,469.5,467.52,351.17
2018,8,6,8,30,716.0,111.0,0.7,27.8,518.0,522.61,390.83
2018,8,6,8,45,734.5,115.0,0.7,28.5,564.0,574.17,426.47
2018,8,6,9,0,753.0,119.0,0.7,29.2,610.0,625.77,460.88
2018,8,6,9,15,767.5,122.0,0.75,29.45,651.5,673.37,492.91
2018,8,6,9,30,782.0,125.0,0.8,29.7,693.0,720.2,522.5
2018,8,6,9,45,793.0,127.5,0.85,29.95,730.0,762.72,548.67
2018,8,6,10,0,804.0,130.0,0.9,30.2,767.0,803.7,573.59
2018,8,6,10,15,768.5,151.0,0.9,30.3,779.5,822.01,583.56
2018,8,6,10,30,733.0,172.0,0.9,30.4,792.0,835.39,590.7
2018,8,6,10,45,632.0,228.5,0.9,30.55,774.5,823.56,581.72
2018,8,6,11,0,531.0,285.0,0.9,30.7,757.0,800.06,563.26
2018,8,6,11,15,535.5,287.0,0.95,30.75,771.5,817.63,574.91
2018,8,6,11,30,540.0,289.0,1.0,30.8,786.0,833.27,584.88
2018,8,6,11,45,379.0,374.0,1.05,30.9,724.5,768.46,538.7
2018,8,6,12,0,218.0,459.0,1.1,31.0,663.0,686.8,481.65
2018,8,6,12,15,219.5,438.0,1.1,31.0,644.0,667.85,470.53
2018,8,6,12,30,221.0,417.0,1.1,31.0,625.0,654.67,462.45
2018,8,6,12,45,129.0,342.0,1.15,31.0,463.5,478.25,343.63
2018,8,6,13,0,37.0,267.0,1.2,31.0,302.0,303.18,220.05
2018,8,6,13,15,82.5,271.5,1.2,31.0,347.5,357.68,261.56
2018,8,6,13,30,128.0,276.0,1.2,31.0,393.0,404.69,296.11
2018,8,6,13,45,290.0,313.5,1.2,30.95,570.5,599.44,433.74
2018,8,6,14,0,452.0,351.0,1.2,30.9,748.0,786.28,557.21
2018,8,6,14,15,354.5,362.0,1.15,30.8,667.5,692.05,492.31
2018,8,6,14,30,257.0,373.0,1.1,30.7,587.0,607.17,434.86
2018,8,6,14,45,142.0,319.0,1.1,30.65,436.5,441.58,321.21
2018,8,6,15,0,27.0,265.0,1.1,30.6,286.0,284.36,208.07
2018,8,6,15,15,14.5,209.5,1.05,30.45,220.5,215.13,158.33
2018,8,6,15,30,2.0,154.0,1.0,30.3,155.0,150.98,110.7
2018,8,6,15,45,1.0,119.5,0.95,30.2,120.0,116.5,84.95
2018,8,6,16,0,0.0,85.0,0.9,30.1,85.0,82.25,58.89
2018,8,6,16,15,102.0,131.0,0.85,29.95,186.5,190.18,143.8
2018,8,6,16,30,204.0,177.0,0.8,29.8,288.0,286.9,216.41
2018,8,6,16,45,279.5,164.5,0.7,29.65,300.0,299.43,224.76
2018,8,6,17,0,355.0,152.0,0.6,29.5,312.0,305.36,227.43
2018,8,6,17,15,381.5,130.0,0.6,29.15,282.0,272.68,201.17
2018,8,6,17,30,408.0,108.0,0.6,28.8,252.0,236.74,171.32
2018,8,6,17,45,254.5,98.5,0.6,28.45,183.5,162.04,115.44
2018,8,6,18,0,101.0,89.0,0.6,28.1,115.0,105.74,75.29
2018,8,6,18,15,109.5,69.0,0.6,28.1,91.0,81.24,54.84
2018,8,6,18,30,118.0,49.0,0.6,28.1,67.0,55.27,33.72
2018,8,6,18,45,74.5,32.5,0.55,27.15,42.5,30.62,16.32
2018,8,6,19,0,31.0,16.0,0.5,26.2,18.0,14.57,0.0
2018,8,6,19,15,15.5,8.0,0.5,26.0,9.0,7.86,0.0
2018,8,6,19,30,0.0,0.0,0.5,25.8,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,0.5,25.6,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,0.5,25.4,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,0.5,25.2,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,0.5,24.75,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,0.5,24.5,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,0.55,24.3,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,0.6,24.1,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,0.6,23.9,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,0.6,23.7,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,0.6,23.55,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,0.6,23.4,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,0.65,23.25,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,0.7,22.8,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,0.7,22.7,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,0.75,22.6,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,0.8,22.45,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,0.8,22.4,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,0.8,22.4,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,0.8,22.4,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,0.85,22.35,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,0.85,22.25,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,0.8,22.15,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,0.8,22.1,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,0.8,22.05,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,0.75,21.9,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,0.7,21.8,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,0.7,21.75,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,8,7,5,15,8.5,2.0,0.9,21.75,2.0,0.0,0.0
2018,8,7,5,30,17.0,4.0,1.1,22.0,4.0,0.0,0.0
2018,8,7,5,45,96.0,17.0,1.3,22.25,24.5,16.71,0.0
2018,8,7,6,0,175.0,30.0,1.5,22.5,45.0,24.67,12.51
2018,8,7,6,15,263.0,44.0,1.5,22.8,83.5,55.37,30.15
2018,8,7,6,30,351.0,58.0,1.5,23.1,122.0,96.24,57.86
2018,8,7,6,45,416.0,68.0,1.45,23.45,168.0,139.48,91.19
2018,8,7,7,0,481.0,78.0,1.4,23.8,214.0,191.04,133.12
2018,8,7,7,15,529.0,85.5,1.45,24.4,263.5,241.61,175.44
2018,8,7,7,30,577.0,93.0,1.5,25.0,313.0,297.26,221.47
2018,8,7,7,45,612.5,98.5,1.55,25.6,363.0,350.63,265.07
2018,8,7,8,0,648.0,104.0,1.6,26.2,413.0,407.08,309.81
2018,8,7,8,15,675.5,107.5,1.6,26.7,461.5,460.19,350.75
2018,8,7,8,30,703.0,111.0,1.6,27.2,510.0,514.93,391.53
2018,8,7,8,45,724.0,114.5,1.55,27.65,556.0,566.89,428.81
2018,8,7,9,0,745.0,118.0,1.5,28.1,602.0,619.17,465.05
2018,8,7,9,15,766.5,118.0,1.5,28.45,645.5,668.32,498.61
2018,8,7,9,30,788.0,118.0,1.5,28.8,689.0,717.28,529.68
2018,8,7,9,45,807.0,115.5,1.5,29.1,727.5,761.17,556.8
2018,8,7,10,0,826.0,113.0,1.5,29.4,766.0,801.25,581.04
2018,8,7,10,15,834.0,115.0,1.5,29.6,797.0,837.73,602.9
2018,8,7,10,30,842.0,117.0,1.5,29.8,828.0,871.98,623.13
2018,8,7,10,45,847.5,118.5,1.55,30.0,852.5,901.02,640.51
2018,8,7,11,0,853.0,120.0,1.6,30.2,877.0,927.36,656.19
2018,8,7,11,15,857.0,120.5,1.65,30.3,894.5,948.4,668.84
2018,8,7,11,30,861.0,121.0,1.7,30.4,912.0,966.43,679.72
2018,8,7,11,45,862.5,122.5,1.8,30.5,922.5,979.9,688.5
2018,8,7,12,0,864.0,124.0,1.9,30.6,933.0,990.15,695.4
2018,8,7,12,15,839.0,137.0,1.9,30.65,924.5,982.34,690.17
2018,8,7,12,30,814.0,150.0,1.9,30.7,916.0,971.09,683.1
2018,8,7,12,45,710.0,207.5,1.95,30.8,873.0,933.89,660.31
2018,8,7,13,0,606.0,265.0,2.0,30.9,830.0,884.86,629.02
2018,8,7,13,15,537.5,280.5,2.05,30.85,776.5,826.46,591.13
2018,8,7,13,30,469.0,296.0,2.1,30.8,723.0,766.62,551.66
2018,8,7,13,45,562.0,256.5,2.1,30.8,756.5,806.54,581.33
2018,8,7,14,0,655.0,217.0,2.1,30.8,790.0,839.32,604.75
2018,8,7,14,15,660.5,204.0,2.1,30.75,766.5,813.57,588.44
2018,8,7,14,30,666.0,191.0,2.1,30.7,743.0,785.19,570.87
2018,8,7,14,45,646.5,190.0,2.1,30.65,707.5,745.6,545.65
2018,8,7,15,0,627.0,189.0,2.1,30.6,672.0,705.19,518.9
2018,8,7,15,15,653.0,169.5,2.0,30.45,649.5,680.24,502.96
2018,8,7,15,30,679.0,150.0,1.9,30.3,627.0,651.34,483.83
2018,8,7,15,45,619.0,158.0,1.85,30.2,571.0,587.97,438.95
2018,8,7,16,0,559.0,166.0,1.8,30.1,515.0,528.19,395.99
2018,8,7,16,15,426.5,178.0,1.7,29.9,432.0,432.38,325.64
2018,8,7,16,30,294.0,190.0,1.6,29.7,349.0,347.76,262.43
2018,8,7,16,45,269.5,178.0,1.55,29.55,312.5,307.59,232.27
2018,8,7,17,0,245.0,166.0,1.5,29.4,276.0,269.6,203.04
2018,8,7,17,15,200.0,140.0,1.35,29.0,222.0,212.67,159.28
2018,8,7,17,30,155.0,114.0,1.2,28.6,168.0,160.11,118.5
2018,8,7,17,45,100.0,92.0,1.1,28.15,124.5,115.05,83.74
2018,8,7,18,0,45.0,70.0,1.0,27.7,81.0,76.43,54.38
2018,8,7,18,15,38.0,54.5,1.0,27.7,62.5,57.72,39.23
2018,8,7,18,30,31.0,39.0,1.0,27.7,44.0,39.95,24.94
2018,8,7,18,45,23.0,26.0,0.9,26.7,29.0,25.42,13.2
2018,8,7,19,0,15.0,13.0,0.8,25.7,14.0,12.02,0.0
2018,8,7,19,15,7.5,6.5,0.8,25.55,7.0,6.39,0.0
2018,8,7,19,30,0.0,0.0,0.8,25.4,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,0.8,25.25,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,0.8,25.1,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,0.8,24.9,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,0.8,24.75,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,0.8,24.6,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,0.8,24.4,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,0.8,24.2,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,0.8,24.05,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,0.8,23.9,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,0.8,23.75,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,0.8,23.6,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,0.8,23.45,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,0.8,23.3,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,0.8,23.15,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,0.8,22.85,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,0.8,22.7,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,0.8,22.35,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,0.8,22.1,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,0.8,21.9,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,0.8,21.7,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,0.8,21.4,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,0.75,21.3,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,0.7,20.95,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,0.7,20.85,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,8,8,5,15,1.0,1.0,0.85,21.15,1.0,0.0,0.0
2018,8,8,5,30,2.0,2.0,1.0,21.5,2.0,0.0,0.0
2018,8,8,5,45,13.0,14.5,1.15,21.8,15.5,14.25,0.0
2018,8,8,6,0,24.0,27.0,1.3,22.1,29.0,25.04,12.39
2018,8,8,6,15,62.0,45.5,1.3,22.4,55.5,45.7,28.98
2018,8,8,6,30,100.0,64.0,1.3,22.7,82.0,72.18,49.03
2018,8,8,6,45,232.5,74.5,1.35,23.05,135.0,112.55,77.02
2018,8,8,7,0,365.0,85.0,1.4,23.4,188.0,168.99,119.65
2018,8,8,7,15,321.0,111.0,1.45,23.95,215.0,203.67,150.97
2018,8,8,7,30,277.0,137.0,1.5,24.5,242.0,231.97,175.93
2018,8,8,7,45,464.0,119.5,1.55,25.05,326.5,309.19,235.51
2018,8,8,8,0,651.0,102.0,1.6,25.6,411.0,406.1,310.05
2018,8,8,8,15,686.0,103.5,1.7,26.15,462.0,461.21,352.68
2018,8,8,8,30,721.0,105.0,1.8,26.7,513.0,518.79,396.12
2018,8,8,8,45,740.5,108.5,1.9,27.3,559.0,570.65,434.03
2018,8,8,9,0,760.0,112.0,2.0,27.9,605.0,622.71,471.01
2018,8,8,9,15,775.5,114.5,1.95,28.3,647.0,670.85,503.75
2018,8,8,9,30,791.0,117.0,1.9,28.7,689.0,718.27,533.62
2018,8,8,9,45,802.5,119.0,1.9,29.1,726.0,761.04,560.11
2018,8,8,10,0,814.0,121.0,1.9,29.5,763.0,802.27,585.21
2018,8,8,10,15,821.5,123.0,1.9,29.75,793.5,834.96,604.73
2018,8,8,10,30,829.0,125.0,1.9,30.0,824.0,868.41,624.64
2018,8,8,10,45,834.0,127.5,1.85,30.2,848.5,897.67,641.3
2018,8,8,11,0,839.0,130.0,1.8,30.4,873.0,924.25,656.14
2018,8,8,11,15,842.5,130.5,1.9,30.55,890.0,944.54,668.78
2018,8,8,11,30,846.0,131.0,2.0,30.7,907.0,961.84,679.66
2018,8,8,11,45,847.0,133.0,2.05,30.8,917.0,975.14,687.71
2018,8,8,12,0,848.0,135.0,2.1,30.9,927.0,985.24,693.91
2018,8,8,12,15,849.0,134.5,2.15,30.9,929.5,989.58,696.92
2018,8,8,12,30,850.0,134.0,2.2,30.9,932.0,990.67,698.07
2018,8,8,12,45,595.5,223.5,2.3,30.95,781.0,836.32,600.54
2018,8,8,13,0,341.0,313.0,2.4,31.0,630.0,670.45,485.54
2018,8,8,13,15,265.0,367.5,2.45,30.95,612.0,641.36,464.45
2018,8,8,13,30,189.0,422.0,2.5,30.9,594.0,613.38,443.01
2018,8,8,13,45,213.5,378.0,2.6,30.9,568.0,593.52,431.62
2018,8,8,14,0,238.0,334.0,2.7,30.9,542.0,565.47,414.49
2018,8,8,14,15,324.0,306.0,2.7,30.8,579.5,607.14,446.68
2018,8,8,14,30,410.0,278.0,2.7,30.7,617.0,648.86,478.0
2018,8,8,14,45,268.5,288.5,2.7,30.6,507.0,521.37,386.32
2018,8,8,15,0,127.0,299.0,2.7,30.5,397.0,403.6,299.66
2018,8,8,15,15,93.0,272.5,2.65,30.35,342.0,345.31,257.56
2018,8,8,15,30,59.0,246.0,2.6,30.2,287.0,285.76,213.64
2018,8,8,15,45,170.5,255.5,2.55,30.0,363.5,371.51,280.03
2018,8,8,16,0,282.0,265.0,2.5,29.8,440.0,445.99,335.9
2018,8,8,16,15,336.0,230.0,2.35,29.45,422.0,427.71,323.28
2018,8,8,16,30,390.0,195.0,2.2,29.1,404.0,406.22,307.86
2018,8,8,16,45,290.5,181.5,2.1,28.7,328.5,320.81,243.54
2018,8,8,17,0,191.0,168.0,2.0,28.3,253.0,246.66,187.16
2018,8,8,17,15,97.5,122.0,1.85,27.85,165.0,155.77,117.41
2018,8,8,17,30,4.0,76.0,1.7,27.4,77.0,74.69,54.72
2018,8,8,17,45,2.0,48.0,1.55,26.9,48.5,46.88,32.53
2018,8,8,18,0,0.0,20.0,1.4,26.4,20.0,19.29,10.14
2018,8,8,18,15,0.0,14.0,1.4,26.4,14.0,13.5,5.33
2018,8,8,18,30,0.0,8.0,1.4,26.4,8.0,7.71,0.51
2018,8,8,18,45,0.0,5.5,1.3,25.5,5.5,5.3,0.0
2018,8,8,19,0,0.0,3.0,1.2,24.6,3.0,2.89,0.0
2018,8,8,19,15,0.0,1.5,1.25,24.4,1.5,1.47,0.0
2018,8,8,19,30,0.0,0.0,1.3,24.2,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,1.35,24.05,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,1.4,23.9,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,1.45,23.75,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,1.5,23.6,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,1.55,23.45,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,1.6,23.3,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,1.65,23.15,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,1.7,22.9,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,1.7,22.8,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,1.7,22.7,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,1.7,22.6,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,1.7,22.55,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,1.65,22.4,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,1.6,22.3,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,1.6,22.25,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,1.6,22.2,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,1.55,22.15,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,1.5,22.1,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,1.5,21.9,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,1.45,21.85,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,1.4,21.8,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,1.35,21.7,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,1.3,21.6,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,1.25,21.55,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,1.15,21.4,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,1.1,21.3,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,1.05,21.25,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,1.0,21.2,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,1.0,20.95,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,8,9,5,15,7.0,1.0,1.2,21.15,1.0,0.0,0.0
2018,8,9,5,30,14.0,2.0,1.4,21.4,2.0,0.0,0.0
2018,8,9,5,45,40.0,14.0,1.65,21.65,16.5,13.76,0.0
2018,8,9,6,0,66.0,26.0,1.9,21.9,31.0,22.01,9.75
2018,8,9,6,15,200.0,39.0,1.95,22.25,71.0,46.46,25.19
2018,8,9,6,30,334.0,52.0,2.0,22.6,111.0,87.92,51.98
2018,8,9,6,45,337.0,69.5,2.05,22.95,146.5,126.12,83.79
2018,8,9,7,0,340.0,87.0,2.1,23.3,182.0,164.74,117.25
2018,8,9,7,15,346.5,108.5,2.15,23.8,222.5,208.53,154.63
2018,8,9,7,30,353.0,130.0,2.2,24.3,263.0,252.95,191.8
2018,8,9,7,45,374.0,146.5,2.3,24.75,306.5,298.87,229.15
2018,8,9,8,0,395.0,163.0,2.4,25.2,350.0,346.69,267.11
2018,8,9,8,15,387.5,187.5,2.4,25.65,388.0,389.46,299.98
2018,8,9,8,30,380.0,212.0,2.4,26.1,426.0,428.03,328.67
2018,8,9,8,45,391.5,230.0,2.4,26.5,467.5,472.91,361.44
2018,8,9,9,0,403.0,248.0,2.4,26.9,509.0,521.64,396.07
2018,8,9,9,15,447.5,249.5,2.35,27.25,557.5,574.18,433.38
2018,8,9,9,30,492.0,251.0,2.3,27.6,606.0,629.3,471.66
2018,8,9,9,45,447.5,285.0,2.25,27.9,621.0,649.15,482.59
2018,8,9,10,0,403.0,319.0,2.2,28.2,636.0,664.28,490.16
2018,8,9,10,15,425.0,324.5,2.15,28.45,671.0,703.57,516.0
2018,8,9,10,30,447.0,330.0,2.1,28.7,706.0,742.77,541.17
2018,8,9,10,45,612.0,249.5,2.05,28.95,781.0,826.51,600.1
2018,8,9,11,0,777.0,169.0,2.0,29.2,856.0,910.75,653.57
2018,8,9,11,15,698.0,211.0,1.95,29.4,837.5,897.2,642.46
2018,8,9,11,30,619.0,253.0,1.9,29.6,819.0,875.06,626.33
2018,8,9,11,45,667.5,229.5,1.9,29.75,846.5,906.79,646.74
2018,8,9,12,0,716.0,206.0,1.9,29.9,874.0,936.48,664.62
2018,8,9,12,15,709.5,211.0,1.85,30.0,874.5,938.59,664.7
2018,8,9,12,30,703.0,216.0,1.8,30.1,875.0,937.81,663.33
2018,8,9,12,45,632.0,266.0,1.8,30.2,856.0,916.11,648.87
2018,8,9,13,0,561.0,316.0,1.8,30.3,837.0,891.03,630.48
2018,8,9,13,15,532.5,328.5,1.8,30.25,817.5,869.37,616.42
2018,8,9,13,30,504.0,341.0,1.8,30.2,798.0,846.16,601.3
2018,8,9,13,45,484.0,337.5,1.8,30.2,768.0,813.57,580.55
2018,8,9,14,0,464.0,334.0,1.8,30.2,738.0,779.89,559.01
2018,8,9,14,15,450.5,330.0,1.75,30.15,712.0,750.73,540.09
2018,8,9,14,30,437.0,326.0,1.7,30.1,686.0,720.64,520.4
2018,8,9,14,45,586.5,242.5,1.7,30.0,704.5,747.48,543.64
2018,8,9,15,0,736.0,159.0,1.7,29.9,723.0,760.7,555.92
2018,8,9,15,15,728.5,151.5,1.65,29.8,685.0,718.14,528.23
2018,8,9,15,30,721.0,144.0,1.6,29.7,647.0,674.08,498.91
2018,8,9,15,45,719.0,134.0,1.55,29.6,607.5,629.89,468.74
2018,8,9,16,0,717.0,124.0,1.5,29.5,568.0,584.1,436.69
2018,8,9,16,15,684.5,122.0,1.5,29.4,518.0,527.26,395.84
2018,8,9,16,30,652.0,120.0,1.5,29.3,468.0,472.16,355.16
2018,8,9,16,45,634.5,110.5,1.45,29.15,421.0,418.81,314.58
2018,8,9,17,0,617.0,101.0,1.4,29.0,374.0,366.31,273.34
2018,8,9,17,15,589.0,93.0,1.35,28.45,326.0,312.5,230.34
2018,8,9,17,30,561.0,85.0,1.3,27.9,278.0,261.16,188.08
2018,8,9,17,45,516.5,75.5,1.2,27.35,230.0,206.84,143.23
2018,8,9,18,0,472.0,66.0,1.1,26.8,182.0,157.37,102.42
2018,8,9,18,15,385.5,56.0,1.1,26.8,135.5,106.67,63.7
2018,8,9,18,30,299.0,46.0,1.1,26.8,89.0,65.4,35.29
2018,8,9,18,45,202.0,32.0,1.1,25.6,56.0,30.95,14.52
2018,8,9,19,0,105.0,18.0,1.1,24.4,23.0,14.21,0.0
2018,8,9,19,15,52.5,9.0,1.15,24.25,11.5,8.85,0.0
2018,8,9,19,30,0.0,0.0,1.2,24.1,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,1.25,23.9,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,1.3,23.7,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,1.3,23.55,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,1.3,23.4,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,1.35,23.25,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,1.4,23.1,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,1.3,22.9,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,1.3,22.75,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,1.3,22.6,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,1.2,22.4,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,1.15,22.25,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,1.1,22.1,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,1.0,21.9,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,1.0,21.8,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,1.0,21.7,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,0.95,21.65,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,0.9,21.4,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,0.9,21.3,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,0.9,21.2,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,0.9,21.15,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,0.9,20.95,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,0.9,20.8,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,0.9,20.7,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,0.9,20.6,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,1.0,20.4,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,1.05,20.3,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,1.1,20.2,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,1.15,20.15,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,1.2,20.1,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,1.3,19.9,0.0,0.0,0.0
2018,8,10,5,15,3.0,0.5,1.55,20.2,0.5,0.0,0.0
2018,8,10,5,30,6.0,1.0,1.8,20.5,1.0,0.0,0.0
2018,8,10,5,45,15.0,12.5,2.0,20.8,13.5,12.29,0.0
2018,8,10,6,0,24.0,24.0,2.2,21.1,26.0,22.41,9.53
2018,8,10,6,15,114.0,42.5,2.15,21.5,61.5,45.18,26.95
2018,8,10,6,30,204.0,61.0,2.1,21.9,97.0,81.05,51.98
2018,8,10,6,45,343.5,68.0,2.05,22.3,153.0,125.55,83.25
2018,8,10,7,0,483.0,75.0,2.0,22.7,209.0,187.39,130.78
2018,8,10,7,15,531.5,83.0,2.05,23.4,259.0,238.69,174.05
2018,8,10,7,30,580.0,91.0,2.1,24.1,309.0,295.15,221.16
2018,8,10,7,45,615.5,96.5,2.15,24.75,359.0,348.72,265.43
2018,8,10,8,0,651.0,102.0,2.2,25.4,409.0,405.38,310.86
2018,8,10,8,15,677.5,107.0,2.25,25.9,458.0,459.72,353.42
2018,8,10,8,30,704.0,112.0,2.3,26.4,507.0,515.59,395.8
2018,8,10,8,45,720.0,117.5,2.35,26.85,552.5,566.77,433.53
2018,8,10,9,0,736.0,123.0,2.4,27.3,598.0,617.5,469.87
2018,8,10,9,15,750.0,127.5,2.3,27.55,640.0,665.65,503.1
2018,8,10,9,30,764.0,132.0,2.2,27.8,682.0,713.02,534.0
2018,8,10,9,45,685.0,179.0,2.05,28.1,692.0,731.03,542.81
2018,8,10,10,0,606.0,226.0,1.9,28.4,702.0,739.56,544.14
2018,8,10,10,15,552.5,265.5,1.75,28.6,713.0,753.29,549.5
2018,8,10,10,30,499.0,305.0,1.6,28.8,724.0,763.73,552.27
2018,8,10,10,45,620.0,249.0,1.45,29.05,785.5,833.32,598.6
2018,8,10,11,0,741.0,193.0,1.3,29.3,847.0,904.51,641.24
2018,8,10,11,15,753.0,189.5,1.2,29.45,866.0,924.09,650.25
2018,8,10,11,30,765.0,186.0,1.1,29.6,885.0,944.5,660.21
2018,8,10,11,45,799.5,166.0,1.0,29.75,904.0,967.51,671.55
2018,8,10,12,0,834.0,146.0,0.9,29.9,923.0,982.02,677.53
2018,8,10,12,15,835.0,146.0,0.8,29.95,925.5,986.76,677.96
2018,8,10,12,30,836.0,146.0,0.7,30.0,928.0,988.29,676.6
2018,8,10,12,45,835.5,145.0,0.65,30.1,923.0,984.09,672.86
2018,8,10,13,0,835.0,144.0,0.6,30.2,918.0,976.7,667.41
2018,8,10,13,15,831.5,143.5,0.55,30.2,905.0,963.7,659.05
2018,8,10,13,30,828.0,143.0,0.5,30.2,892.0,947.65,649.05
2018,8,10,13,45,584.5,253.0,0.45,30.2,775.5,823.65,572.13
2018,8,10,14,0,341.0,363.0,0.4,30.2,659.0,690.27,482.5
2018,8,10,14,15,490.0,287.0,0.35,30.1,698.0,742.34,521.6
2018,8,10,14,30,639.0,211.0,0.3,30.0,737.0,780.9,549.21
2018,8,10,14,45,710.5,172.0,0.25,29.95,733.5,779.08,548.07
2018,8,10,15,0,782.0,133.0,0.2,29.9,730.0,768.74,541.94
2018,8,10,15,15,769.5,129.5,0.25,29.85,691.0,724.97,516.18
2018,8,10,15,30,757.0,126.0,0.3,29.8,652.0,679.97,489.59
2018,8,10,15,45,740.5,122.0,0.3,29.75,608.5,630.76,457.47
2018,8,10,16,0,724.0,118.0,0.3,29.7,565.0,581.39,424.35
2018,8,10,16,15,702.0,114.0,0.3,29.65,518.0,528.3,387.63
2018,8,10,16,30,680.0,110.0,0.3,29.6,471.0,475.9,350.24
2018,8,10,16,45,611.5,112.5,0.35,29.55,412.0,408.81,301.49
2018,8,10,17,0,543.0,115.0,0.4,29.5,353.0,347.87,255.95
2018,8,10,17,15,510.5,105.5,0.45,29.1,306.0,294.96,215.2
2018,8,10,17,30,478.0,96.0,0.5,28.7,259.0,243.94,174.63
2018,8,10,17,45,381.5,87.5,0.5,28.25,203.5,182.32,126.95
2018,8,10,18,0,285.0,79.0,0.5,27.8,148.0,131.58,88.44
2018,8,10,18,15,268.5,63.0,0.5,27.8,115.0,95.77,59.53
2018,8,10,18,30,252.0,47.0,0.5,27.8,82.0,61.96,34.15
2018,8,10,18,45,169.0,31.5,0.5,27.05,51.0,29.32,13.58
2018,8,10,19,0,86.0,16.0,0.5,26.3,20.0,15.73,0.0
2018,8,10,19,15,43.0,8.0,0.5,26.15,10.0,7.86,0.0
2018,8,10,19,30,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,0.5,25.85,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,0.5,25.7,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,0.5,25.55,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,0.5,25.4,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,0.5,25.2,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,0.5,24.9,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,0.5,24.8,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,0.5,24.7,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,0.5,24.6,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,0.45,24.5,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,0.4,24.4,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,0.35,24.3,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,0.3,24.2,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,0.3,24.05,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,0.3,23.9,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,0.3,23.75,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,0.3,23.6,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,0.35,23.45,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,0.4,23.3,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,0.4,23.15,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,0.4,22.85,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,0.4,22.7,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,0.4,22.6,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,0.45,22.35,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,0.5,22.2,0.0,0.0,0.0
