Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,11,2,45,0.0,0.0,0.5,22.1,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,0.5,21.85,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,0.5,21.7,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,0.5,21.6,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,0.5,21.45,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,0.5,21.4,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,0.5,21.3,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,0.5,21.2,0.0,0.0,0.0
2018,8,11,5,15,3.0,1.0,0.5,21.55,1.0,0.0,0.0
2018,8,11,5,30,6.0,2.0,0.5,21.9,2.0,0.0,0.0
2018,8,11,5,45,67.5,15.5,0.55,22.2,20.0,15.24,0.0
2018,8,11,6,0,129.0,29.0,0.6,22.5,38.0,22.84,9.1
2018,8,11,6,15,206.0,44.0,0.6,22.95,73.0,50.89,28.46
2018,8,11,6,30,283.0,59.0,0.6,23.4,108.0,87.84,53.73
2018,8,11,6,45,349.0,71.5,0.65,23.85,153.0,129.54,85.35
2018,8,11,7,0,415.0,84.0,0.7,24.3,198.0,178.87,124.72
2018,8,11,7,15,472.5,93.0,0.6,24.65,249.0,229.8,166.19
2018,8,11,7,30,530.0,102.0,0.5,25.0,300.0,288.22,213.06
2018,8,11,7,45,565.5,109.5,0.45,25.35,349.5,341.06,255.12
2018,8,11,8,0,601.0,117.0,0.4,25.7,399.0,397.1,298.21
2018,8,11,8,15,631.0,121.5,0.35,26.05,447.5,450.2,337.69
2018,8,11,8,30,661.0,126.0,0.3,26.4,496.0,505.27,377.12
2018,8,11,8,45,685.0,129.5,0.3,26.75,542.5,557.31,413.48
2018,8,11,9,0,709.0,133.0,0.3,27.1,589.0,610.09,449.2
2018,8,11,9,15,701.0,143.5,0.35,27.35,620.5,647.96,474.24
2018,8,11,9,30,693.0,154.0,0.4,27.6,652.0,683.3,497.18
2018,8,11,9,45,444.5,224.0,0.5,27.9,550.0,585.18,427.1
2018,8,11,10,0,196.0,294.0,0.6,28.2,448.0,463.8,339.09
2018,8,11,10,15,306.0,284.0,0.75,28.35,535.5,555.21,406.41
2018,8,11,10,30,416.0,274.0,0.9,28.5,623.0,658.61,478.22
2018,8,11,10,45,542.0,246.0,1.0,28.7,715.0,759.02,546.36
2018,8,11,11,0,668.0,218.0,1.1,28.9,807.0,861.91,613.55
2018,8,11,11,15,702.5,205.5,1.15,29.0,836.0,895.68,633.5
2018,8,11,11,30,737.0,193.0,1.2,29.1,865.0,924.24,650.95
2018,8,11,11,45,728.5,199.0,1.25,29.2,869.5,935.02,657.44
2018,8,11,12,0,720.0,205.0,1.3,29.3,874.0,939.17,660.12
2018,8,11,12,15,760.0,186.0,1.35,29.3,894.0,958.9,672.89
2018,8,11,12,30,800.0,167.0,1.4,29.3,914.0,979.77,686.24
2018,8,11,12,45,783.5,176.0,1.45,29.3,904.0,969.96,680.77
2018,8,11,13,0,767.0,185.0,1.5,29.3,894.0,957.16,673.87
2018,8,11,13,15,574.5,261.0,1.55,29.25,788.0,842.45,601.14
2018,8,11,13,30,382.0,337.0,1.6,29.2,682.0,724.53,520.75
2018,8,11,13,45,285.0,345.0,1.6,29.1,599.0,627.13,454.93
2018,8,11,14,0,188.0,353.0,1.6,29.0,516.0,532.97,389.15
2018,8,11,14,15,221.0,340.0,1.65,28.85,525.5,549.51,403.05
2018,8,11,14,30,254.0,327.0,1.7,28.7,535.0,557.46,410.3
2018,8,11,14,45,181.0,306.0,1.7,28.6,451.0,460.92,341.66
2018,8,11,15,0,108.0,285.0,1.7,28.5,367.0,374.22,278.82
2018,8,11,15,15,77.0,257.0,1.7,28.35,314.0,313.24,234.65
2018,8,11,15,30,46.0,229.0,1.7,28.2,261.0,259.4,194.77
2018,8,11,15,45,24.0,178.0,1.7,28.1,194.5,191.42,143.75
2018,8,11,16,0,2.0,127.0,1.7,28.0,128.0,124.37,92.31
2018,8,11,16,15,21.0,146.0,1.6,27.8,157.0,155.29,117.11
2018,8,11,16,30,40.0,165.0,1.5,27.6,186.0,182.77,138.78
2018,8,11,16,45,49.5,153.5,1.45,27.45,177.0,173.56,131.92
2018,8,11,17,0,59.0,142.0,1.4,27.3,168.0,163.27,124.06
2018,8,11,17,15,32.5,108.0,1.3,27.0,122.0,116.88,87.92
2018,8,11,17,30,6.0,74.0,1.2,26.7,76.0,73.36,53.79
2018,8,11,17,45,3.0,59.0,1.05,26.35,60.0,57.77,41.41
2018,8,11,18,0,0.0,44.0,0.9,26.0,44.0,42.5,29.07
2018,8,11,18,15,0.0,32.5,0.9,26.0,32.5,31.37,19.81
2018,8,11,18,30,0.0,21.0,0.9,26.0,21.0,20.26,10.49
2018,8,11,18,45,3.0,13.5,0.75,25.0,13.5,13.07,3.72
2018,8,11,19,0,6.0,6.0,0.6,24.0,6.0,5.9,0.0
2018,8,11,19,15,3.0,3.0,0.6,23.8,3.0,0.0,0.0
2018,8,11,19,30,0.0,0.0,0.6,23.6,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,0.65,23.45,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,0.7,23.15,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,0.7,22.85,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,0.7,22.7,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,0.65,22.4,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,0.6,22.1,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,0.6,22.05,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,0.6,21.85,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,0.6,21.6,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,0.6,21.35,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,0.65,20.65,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,0.7,20.35,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,0.7,19.9,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,0.7,19.8,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,0.7,19.7,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,0.7,19.35,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,8,12,5,15,3.5,1.0,0.85,19.7,1.0,0.0,0.0
2018,8,12,5,30,7.0,2.0,1.0,20.1,2.0,0.0,0.0
2018,8,12,5,45,75.0,15.0,1.15,20.55,20.0,14.74,0.0
2018,8,12,6,0,143.0,28.0,1.3,21.0,38.0,22.07,7.89
2018,8,12,6,15,232.0,42.5,1.25,21.45,75.0,50.79,27.77
2018,8,12,6,30,321.0,57.0,1.2,21.9,112.0,90.1,54.33
2018,8,12,6,45,387.0,68.5,1.2,22.35,157.5,133.02,87.22
2018,8,12,7,0,453.0,80.0,1.2,22.8,203.0,183.54,128.16
2018,8,12,7,15,501.5,89.0,1.05,23.5,252.5,235.12,170.94
2018,8,12,7,30,550.0,98.0,0.9,24.2,302.0,290.89,216.42
2018,8,12,7,45,573.0,107.5,0.8,24.95,349.0,341.79,257.32
2018,8,12,8,0,596.0,117.0,0.7,25.7,396.0,394.51,297.92
2018,8,12,8,15,620.0,124.0,0.7,26.15,443.0,446.8,337.46
2018,8,12,8,30,644.0,131.0,0.7,26.6,490.0,500.49,376.63
2018,8,12,8,45,656.0,140.0,0.65,27.05,533.5,549.97,410.97
2018,8,12,9,0,668.0,149.0,0.6,27.5,577.0,599.15,443.81
2018,8,12,9,15,701.5,147.5,0.6,27.8,624.5,652.24,479.43
2018,8,12,9,30,735.0,146.0,0.6,28.1,672.0,706.28,514.64
2018,8,12,9,45,741.5,152.0,0.6,28.4,707.5,746.06,538.26
2018,8,12,10,0,748.0,158.0,0.6,28.7,743.0,785.2,561.27
2018,8,12,10,15,709.0,188.0,0.6,28.85,760.5,810.31,575.42
2018,8,12,10,30,670.0,218.0,0.6,29.0,778.0,828.69,585.48
2018,8,12,10,45,723.0,194.5,0.6,29.15,815.5,871.62,610.87
2018,8,12,11,0,776.0,171.0,0.6,29.3,853.0,911.45,633.69
2018,8,12,11,15,658.5,244.5,0.6,29.4,831.5,893.65,621.45
2018,8,12,11,30,541.0,318.0,0.6,29.5,810.0,864.23,599.25
2018,8,12,11,45,499.5,344.5,0.65,29.6,803.0,857.69,594.61
2018,8,12,12,0,458.0,371.0,0.7,29.7,796.0,848.14,587.8
2018,8,12,12,15,429.0,384.5,0.7,29.75,783.5,835.26,578.85
2018,8,12,12,30,400.0,398.0,0.7,29.8,771.0,820.3,568.69
2018,8,12,12,45,384.5,404.5,0.75,29.85,761.0,804.22,559.22
2018,8,12,13,0,369.0,411.0,0.8,29.9,751.0,792.57,552.35
2018,8,12,13,15,376.0,400.5,0.8,29.9,743.0,783.99,547.68
2018,8,12,13,30,383.0,390.0,0.8,29.9,735.0,773.68,541.91
2018,8,12,13,45,385.5,372.5,0.85,29.9,713.0,750.17,528.51
2018,8,12,14,0,388.0,355.0,0.9,29.9,691.0,725.11,514.09
2018,8,12,14,15,365.5,343.5,0.9,29.9,651.5,682.34,486.74
2018,8,12,14,30,343.0,332.0,0.9,29.9,612.0,639.52,459.15
2018,8,12,14,45,304.0,315.0,0.9,29.85,555.5,577.57,418.15
2018,8,12,15,0,265.0,298.0,0.9,29.8,499.0,517.32,377.62
2018,8,12,15,15,185.5,265.5,0.85,29.7,402.5,408.45,301.29
2018,8,12,15,30,106.0,233.0,0.8,29.6,306.0,310.31,230.46
2018,8,12,15,45,70.5,178.0,0.7,29.45,225.0,225.89,168.75
2018,8,12,16,0,35.0,123.0,0.6,29.3,144.0,142.54,105.96
2018,8,12,16,15,21.5,102.5,0.6,29.1,115.0,112.72,83.34
2018,8,12,16,30,8.0,82.0,0.6,28.9,86.0,83.53,60.74
2018,8,12,16,45,19.0,95.5,0.6,28.75,104.0,102.21,75.72
2018,8,12,17,0,30.0,109.0,0.6,28.6,122.0,118.82,88.81
2018,8,12,17,15,19.5,70.0,0.6,28.1,78.0,75.21,54.66
2018,8,12,17,30,9.0,31.0,0.6,27.6,34.0,32.93,20.99
2018,8,12,17,45,12.0,37.5,0.65,27.1,41.0,39.49,26.23
2018,8,12,18,0,15.0,44.0,0.7,26.6,48.0,45.54,30.89
2018,8,12,18,15,10.0,36.0,0.7,26.6,38.5,36.21,23.21
2018,8,12,18,30,5.0,28.0,0.7,26.6,29.0,27.4,15.88
2018,8,12,18,45,3.5,18.0,0.65,25.65,18.5,17.42,6.48
2018,8,12,19,0,2.0,8.0,0.6,24.7,8.0,7.86,0.0
2018,8,12,19,15,1.0,4.0,0.55,24.45,4.0,0.0,0.0
2018,8,12,19,30,0.0,0.0,0.5,24.2,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,0.5,23.95,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,0.5,23.7,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,0.5,23.45,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,0.5,22.95,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,0.5,22.7,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,0.5,22.3,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,0.55,22.15,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,0.65,21.9,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,0.7,21.8,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,0.8,21.7,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,1.2,21.4,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,1.35,21.3,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,1.5,21.2,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,1.65,21.1,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,1.9,20.9,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,2.0,20.8,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,1.9,20.65,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,1.7,20.35,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,1.6,20.2,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,1.3,19.8,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,1.2,19.65,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,1.05,19.35,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,0.9,19.05,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,0.75,18.75,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,8,13,5,15,2.5,0.5,0.85,18.7,0.5,0.0,0.0
2018,8,13,5,30,5.0,1.0,1.0,19.0,1.0,0.0,0.0
2018,8,13,5,45,65.0,14.0,1.15,19.3,18.5,13.76,0.0
2018,8,13,6,0,125.0,27.0,1.3,19.6,36.0,21.28,6.58
2018,8,13,6,15,213.0,43.0,1.3,19.9,73.0,49.95,27.87
2018,8,13,6,30,301.0,59.0,1.3,20.2,110.0,89.39,54.95
2018,8,13,6,45,372.0,71.0,1.35,20.5,156.5,132.48,88.01
2018,8,13,7,0,443.0,83.0,1.4,20.8,203.0,183.77,129.73
2018,8,13,7,15,494.5,92.0,1.45,21.3,253.0,234.55,172.47
2018,8,13,7,30,546.0,101.0,1.5,21.8,303.0,292.13,220.45
2018,8,13,7,45,585.5,107.5,1.55,22.35,354.0,346.52,265.3
2018,8,13,8,0,625.0,114.0,1.6,22.9,405.0,404.5,311.76
2018,8,13,8,15,654.0,119.0,1.55,23.35,454.5,458.89,354.03
2018,8,13,8,30,683.0,124.0,1.5,23.8,504.0,515.11,396.2
2018,8,13,8,45,706.5,127.5,1.45,24.25,551.0,567.96,434.48
2018,8,13,9,0,730.0,131.0,1.4,24.7,598.0,621.46,471.93
2018,8,13,9,15,747.5,134.5,1.3,25.1,641.0,670.3,504.56
2018,8,13,9,30,765.0,138.0,1.2,25.5,684.0,719.25,535.54
2018,8,13,9,45,779.5,140.0,1.15,25.85,722.5,763.54,562.31
2018,8,13,10,0,794.0,142.0,1.1,26.2,761.0,806.55,587.7
2018,8,13,10,15,804.0,143.5,1.05,26.5,792.5,843.66,608.88
2018,8,13,10,30,814.0,145.0,1.0,26.8,824.0,878.72,628.44
2018,8,13,10,45,793.0,159.5,0.95,27.05,837.5,896.64,637.08
2018,8,13,11,0,772.0,174.0,0.9,27.3,851.0,910.61,643.42
2018,8,13,11,15,753.5,186.5,0.95,27.5,858.5,921.12,649.54
2018,8,13,11,30,735.0,199.0,1.0,27.7,866.0,931.89,655.96
2018,8,13,11,45,651.5,238.0,1.0,27.9,834.5,899.49,634.83
2018,8,13,12,0,568.0,277.0,1.0,28.1,803.0,862.15,609.19
2018,8,13,12,15,501.0,313.0,1.05,28.2,777.5,833.81,589.99
2018,8,13,12,30,434.0,349.0,1.1,28.3,752.0,804.34,569.73
2018,8,13,12,45,352.0,359.0,1.15,28.35,685.0,724.74,517.4
2018,8,13,13,0,270.0,369.0,1.2,28.4,618.0,651.45,468.18
2018,8,13,13,15,315.5,361.5,1.25,28.45,648.0,684.6,492.64
2018,8,13,13,30,361.0,354.0,1.3,28.5,678.0,715.26,514.33
2018,8,13,13,45,535.0,277.5,1.35,28.5,745.5,799.47,575.05
2018,8,13,14,0,709.0,201.0,1.4,28.5,813.0,870.23,623.85
2018,8,13,14,15,748.0,176.5,1.45,28.45,803.5,858.08,616.76
2018,8,13,14,30,787.0,152.0,1.5,28.4,794.0,844.44,609.65
2018,8,13,14,45,776.5,149.5,1.5,28.35,760.0,807.0,586.49
2018,8,13,15,0,766.0,147.0,1.5,28.3,726.0,767.77,562.15
2018,8,13,15,15,752.5,143.0,1.45,28.2,686.5,723.14,533.57
2018,8,13,15,30,739.0,139.0,1.4,28.1,647.0,678.3,503.82
2018,8,13,15,45,721.0,135.0,1.4,28.0,603.0,628.47,469.75
2018,8,13,16,0,703.0,131.0,1.4,27.9,559.0,578.45,434.66
2018,8,13,16,15,679.0,126.0,1.3,27.8,511.0,524.03,394.88
2018,8,13,16,30,655.0,121.0,1.2,27.7,463.0,470.57,354.8
2018,8,13,16,45,623.5,115.0,1.1,27.6,413.0,413.81,311.27
2018,8,13,17,0,592.0,109.0,1.0,27.5,363.0,359.4,268.38
2018,8,13,17,15,550.0,101.0,0.9,27.1,312.5,301.85,222.53
2018,8,13,17,30,508.0,93.0,0.8,26.7,262.0,248.42,178.96
2018,8,13,17,45,452.0,82.5,0.75,26.3,213.0,192.45,133.53
2018,8,13,18,0,396.0,72.0,0.7,25.9,164.0,143.89,94.33
2018,8,13,18,15,320.5,58.5,0.7,25.9,120.5,96.38,58.21
2018,8,13,18,30,245.0,45.0,0.7,25.9,77.0,57.73,31.53
2018,8,13,18,45,153.0,29.0,0.65,25.05,46.0,25.35,10.35
2018,8,13,19,0,61.0,13.0,0.6,24.2,15.0,12.78,0.0
2018,8,13,19,15,30.5,6.5,0.65,24.0,7.5,0.0,0.0
2018,8,13,19,30,0.0,0.0,0.7,23.8,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,0.7,23.6,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,0.7,23.4,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,0.75,22.85,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,0.8,22.7,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,0.8,22.15,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,0.8,21.85,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,0.8,21.7,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,0.8,21.55,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,0.8,21.4,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,0.75,21.25,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,0.7,20.95,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,0.7,20.65,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,0.65,20.2,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,0.6,20.1,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,0.55,19.8,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,0.5,19.65,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,0.5,19.6,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,0.45,19.45,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,0.4,19.3,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,0.35,19.2,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,0.3,19.1,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,0.3,19.05,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,0.25,18.9,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,0.2,18.8,0.0,0.0,0.0
2018,8,14,5,15,2.0,0.5,0.3,19.05,0.5,0.0,0.0
2018,8,14,5,30,4.0,1.0,0.4,19.3,1.0,0.0,0.0
2018,8,14,5,45,58.5,13.5,0.45,19.55,17.0,13.27,0.0
2018,8,14,6,0,113.0,26.0,0.5,19.8,33.0,20.5,5.09
2018,8,14,6,15,197.5,42.5,0.5,20.2,69.5,48.44,27.1
2018,8,14,6,30,282.0,59.0,0.5,20.6,106.0,86.97,53.63
2018,8,14,6,45,350.0,72.0,0.55,21.0,151.5,129.34,85.93
2018,8,14,7,0,418.0,85.0,0.6,21.4,197.0,179.6,126.36
2018,8,14,7,15,469.0,95.0,0.7,22.1,246.5,229.77,167.92
2018,8,14,7,30,520.0,105.0,0.8,22.8,296.0,285.43,213.59
2018,8,14,7,45,558.5,112.5,0.9,23.5,346.0,340.3,258.03
2018,8,14,8,0,597.0,120.0,1.0,24.2,396.0,397.38,303.02
2018,8,14,8,15,627.0,125.5,1.1,24.65,445.5,451.36,344.82
2018,8,14,8,30,657.0,131.0,1.2,25.1,495.0,507.32,386.91
2018,8,14,8,45,680.5,135.0,1.25,25.6,541.5,559.45,424.72
2018,8,14,9,0,704.0,139.0,1.3,26.1,588.0,612.3,461.95
2018,8,14,9,15,725.5,141.0,1.35,26.4,631.5,662.09,496.48
2018,8,14,9,30,747.0,143.0,1.4,26.7,675.0,710.68,529.23
2018,8,14,9,45,765.5,142.5,1.4,27.0,713.5,754.89,556.78
2018,8,14,10,0,784.0,142.0,1.4,27.3,752.0,798.12,583.29
2018,8,14,10,15,794.5,143.5,1.45,27.5,783.5,835.34,606.29
2018,8,14,10,30,805.0,145.0,1.5,27.7,815.0,870.55,627.88
2018,8,14,10,45,813.0,146.0,1.55,27.9,840.5,900.76,646.15
2018,8,14,11,0,821.0,147.0,1.6,28.1,866.0,928.44,662.82
2018,8,14,11,15,827.5,146.5,1.6,28.2,884.0,950.44,675.53
2018,8,14,11,30,834.0,146.0,1.6,28.3,902.0,964.03,683.05
2018,8,14,11,45,839.0,145.0,1.65,28.45,913.0,977.96,691.48
2018,8,14,12,0,844.0,144.0,1.7,28.6,924.0,988.77,698.06
2018,8,14,12,15,641.5,246.5,1.7,28.65,840.0,906.83,646.19
2018,8,14,12,30,439.0,349.0,1.7,28.7,756.0,809.3,577.95
2018,8,14,12,45,480.0,330.5,1.7,28.75,773.5,829.32,593.1
2018,8,14,13,0,521.0,312.0,1.7,28.8,791.0,846.79,605.46
2018,8,14,13,15,639.5,249.0,1.7,28.8,828.0,892.88,638.79
2018,8,14,13,30,758.0,186.0,1.7,28.8,865.0,927.93,661.25
2018,8,14,13,45,764.0,178.5,1.7,28.85,849.5,911.44,650.83
2018,8,14,14,0,770.0,171.0,1.7,28.9,834.0,891.84,639.04
2018,8,14,14,15,756.0,171.0,1.7,28.85,804.0,858.96,618.98
2018,8,14,14,30,742.0,171.0,1.7,28.8,774.0,826.43,599.15
2018,8,14,14,45,732.0,167.0,1.65,28.75,740.5,788.99,575.46
2018,8,14,15,0,722.0,163.0,1.6,28.7,707.0,749.85,550.51
2018,8,14,15,15,695.5,163.5,1.55,28.6,664.5,701.39,518.48
2018,8,14,15,30,669.0,164.0,1.5,28.5,622.0,652.96,485.35
2018,8,14,15,45,556.0,183.0,1.45,28.4,546.0,565.54,423.11
2018,8,14,16,0,443.0,202.0,1.4,28.3,470.0,484.98,364.7
2018,8,14,16,15,504.5,171.0,1.35,28.25,452.0,466.11,351.89
2018,8,14,16,30,566.0,140.0,1.3,28.2,434.0,441.94,333.73
2018,8,14,16,45,534.5,132.0,1.2,28.1,386.0,386.13,290.86
2018,8,14,17,0,503.0,124.0,1.1,28.0,338.0,334.66,250.39
2018,8,14,17,15,264.0,96.5,1.05,27.5,207.5,192.22,143.01
2018,8,14,17,30,25.0,69.0,1.0,27.0,77.0,74.59,54.18
2018,8,14,17,45,12.5,41.5,0.9,26.5,45.5,43.42,29.43
2018,8,14,18,0,0.0,14.0,0.8,26.0,14.0,13.5,5.41
2018,8,14,18,15,0.0,10.5,0.8,26.0,10.5,10.12,2.56
2018,8,14,18,30,0.0,7.0,0.8,26.0,7.0,6.74,0.0
2018,8,14,18,45,0.0,4.5,0.8,25.15,4.5,4.33,0.0
2018,8,14,19,0,0.0,2.0,0.8,24.3,2.0,1.97,0.0
2018,8,14,19,15,0.0,1.0,0.85,24.15,1.0,0.0,0.0
2018,8,14,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,0.9,23.85,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,0.9,23.7,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,0.9,23.55,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,0.9,23.4,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,0.9,23.3,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,0.9,23.2,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,0.9,23.05,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,0.9,22.9,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,0.9,22.75,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,0.9,22.6,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,0.9,22.45,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,0.9,22.15,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,0.9,21.85,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,0.9,21.7,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,0.9,21.55,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,0.9,21.4,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,0.9,21.25,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,0.9,20.95,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,0.9,20.8,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,0.9,20.7,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,0.9,20.6,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,0.9,20.45,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,0.9,20.3,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,0.9,20.15,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,0.9,19.8,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,0.9,19.65,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,0.9,19.3,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,0.9,19.2,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,0.9,18.95,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,8,15,5,15,0.0,0.0,1.05,19.2,0.0,0.0,0.0
2018,8,15,5,30,0.0,0.0,1.2,19.6,0.0,0.0,0.0
2018,8,15,5,45,53.5,12.0,1.35,20.0,15.5,11.8,0.0
2018,8,15,6,0,107.0,24.0,1.5,20.4,31.0,18.86,3.02
2018,8,15,6,15,194.5,41.5,1.55,20.75,68.0,47.18,26.06
2018,8,15,6,30,282.0,59.0,1.6,21.1,105.0,86.73,53.34
2018,8,15,6,45,350.0,72.0,1.65,21.5,150.5,129.07,85.74
2018,8,15,7,0,418.0,85.0,1.7,21.9,196.0,179.3,126.43
2018,8,15,7,15,468.0,95.0,1.5,22.55,245.0,229.18,167.99
2018,8,15,7,30,518.0,105.0,1.3,23.2,294.0,284.43,213.39
2018,8,15,7,45,510.5,121.5,1.15,23.85,332.0,328.16,249.5
2018,8,15,8,0,503.0,138.0,1.0,24.5,370.0,370.47,282.8
2018,8,15,8,15,486.0,160.5,0.9,25.1,406.0,412.39,314.25
2018,8,15,8,30,469.0,183.0,0.8,25.7,442.0,451.76,342.22
2018,8,15,8,45,580.0,164.5,0.7,26.3,513.5,527.55,396.39
2018,8,15,9,0,691.0,146.0,0.6,26.9,585.0,610.68,453.35
2018,8,15,9,15,706.0,151.5,0.5,27.1,627.0,658.96,483.93
2018,8,15,9,30,721.0,157.0,0.4,27.3,669.0,706.66,513.31
2018,8,15,9,45,640.5,200.5,0.25,27.5,674.0,717.38,514.9
2018,8,15,10,0,560.0,244.0,0.1,27.7,679.0,717.88,510.35
2018,8,15,10,15,450.5,306.5,0.2,27.8,665.5,707.7,501.16
2018,8,15,10,30,341.0,369.0,0.3,27.9,652.0,683.92,483.37
2018,8,15,10,45,400.5,356.0,0.35,27.95,698.5,740.27,521.4
2018,8,15,11,0,460.0,343.0,0.4,28.0,745.0,793.19,555.84
2018,8,15,11,15,451.0,341.5,0.5,28.05,742.5,793.03,556.14
2018,8,15,11,30,442.0,340.0,0.6,28.1,740.0,790.7,555.8
2018,8,15,11,45,379.0,380.0,0.65,28.15,725.5,769.33,540.64
2018,8,15,12,0,316.0,420.0,0.7,28.2,711.0,751.91,527.93
2018,8,15,12,15,410.0,381.0,0.75,28.35,760.0,812.87,569.93
2018,8,15,12,30,504.0,342.0,0.8,28.5,809.0,866.76,606.11
2018,8,15,12,45,586.0,295.0,0.85,28.65,834.5,898.71,628.44
2018,8,15,13,0,668.0,248.0,0.9,28.8,860.0,927.18,648.51
2018,8,15,13,15,541.5,301.5,0.9,28.9,793.0,849.38,596.65
2018,8,15,13,30,415.0,355.0,0.9,29.0,726.0,774.14,546.28
2018,8,15,13,45,265.5,383.5,0.95,29.1,619.0,648.42,462.38
2018,8,15,14,0,116.0,412.0,1.0,29.2,512.0,527.65,378.72
2018,8,15,14,15,181.5,396.0,1.05,29.25,546.0,565.84,408.39
2018,8,15,14,30,247.0,380.0,1.1,29.3,580.0,605.43,437.28
2018,8,15,14,45,317.0,342.0,1.1,29.35,587.5,615.41,446.24
2018,8,15,15,0,387.0,304.0,1.1,29.4,595.0,619.69,451.44
2018,8,15,15,15,406.5,278.5,1.1,29.3,569.0,596.88,437.16
2018,8,15,15,30,426.0,253.0,1.1,29.2,543.0,566.71,417.85
2018,8,15,15,45,453.0,227.0,1.1,29.1,516.5,538.28,399.41
2018,8,15,16,0,480.0,201.0,1.1,29.0,490.0,506.31,377.84
2018,8,15,16,15,399.0,200.5,1.0,28.9,427.0,434.4,325.26
2018,8,15,16,30,318.0,200.0,0.9,28.8,364.0,366.99,275.48
2018,8,15,16,45,397.0,166.0,0.85,28.7,348.5,354.56,266.0
2018,8,15,17,0,476.0,132.0,0.8,28.6,333.0,330.42,245.98
2018,8,15,17,15,457.5,118.5,0.75,28.2,290.5,282.43,207.73
2018,8,15,17,30,439.0,105.0,0.7,27.8,248.0,236.05,169.87
2018,8,15,17,45,384.5,92.0,0.65,27.35,200.5,183.25,127.55
2018,8,15,18,0,330.0,79.0,0.6,26.9,153.0,136.6,90.48
2018,8,15,18,15,257.0,62.5,0.6,26.9,111.0,90.66,55.96
2018,8,15,18,30,184.0,46.0,0.6,26.9,69.0,53.37,30.06
2018,8,15,18,45,110.5,28.5,0.6,26.25,40.5,24.7,9.73
2018,8,15,19,0,37.0,11.0,0.6,25.6,12.0,10.81,0.0
2018,8,15,19,15,18.5,5.5,0.65,25.45,6.0,0.0,0.0
2018,8,15,19,30,0.0,0.0,0.7,25.3,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,0.7,25.15,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,0.7,24.85,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,0.7,24.7,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,0.75,24.55,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,0.8,24.4,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,0.8,24.25,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,0.8,24.1,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,0.8,23.9,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,0.8,23.7,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,0.8,23.55,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,0.8,23.4,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,0.8,23.25,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,0.8,23.1,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,0.8,22.9,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,0.8,22.75,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,0.8,22.4,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,0.8,22.35,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,0.8,22.1,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,0.75,22.05,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,0.7,21.95,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,0.7,21.9,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,0.7,21.85,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,0.7,21.8,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,0.7,21.75,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,8,16,5,15,0.0,0.0,0.7,21.55,0.0,0.0,0.0
2018,8,16,5,30,0.0,0.0,0.7,21.8,0.0,0.0,0.0
2018,8,16,5,45,41.0,11.5,0.65,22.0,14.0,11.3,0.0
2018,8,16,6,0,82.0,23.0,0.6,22.2,28.0,19.27,1.71
2018,8,16,6,15,161.0,41.5,0.7,22.55,63.5,45.88,25.77
2018,8,16,6,30,240.0,60.0,0.8,22.9,99.0,82.77,51.43
2018,8,16,6,45,307.0,75.0,0.85,23.3,143.5,124.35,82.87
2018,8,16,7,0,374.0,90.0,0.9,23.7,188.0,173.76,122.19
2018,8,16,7,15,425.5,101.0,1.05,24.35,236.5,222.52,162.22
2018,8,16,7,30,477.0,112.0,1.2,25.0,285.0,276.89,206.57
2018,8,16,7,45,516.0,120.5,1.35,25.65,334.5,329.12,248.88
2018,8,16,8,0,555.0,129.0,1.5,26.3,384.0,386.63,294.19
2018,8,16,8,15,585.0,136.0,1.6,26.8,432.5,439.95,335.33
2018,8,16,8,30,615.0,143.0,1.7,27.3,481.0,495.35,376.88
2018,8,16,8,45,638.0,148.5,1.85,27.8,527.0,546.74,414.63
2018,8,16,9,0,661.0,154.0,2.0,28.3,573.0,598.88,452.0
2018,8,16,9,15,683.0,156.0,2.0,28.55,615.5,647.22,485.63
2018,8,16,9,30,705.0,158.0,2.0,28.8,658.0,695.6,518.51
2018,8,16,9,45,724.0,158.5,2.0,29.1,696.0,739.8,547.2
2018,8,16,10,0,743.0,159.0,2.0,29.4,734.0,781.41,573.05
2018,8,16,10,15,753.0,161.0,2.0,29.65,765.0,817.4,594.98
2018,8,16,10,30,763.0,163.0,2.0,29.9,796.0,851.49,615.48
2018,8,16,10,45,770.5,165.5,2.0,30.1,821.0,881.7,633.44
2018,8,16,11,0,778.0,168.0,2.0,30.3,846.0,909.5,649.78
2018,8,16,11,15,782.5,169.0,1.95,30.45,863.0,930.32,661.26
2018,8,16,11,30,787.0,170.0,1.9,30.6,880.0,948.32,670.98
2018,8,16,11,45,790.0,170.5,1.85,30.75,890.0,961.41,677.66
2018,8,16,12,0,793.0,171.0,1.8,30.9,900.0,971.46,682.53
2018,8,16,12,15,748.0,195.5,1.8,31.0,884.5,955.28,671.96
2018,8,16,12,30,703.0,220.0,1.8,31.1,869.0,940.45,662.59
2018,8,16,12,45,671.5,236.5,1.75,31.2,853.5,923.73,651.53
2018,8,16,13,0,640.0,253.0,1.7,31.3,838.0,904.42,638.7
2018,8,16,13,15,605.0,263.0,1.65,31.3,809.5,872.89,617.82
2018,8,16,13,30,570.0,273.0,1.6,31.3,781.0,839.73,595.93
2018,8,16,13,45,628.0,239.5,1.55,31.35,787.0,848.73,603.53
2018,8,16,14,0,686.0,206.0,1.5,31.4,793.0,852.59,606.32
2018,8,16,14,15,716.5,185.5,1.45,31.35,780.5,839.89,598.48
2018,8,16,14,30,747.0,165.0,1.4,31.3,768.0,820.77,586.78
2018,8,16,14,45,743.5,158.5,1.35,31.25,737.0,786.16,565.15
2018,8,16,15,0,740.0,152.0,1.3,31.2,706.0,750.88,543.11
2018,8,16,15,15,726.5,148.0,1.25,31.1,667.0,706.86,515.21
2018,8,16,15,30,713.0,144.0,1.2,31.0,628.0,661.81,485.14
2018,8,16,15,45,695.0,139.5,1.15,30.9,584.5,612.46,451.44
2018,8,16,16,0,677.0,135.0,1.1,30.8,541.0,563.0,416.88
2018,8,16,16,15,654.0,129.5,1.05,30.75,494.0,509.81,378.72
2018,8,16,16,30,631.0,124.0,1.0,30.7,447.0,457.55,340.2
2018,8,16,16,45,600.0,117.0,0.95,30.65,398.0,401.26,297.71
2018,8,16,17,0,569.0,110.0,0.9,30.6,349.0,347.34,255.82
2018,8,16,17,15,526.0,102.0,0.85,30.05,299.0,290.82,211.55
2018,8,16,17,30,483.0,94.0,0.8,29.5,249.0,237.39,168.72
2018,8,16,17,45,423.5,83.0,0.75,28.9,200.5,182.97,125.25
2018,8,16,18,0,364.0,72.0,0.7,28.3,152.0,135.23,87.51
2018,8,16,18,15,281.0,58.0,0.7,28.3,109.5,88.68,53.07
2018,8,16,18,30,198.0,44.0,0.7,28.3,67.0,51.88,28.29
2018,8,16,18,45,116.0,27.0,0.75,27.3,39.0,23.05,7.24
2018,8,16,19,0,34.0,10.0,0.8,26.3,11.0,9.83,0.0
2018,8,16,19,15,17.0,5.0,0.85,26.05,5.5,0.0,0.0
2018,8,16,19,30,0.0,0.0,0.9,25.8,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,0.9,25.55,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,0.9,25.3,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,0.9,25.1,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,0.9,24.9,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,0.9,24.65,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,0.9,24.4,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,0.9,24.2,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,0.9,23.75,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,0.9,23.35,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,0.9,23.2,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,0.9,23.05,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,0.9,22.9,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,0.9,22.8,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,0.9,22.7,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,0.95,22.6,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,1.0,22.4,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,1.0,22.3,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,1.0,22.25,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,1.0,22.2,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,1.0,22.1,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,1.0,21.95,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,1.0,21.9,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,1.0,21.85,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,1.0,21.8,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,0.95,21.75,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,0.9,21.7,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,0.9,21.45,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,0.9,21.4,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,0.9,21.35,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,0.9,21.3,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,0.85,21.25,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,0.8,21.2,0.0,0.0,0.0
2018,8,17,5,15,0.0,0.0,0.95,21.6,0.0,0.0,0.0
2018,8,17,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2018,8,17,5,45,35.5,11.5,1.25,22.45,13.5,11.3,0.0
2018,8,17,6,0,71.0,23.0,1.4,22.9,27.0,19.25,0.0
2018,8,17,6,15,128.5,40.5,1.55,23.35,57.5,43.17,24.38
2018,8,17,6,30,186.0,58.0,1.7,23.8,88.0,74.97,47.2
2018,8,17,6,45,240.5,75.5,1.8,24.25,129.0,113.14,76.41
2018,8,17,7,0,295.0,93.0,1.9,24.7,170.0,158.41,112.6
2018,8,17,7,15,346.5,106.0,2.05,25.2,216.5,204.53,150.25
2018,8,17,7,30,398.0,119.0,2.2,25.7,263.0,256.35,192.49
2018,8,17,7,45,438.5,130.0,2.3,26.25,311.5,307.26,233.7
2018,8,17,8,0,479.0,141.0,2.4,26.8,360.0,362.12,277.13
2018,8,17,8,15,512.0,150.0,2.5,27.2,409.0,414.82,318.17
2018,8,17,8,30,545.0,159.0,2.6,27.6,458.0,470.06,360.12
2018,8,17,8,45,563.0,169.5,2.65,28.05,502.5,519.9,396.78
2018,8,17,9,0,581.0,180.0,2.7,28.5,547.0,572.29,434.26
2018,8,17,9,15,636.5,172.0,2.8,28.75,600.0,630.67,476.53
2018,8,17,9,30,692.0,164.0,2.9,29.0,653.0,691.91,520.0
2018,8,17,9,45,697.5,171.5,3.0,29.2,687.5,732.28,547.37
2018,8,17,10,0,703.0,179.0,3.1,29.4,722.0,770.94,572.79
2018,8,17,10,15,651.5,212.5,3.15,29.6,732.0,785.73,580.85
2018,8,17,10,30,600.0,246.0,3.2,29.8,742.0,794.75,584.55
2018,8,17,10,45,549.0,281.0,3.25,29.95,745.5,799.32,585.31
2018,8,17,11,0,498.0,316.0,3.3,30.1,749.0,801.24,584.23
2018,8,17,11,15,479.5,335.0,3.35,30.2,759.0,813.63,591.34
2018,8,17,11,30,461.0,354.0,3.4,30.3,769.0,823.45,596.67
2018,8,17,11,45,390.0,389.0,3.4,30.45,743.0,789.54,571.18
2018,8,17,12,0,319.0,424.0,3.4,30.6,717.0,759.21,548.1
2018,8,17,12,15,325.5,424.5,3.45,30.6,724.0,767.73,554.3
2018,8,17,12,30,332.0,425.0,3.5,30.6,731.0,774.82,559.35
2018,8,17,12,45,331.5,421.0,3.55,30.65,725.0,768.81,555.51
2018,8,17,13,0,331.0,417.0,3.6,30.7,719.0,761.34,550.83
2018,8,17,13,15,425.5,366.5,3.6,30.7,748.5,802.81,582.14
2018,8,17,13,30,520.0,316.0,3.6,30.7,778.0,834.33,606.39
2018,8,17,13,45,549.5,293.0,3.6,30.7,771.0,827.68,603.23
2018,8,17,14,0,579.0,270.0,3.6,30.7,764.0,819.15,599.03
2018,8,17,14,15,572.5,261.5,3.6,30.6,736.5,788.66,579.28
2018,8,17,14,30,566.0,253.0,3.6,30.5,709.0,754.86,557.27
2018,8,17,14,45,539.0,251.5,3.6,30.4,670.5,711.32,527.73
2018,8,17,15,0,512.0,250.0,3.6,30.3,632.0,667.83,497.88
2018,8,17,15,15,465.0,253.0,3.5,30.2,585.0,614.23,459.78
2018,8,17,15,30,418.0,256.0,3.4,30.1,538.0,562.94,422.87
2018,8,17,15,45,422.5,233.5,3.35,29.95,502.0,523.21,395.2
2018,8,17,16,0,427.0,211.0,3.3,29.8,466.0,482.07,365.81
2018,8,17,16,15,413.0,194.5,3.1,29.55,423.5,435.06,331.02
2018,8,17,16,30,399.0,178.0,2.9,29.3,381.0,388.66,295.95
2018,8,17,16,45,373.0,162.5,2.75,29.05,336.0,338.48,257.3
2018,8,17,17,0,347.0,147.0,2.6,28.8,291.0,288.54,218.1
2018,8,17,17,15,319.0,128.5,2.4,28.35,246.5,239.88,179.29
2018,8,17,17,30,291.0,110.0,2.2,27.9,202.0,194.15,142.17
2018,8,17,17,45,233.5,93.5,2.0,27.45,158.5,146.46,104.2
2018,8,17,18,0,176.0,77.0,1.8,27.0,115.0,105.42,72.11
2018,8,17,18,15,157.0,58.0,1.8,27.0,85.0,73.41,46.48
2018,8,17,18,30,138.0,39.0,1.8,27.0,55.0,43.85,24.12
2018,8,17,18,45,89.0,24.0,1.7,26.15,32.5,20.18,4.01
2018,8,17,19,0,40.0,9.0,1.6,25.3,10.0,8.85,0.0
2018,8,17,19,15,20.0,4.5,1.65,25.2,5.0,0.0,0.0
2018,8,17,19,30,0.0,0.0,1.7,25.1,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,1.8,24.9,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,1.85,24.8,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,1.9,24.7,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,1.95,24.65,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,2.0,24.6,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,2.05,24.45,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,2.1,24.3,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,2.15,24.2,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,2.2,24.1,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,2.3,23.9,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,2.35,23.8,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,2.4,23.7,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,2.4,23.6,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,2.4,23.4,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,2.4,23.3,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,2.4,23.2,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,2.4,23.1,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,2.4,23.05,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,2.4,22.9,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,2.4,22.8,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,2.4,22.75,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,2.4,22.7,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,2.35,22.65,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,2.3,22.6,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,2.2,22.55,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,2.05,22.4,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,2.0,22.3,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,1.95,22.25,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,1.9,22.2,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,1.85,22.15,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,1.8,22.1,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,1.75,22.05,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2018,8,18,5,15,0.0,0.0,1.8,22.2,0.0,0.0,0.0
2018,8,18,5,30,0.0,0.0,1.9,22.4,0.0,0.0,0.0
2018,8,18,5,45,28.0,9.0,2.05,22.6,10.5,8.85,0.0
2018,8,18,6,0,56.0,18.0,2.2,22.8,21.0,15.26,0.0
2018,8,18,6,15,42.0,20.5,2.3,23.1,24.0,21.62,10.0
2018,8,18,6,30,28.0,23.0,2.4,23.4,27.0,25.35,13.77
2018,8,18,6,45,14.0,21.0,2.55,23.7,23.0,22.77,12.5
2018,8,18,7,0,0.0,19.0,2.7,24.0,19.0,18.32,9.5
2018,8,18,7,15,0.5,45.0,2.75,24.3,45.0,43.6,30.3
2018,8,18,7,30,1.0,71.0,2.8,24.6,71.0,68.98,50.91
2018,8,18,7,45,3.5,93.5,2.85,24.95,95.0,91.85,69.15
2018,8,18,8,0,6.0,116.0,2.9,25.3,119.0,115.08,87.41
2018,8,18,8,15,22.0,160.5,2.9,25.5,172.5,167.04,128.22
2018,8,18,8,30,38.0,205.0,2.9,25.7,226.0,223.25,171.59
2018,8,18,8,45,40.5,219.5,2.9,25.95,243.5,241.46,184.93
2018,8,18,9,0,43.0,234.0,2.9,26.2,261.0,259.85,198.36
2018,8,18,9,15,35.5,248.0,2.85,26.4,271.5,270.89,205.83
2018,8,18,9,30,28.0,262.0,2.8,26.6,282.0,281.22,212.69
2018,8,18,9,45,44.0,297.5,2.8,26.8,330.5,331.15,249.68
2018,8,18,10,0,60.0,333.0,2.8,27.0,379.0,382.39,286.94
2018,8,18,10,15,70.5,350.0,2.7,27.2,406.5,411.08,307.08
2018,8,18,10,30,81.0,367.0,2.6,27.4,434.0,440.25,327.44
2018,8,18,10,45,50.5,332.5,2.55,27.55,374.5,379.5,282.06
2018,8,18,11,0,20.0,298.0,2.5,27.7,315.0,311.35,231.12
2018,8,18,11,15,20.0,301.5,2.5,27.7,319.0,315.3,234.05
2018,8,18,11,30,20.0,305.0,2.5,27.7,323.0,319.18,236.71
2018,8,18,11,45,16.0,265.0,2.45,27.75,279.5,275.6,204.46
2018,8,18,12,0,12.0,225.0,2.4,27.8,236.0,232.05,172.12
2018,8,18,12,15,23.0,282.0,2.45,27.7,303.0,305.67,227.05
2018,8,18,12,30,34.0,339.0,2.5,27.6,370.0,375.01,277.61
2018,8,18,12,45,78.5,393.5,2.5,27.5,465.0,475.08,350.49
2018,8,18,13,0,123.0,448.0,2.5,27.4,560.0,582.11,426.11
2018,8,18,13,15,101.5,429.0,2.5,27.2,520.5,532.42,390.92
2018,8,18,13,30,80.0,410.0,2.5,27.0,481.0,490.39,361.53
2018,8,18,13,45,110.0,377.0,2.45,26.75,472.0,489.37,362.91
2018,8,18,14,0,140.0,344.0,2.4,26.5,463.0,479.69,357.98
2018,8,18,14,15,72.0,230.0,2.35,26.3,291.0,298.15,225.03
2018,8,18,14,30,4.0,116.0,2.3,26.1,119.0,116.0,85.45
2018,8,18,14,45,2.5,99.5,2.25,25.85,101.5,98.49,72.24
2018,8,18,15,0,1.0,83.0,2.2,25.6,84.0,81.16,58.82
2018,8,18,15,15,5.0,119.5,2.15,25.5,123.0,119.65,89.34
2018,8,18,15,30,9.0,156.0,2.1,25.4,162.0,157.99,119.49
2018,8,18,15,45,50.0,176.0,2.0,25.25,206.0,206.7,158.49
2018,8,18,16,0,91.0,196.0,1.9,25.1,250.0,252.52,194.56
2018,8,18,16,15,155.5,198.5,1.85,25.05,281.0,286.43,221.31
2018,8,18,16,30,220.0,201.0,1.8,25.0,312.0,315.95,243.84
2018,8,18,16,45,113.0,149.0,1.7,24.95,205.5,200.0,153.96
2018,8,18,17,0,6.0,97.0,1.6,24.9,99.0,96.29,72.43
2018,8,18,17,15,3.0,69.5,1.45,24.75,70.5,68.23,50.16
2018,8,18,17,30,0.0,42.0,1.3,24.6,42.0,40.56,27.76
2018,8,18,17,45,0.0,31.0,1.1,24.45,31.0,29.92,19.04
2018,8,18,18,0,0.0,20.0,0.9,24.3,20.0,19.29,10.22
2018,8,18,18,15,0.0,16.0,0.9,24.3,16.0,15.43,6.88
2018,8,18,18,30,0.0,12.0,0.9,24.3,12.0,11.57,3.39
2018,8,18,18,45,0.0,7.5,1.0,24.0,7.5,7.23,0.0
2018,8,18,19,0,0.0,3.0,1.1,23.7,3.0,2.95,0.0
2018,8,18,19,15,0.0,1.5,1.2,23.7,1.5,0.0,0.0
2018,8,18,19,30,0.0,0.0,1.3,23.7,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,1.4,23.7,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,1.5,23.7,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,1.55,23.65,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,1.6,23.6,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,1.65,23.6,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,1.7,23.6,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,1.75,23.55,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,1.8,23.45,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,1.8,23.4,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,1.75,23.3,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,1.7,23.2,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,1.65,23.1,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,1.55,22.95,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,1.5,22.9,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,1.45,22.8,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,1.4,22.7,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,1.4,22.6,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,1.4,22.45,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,1.4,22.4,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,1.45,22.35,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,1.5,22.3,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,1.5,22.25,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,1.5,22.2,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,1.55,22.15,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,1.6,22.1,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,1.65,22.05,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,1.65,21.95,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,1.6,21.9,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,1.6,21.8,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,1.6,21.7,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,1.55,21.65,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,1.5,21.6,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,1.45,21.55,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2018,8,19,5,15,0.0,0.0,1.5,21.7,0.0,0.0,0.0
2018,8,19,5,30,0.0,0.0,1.6,21.9,0.0,0.0,0.0
2018,8,19,5,45,66.5,10.5,1.75,22.05,14.0,10.32,0.0
2018,8,19,6,0,133.0,21.0,1.9,22.2,28.0,16.57,0.0
2018,8,19,6,15,234.5,34.0,1.85,22.5,63.5,41.6,20.23
2018,8,19,6,30,336.0,47.0,1.8,22.8,99.0,81.05,46.11
2018,8,19,6,45,405.0,58.0,1.75,23.05,144.5,124.6,79.15
2018,8,19,7,0,474.0,69.0,1.7,23.3,190.0,176.24,121.12
2018,8,19,7,15,524.0,77.0,1.6,23.7,239.5,227.4,164.29
2018,8,19,7,30,574.0,85.0,1.5,24.1,289.0,283.92,211.51
2018,8,19,7,45,609.0,91.0,1.4,24.45,339.0,337.53,255.83
2018,8,19,8,0,644.0,97.0,1.3,24.8,389.0,394.21,301.1
2018,8,19,8,15,650.5,106.5,1.25,25.25,431.0,442.77,338.79
2018,8,19,8,30,657.0,116.0,1.2,25.7,473.0,490.84,374.63
2018,8,19,8,45,701.0,114.0,1.15,26.15,526.5,549.23,416.9
2018,8,19,9,0,745.0,112.0,1.1,26.6,580.0,609.81,459.19
2018,8,19,9,15,733.5,129.5,1.15,26.95,617.0,654.74,489.36
2018,8,19,9,30,722.0,147.0,1.2,27.3,654.0,696.34,516.59
2018,8,19,9,45,699.5,171.0,1.2,27.65,684.5,733.02,539.06
2018,8,19,10,0,677.0,195.0,1.2,28.0,715.0,765.77,558.41
2018,8,19,10,15,691.0,196.5,1.25,28.2,746.5,802.82,581.85
2018,8,19,10,30,705.0,198.0,1.3,28.4,778.0,838.37,603.73
2018,8,19,10,45,708.5,201.5,1.35,28.6,800.0,864.73,619.6
2018,8,19,11,0,712.0,205.0,1.4,28.8,822.0,888.65,634.01
2018,8,19,11,15,653.0,236.5,1.45,28.95,811.0,879.46,627.58
2018,8,19,11,30,594.0,268.0,1.5,29.1,800.0,865.31,616.89
2018,8,19,11,45,381.5,321.5,1.6,29.25,664.5,718.29,516.73
2018,8,19,12,0,169.0,375.0,1.7,29.4,529.0,552.88,400.52
2018,8,19,12,15,172.0,383.0,1.75,29.45,540.0,564.97,410.02
2018,8,19,12,30,175.0,391.0,1.8,29.5,551.0,576.3,417.77
2018,8,19,12,45,356.5,340.5,1.85,29.55,664.5,716.85,518.35
2018,8,19,13,0,538.0,290.0,1.9,29.6,778.0,839.54,603.05
2018,8,19,13,15,554.0,274.0,1.9,29.55,770.0,833.45,598.95
2018,8,19,13,30,570.0,258.0,1.9,29.5,762.0,823.39,593.57
2018,8,19,13,45,457.0,301.0,1.9,29.45,699.0,748.6,541.76
2018,8,19,14,0,344.0,344.0,1.9,29.4,636.0,672.11,488.42
2018,8,19,14,15,300.0,353.0,1.9,29.3,601.5,632.55,461.52
2018,8,19,14,30,256.0,362.0,1.9,29.2,567.0,594.27,434.92
2018,8,19,14,45,150.0,297.5,1.9,29.15,416.5,425.96,316.08
2018,8,19,15,0,44.0,233.0,1.9,29.1,266.0,266.08,198.37
2018,8,19,15,15,28.0,187.5,1.85,28.95,208.0,206.42,154.37
2018,8,19,15,30,12.0,142.0,1.8,28.8,150.0,146.37,108.83
2018,8,19,15,45,6.0,89.0,1.8,28.65,93.0,90.1,65.58
2018,8,19,16,0,0.0,36.0,1.8,28.5,36.0,34.79,22.11
2018,8,19,16,15,0.0,33.5,1.75,28.3,33.5,32.37,20.31
2018,8,19,16,30,0.0,31.0,1.7,28.1,31.0,29.94,18.47
2018,8,19,16,45,17.0,66.5,1.65,27.85,73.5,72.68,52.91
2018,8,19,17,0,34.0,102.0,1.6,27.6,116.0,113.28,85.16
2018,8,19,17,15,45.0,97.0,1.5,27.2,112.5,110.1,82.46
2018,8,19,17,30,56.0,92.0,1.4,26.8,109.0,105.55,78.38
2018,8,19,17,45,28.0,59.5,1.25,26.35,68.0,64.19,45.66
2018,8,19,18,0,0.0,27.0,1.1,25.9,27.0,26.05,15.6
2018,8,19,18,15,1.0,23.5,1.1,25.9,23.5,22.79,12.65
2018,8,19,18,30,2.0,20.0,1.1,25.9,20.0,19.41,9.25
2018,8,19,18,45,2.5,11.5,1.0,25.15,11.5,11.09,0.0
2018,8,19,19,0,3.0,3.0,0.9,24.4,3.0,2.95,0.0
2018,8,19,19,15,1.5,1.5,0.9,24.3,1.5,0.0,0.0
2018,8,19,19,30,0.0,0.0,0.9,24.2,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,0.9,24.05,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,0.9,23.9,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,0.9,23.8,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,0.9,23.7,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,0.85,23.55,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,0.8,23.4,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,0.8,23.3,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,0.8,23.2,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,0.75,23.1,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,0.7,22.8,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,0.65,22.75,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,0.6,22.65,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,0.5,22.4,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,0.5,22.35,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,0.5,22.3,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,0.45,22.2,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,0.4,22.1,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,0.3,21.9,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,0.3,21.85,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,0.3,21.8,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,0.25,21.7,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,0.2,21.6,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,0.4,21.4,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,0.5,21.3,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,0.65,21.2,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,0.8,21.15,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,8,20,5,15,0.0,0.0,1.1,21.25,0.0,0.0,0.0
2018,8,20,5,30,0.0,0.0,1.3,21.4,0.0,0.0,0.0
2018,8,20,5,45,9.0,3.5,1.5,21.6,4.0,3.44,0.0
2018,8,20,6,0,18.0,7.0,1.7,21.8,8.0,6.12,0.0
2018,8,20,6,15,9.0,8.0,1.75,22.0,8.5,8.22,0.46
2018,8,20,6,30,0.0,9.0,1.8,22.2,9.0,8.67,1.41
2018,8,20,6,45,0.0,15.0,1.85,22.4,15.0,14.46,6.31
2018,8,20,7,0,0.0,21.0,1.9,22.6,21.0,20.26,11.19
2018,8,20,7,15,4.0,49.5,1.95,22.85,51.0,48.95,34.83
2018,8,20,7,30,8.0,78.0,2.0,23.1,81.0,78.14,58.61
2018,8,20,7,45,144.5,119.0,2.0,23.35,184.0,175.25,135.56
2018,8,20,8,0,281.0,160.0,2.0,23.6,287.0,288.28,224.13
2018,8,20,8,15,446.5,150.0,1.95,24.0,379.0,381.12,295.98
2018,8,20,8,30,612.0,140.0,1.9,24.4,471.0,489.83,378.37
2018,8,20,8,45,406.0,190.0,1.9,24.8,418.0,444.67,342.53
2018,8,20,9,0,200.0,240.0,1.9,25.2,365.0,372.77,285.71
2018,8,20,9,15,110.0,242.0,1.85,25.55,311.5,321.34,245.17
2018,8,20,9,30,20.0,244.0,1.8,25.9,258.0,253.48,191.29
2018,8,20,9,45,19.5,252.0,1.75,26.25,266.5,261.88,197.09
2018,8,20,10,0,19.0,260.0,1.7,26.6,275.0,270.19,202.53
2018,8,20,10,15,16.5,256.0,1.65,26.9,269.0,264.76,197.77
2018,8,20,10,30,14.0,252.0,1.6,27.2,263.0,259.13,192.96
2018,8,20,10,45,13.0,243.0,1.6,27.45,253.5,249.69,185.56
2018,8,20,11,0,12.0,234.0,1.6,27.7,244.0,240.18,178.15
2018,8,20,11,15,9.0,202.5,1.6,27.95,210.0,206.38,152.69
2018,8,20,11,30,6.0,171.0,1.6,28.2,176.0,172.56,127.14
2018,8,20,11,45,4.5,158.0,1.6,28.4,162.0,158.39,116.34
2018,8,20,12,0,3.0,145.0,1.6,28.6,148.0,144.18,105.46
2018,8,20,12,15,11.0,209.0,1.6,28.7,219.0,215.28,158.95
2018,8,20,12,30,19.0,273.0,1.6,28.8,290.0,286.85,211.42
2018,8,20,12,45,40.5,318.0,1.6,28.9,354.5,359.84,264.43
2018,8,20,13,0,62.0,363.0,1.6,29.0,419.0,426.83,312.08
2018,8,20,13,15,69.0,365.5,1.6,29.0,427.0,435.31,318.04
2018,8,20,13,30,76.0,368.0,1.6,29.0,435.0,443.29,324.01
2018,8,20,13,45,56.0,353.5,1.6,29.0,402.0,407.98,298.67
2018,8,20,14,0,36.0,339.0,1.6,29.0,369.0,373.32,273.82
2018,8,20,14,15,116.5,351.0,1.6,28.95,444.5,461.86,339.84
2018,8,20,14,30,197.0,363.0,1.6,28.9,520.0,538.89,395.66
2018,8,20,14,45,260.5,332.0,1.55,28.8,530.0,557.47,410.27
2018,8,20,15,0,324.0,301.0,1.5,28.7,540.0,565.04,417.56
2018,8,20,15,15,280.5,292.0,1.4,28.65,490.5,509.63,378.02
2018,8,20,15,30,237.0,283.0,1.3,28.6,441.0,456.95,340.37
2018,8,20,15,45,236.0,250.5,1.2,28.5,398.5,411.57,308.63
2018,8,20,16,0,235.0,218.0,1.1,28.4,356.0,365.86,275.97
2018,8,20,16,15,327.5,198.0,1.0,28.3,371.5,384.97,290.85
2018,8,20,16,30,420.0,178.0,0.9,28.2,387.0,397.05,298.93
2018,8,20,16,45,399.5,162.5,0.8,28.1,343.5,348.29,261.44
2018,8,20,17,0,379.0,147.0,0.7,28.0,300.0,301.16,224.74
2018,8,20,17,15,366.0,130.0,0.65,27.7,260.5,256.97,189.61
2018,8,20,17,30,353.0,113.0,0.6,27.4,221.0,213.93,154.45
2018,8,20,17,45,302.5,95.5,0.5,27.15,175.5,162.38,113.29
2018,8,20,18,0,252.0,78.0,0.4,26.9,130.0,117.82,78.18
2018,8,20,18,15,185.5,58.5,0.4,26.9,90.5,75.61,46.78
2018,8,20,18,30,119.0,39.0,0.4,26.9,51.0,41.46,22.57
2018,8,20,18,45,67.0,22.0,0.4,26.3,28.0,18.41,0.0
2018,8,20,19,0,15.0,5.0,0.4,25.7,5.0,4.91,0.0
2018,8,20,19,15,7.5,2.5,0.4,25.5,2.5,0.0,0.0
2018,8,20,19,30,0.0,0.0,0.4,25.3,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,0.45,25.1,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,0.5,24.9,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,0.45,24.75,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,0.4,24.6,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,0.4,24.45,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,0.4,24.3,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,0.4,24.2,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,0.4,24.1,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,0.4,23.9,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,0.4,23.8,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,0.4,23.7,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,0.4,23.6,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,0.45,23.4,0.0,0.0,0.0
