Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,30,20,15,0.0,0.0,0.65,27.5,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,0.6,27.4,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,0.55,27.3,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,0.5,27.2,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,0.45,27.1,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,0.35,26.85,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,0.3,26.7,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,0.25,26.45,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,0.2,26.2,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,0.15,25.95,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,0.1,25.7,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,0.1,25.45,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,0.1,25.2,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,0.15,24.9,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,0.2,24.6,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,0.2,24.4,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,0.2,24.2,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,0.2,23.95,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,0.2,23.7,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,0.25,23.55,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,0.3,23.4,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,0.3,23.2,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,0.35,22.85,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,0.4,22.7,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,0.45,22.55,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,0.5,22.4,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,0.55,22.25,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,0.6,22.1,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,0.6,21.95,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,0.6,21.8,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,0.65,21.7,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,0.7,21.45,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,8,31,5,15,0.0,0.0,0.8,21.45,0.0,0.0,0.0
2018,8,31,5,30,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,8,31,5,45,13.5,5.0,1.0,21.75,5.5,0.0,0.0
2018,8,31,6,0,27.0,10.0,1.1,21.9,11.0,9.83,0.0
2018,8,31,6,15,131.5,27.5,1.1,22.3,42.5,29.1,10.07
2018,8,31,6,30,236.0,45.0,1.1,22.7,74.0,65.97,37.59
2018,8,31,6,45,315.5,58.0,1.1,23.1,117.5,106.61,67.57
2018,8,31,7,0,395.0,71.0,1.1,23.5,161.0,156.66,107.13
2018,8,31,7,15,451.0,81.5,1.0,24.1,210.0,207.0,148.75
2018,8,31,7,30,507.0,92.0,0.9,24.7,259.0,264.91,196.14
2018,8,31,7,45,547.0,100.0,0.75,25.3,308.5,318.79,239.54
2018,8,31,8,0,587.0,108.0,0.6,25.9,358.0,376.38,284.09
2018,8,31,8,15,616.5,114.5,0.55,26.3,406.5,430.61,325.15
2018,8,31,8,30,646.0,121.0,0.5,26.7,455.0,486.77,366.02
2018,8,31,8,45,667.5,127.0,0.4,27.15,501.0,539.23,402.13
2018,8,31,9,0,689.0,133.0,0.3,27.6,547.0,592.19,437.03
2018,8,31,9,15,716.0,132.5,0.3,28.1,591.0,642.4,470.03
2018,8,31,9,30,743.0,132.0,0.3,28.6,635.0,691.66,501.31
2018,8,31,9,45,768.5,128.0,0.3,29.1,674.0,737.22,528.08
2018,8,31,10,0,794.0,124.0,0.3,29.6,713.0,782.18,553.97
2018,8,31,10,15,801.0,127.5,0.35,29.9,743.5,818.51,575.31
2018,8,31,10,30,808.0,131.0,0.4,30.2,774.0,852.52,595.18
2018,8,31,10,45,812.0,134.0,0.5,30.5,797.5,880.81,612.42
2018,8,31,11,0,816.0,137.0,0.6,30.8,821.0,906.31,628.06
2018,8,31,11,15,819.0,139.0,0.65,30.85,837.5,926.88,640.44
2018,8,31,11,30,822.0,141.0,0.7,30.9,854.0,944.38,651.11
2018,8,31,11,45,786.5,161.5,0.7,30.9,849.5,940.94,648.46
2018,8,31,12,0,751.0,182.0,0.7,30.9,845.0,933.42,643.76
2018,8,31,12,15,746.0,185.0,0.7,30.95,844.5,934.14,644.08
2018,8,31,12,30,741.0,188.0,0.7,31.0,844.0,931.8,642.55
2018,8,31,12,45,768.0,171.0,0.75,31.05,846.5,936.97,646.66
2018,8,31,13,0,795.0,154.0,0.8,31.1,849.0,938.48,648.57
2018,8,31,13,15,810.5,143.5,0.8,31.1,841.5,932.02,645.01
2018,8,31,13,30,826.0,133.0,0.8,31.1,834.0,916.76,636.31
2018,8,31,13,45,819.0,132.5,0.75,31.1,812.0,898.04,624.78
2018,8,31,14,0,812.0,132.0,0.7,31.1,790.0,871.41,608.49
2018,8,31,14,15,761.0,148.5,0.7,31.1,747.5,821.92,578.86
2018,8,31,14,30,710.0,165.0,0.7,31.1,705.0,774.75,550.55
2018,8,31,14,45,677.5,167.0,0.65,31.05,662.5,725.71,519.97
2018,8,31,15,0,645.0,169.0,0.6,31.0,620.0,676.7,487.9
2018,8,31,15,15,693.0,142.5,0.5,30.85,600.0,656.68,475.53
2018,8,31,15,30,741.0,116.0,0.4,30.7,580.0,629.73,457.8
2018,8,31,15,45,443.0,145.5,0.3,30.6,417.0,435.12,320.94
2018,8,31,16,0,145.0,175.0,0.2,30.5,254.0,261.26,193.77
2018,8,31,16,15,135.0,162.5,0.2,30.3,230.5,235.49,175.98
2018,8,31,16,30,125.0,150.0,0.2,30.1,207.0,210.53,157.44
2018,8,31,16,45,84.5,118.5,0.25,29.9,155.0,154.41,115.1
2018,8,31,17,0,44.0,87.0,0.3,29.7,103.0,101.37,74.47
2018,8,31,17,15,103.0,69.0,0.3,29.25,98.0,100.6,72.69
2018,8,31,17,30,162.0,51.0,0.3,28.8,93.0,93.33,64.28
2018,8,31,17,45,231.0,48.0,0.3,28.4,92.5,93.24,60.03
2018,8,31,18,0,300.0,45.0,0.3,28.0,92.0,84.6,48.84
2018,8,31,18,15,213.0,33.0,0.3,28.0,60.0,47.14,22.94
2018,8,31,18,30,126.0,21.0,0.3,28.0,28.0,19.31,0.0
2018,8,31,18,45,63.0,10.5,0.35,27.4,14.0,10.32,0.0
2018,8,31,19,0,0.0,0.0,0.4,26.8,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,0.4,26.65,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,0.4,26.5,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,0.45,26.35,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,0.5,26.2,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,0.5,25.8,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,0.5,25.6,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,0.5,25.4,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,0.5,25.25,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,0.5,25.1,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,0.5,24.95,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,0.5,24.8,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,0.5,24.65,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,0.5,24.5,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,0.5,24.4,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,0.5,24.3,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,0.45,24.25,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,0.4,24.2,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,0.4,24.1,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,0.4,23.95,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,0.4,23.9,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,0.4,23.85,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,0.4,23.8,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,0.4,23.75,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,0.4,23.7,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,0.4,23.65,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,0.4,23.6,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,0.4,23.6,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,0.4,23.6,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,0.4,23.55,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,0.4,23.45,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,0.4,23.4,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,0.4,23.3,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,0.4,23.2,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,0.4,23.05,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,0.4,22.9,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,0.45,22.75,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,0.5,22.6,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,0.55,22.65,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,9,1,5,45,24.0,5.5,0.65,22.75,6.0,0.0,0.0
2018,9,1,6,0,48.0,11.0,0.7,22.8,12.0,10.81,0.0
2018,9,1,6,15,137.0,27.5,0.8,23.05,42.0,29.14,9.16
2018,9,1,6,30,226.0,44.0,0.9,23.3,72.0,63.94,36.22
2018,9,1,6,45,306.0,57.5,1.0,23.5,115.0,104.49,66.08
2018,9,1,7,0,386.0,71.0,1.1,23.7,158.0,154.52,105.6
2018,9,1,7,15,435.0,82.5,1.05,24.1,205.0,203.38,146.33
2018,9,1,7,30,484.0,94.0,1.0,24.5,252.0,257.63,191.22
2018,9,1,7,45,438.0,118.5,0.9,24.95,280.5,293.11,221.81
2018,9,1,8,0,392.0,143.0,0.8,25.4,309.0,322.91,246.14
2018,9,1,8,15,382.0,166.5,0.8,25.85,345.5,364.07,277.65
2018,9,1,8,30,372.0,190.0,0.8,26.3,382.0,399.87,303.96
2018,9,1,8,45,428.0,194.5,0.75,26.8,435.5,461.74,348.55
2018,9,1,9,0,484.0,199.0,0.7,27.3,489.0,524.33,392.15
2018,9,1,9,15,601.5,169.5,0.8,27.6,557.0,600.95,447.23
2018,9,1,9,30,719.0,140.0,0.9,27.9,625.0,683.3,504.99
2018,9,1,9,45,751.0,134.5,0.95,28.2,666.5,729.97,534.42
2018,9,1,10,0,783.0,129.0,1.0,28.5,708.0,778.01,564.37
2018,9,1,10,15,792.0,131.5,1.0,28.65,739.0,814.59,586.18
2018,9,1,10,30,801.0,134.0,1.0,28.8,770.0,849.0,606.5
2018,9,1,10,45,807.5,136.0,1.05,29.0,794.0,878.26,624.05
2018,9,1,11,0,814.0,138.0,1.1,29.2,818.0,904.86,639.94
2018,9,1,11,15,818.0,139.0,1.1,29.3,834.5,925.22,651.46
2018,9,1,11,30,822.0,140.0,1.1,29.4,851.0,942.55,661.2
2018,9,1,11,45,824.0,141.0,1.1,29.55,860.0,954.8,667.78
2018,9,1,12,0,826.0,142.0,1.1,29.7,869.0,963.8,672.52
2018,9,1,12,15,798.0,155.0,1.1,29.75,858.0,952.88,665.49
2018,9,1,12,30,770.0,168.0,1.1,29.8,847.0,938.52,656.7
2018,9,1,12,45,694.5,200.0,1.1,29.85,809.0,898.8,632.29
2018,9,1,13,0,619.0,232.0,1.1,29.9,771.0,853.29,604.19
2018,9,1,13,15,606.0,226.0,1.05,29.9,746.0,826.44,587.26
2018,9,1,13,30,593.0,220.0,1.0,29.9,721.0,797.5,568.73
2018,9,1,13,45,496.5,253.0,0.95,29.9,665.0,728.25,521.66
2018,9,1,14,0,400.0,286.0,0.9,29.9,609.0,663.97,477.43
2018,9,1,14,15,350.5,266.5,0.85,29.85,542.0,589.06,427.61
2018,9,1,14,30,301.0,247.0,0.8,29.8,475.0,509.05,373.4
2018,9,1,14,45,236.5,233.0,0.75,29.75,406.5,432.05,319.41
2018,9,1,15,0,172.0,219.0,0.7,29.7,338.0,358.97,266.91
2018,9,1,15,15,86.0,129.0,0.7,29.55,188.5,192.7,144.65
2018,9,1,15,30,0.0,39.0,0.7,29.4,39.0,37.7,24.14
2018,9,1,15,45,0.0,33.0,0.75,29.3,33.0,31.89,19.77
2018,9,1,16,0,0.0,27.0,0.8,29.2,27.0,26.08,15.23
2018,9,1,16,15,0.0,23.5,0.8,28.8,23.5,22.69,12.62
2018,9,1,16,30,0.0,20.0,0.8,28.4,20.0,19.31,9.98
2018,9,1,16,45,0.0,17.5,0.85,28.0,17.5,16.89,8.09
2018,9,1,17,0,0.0,15.0,0.9,27.6,15.0,14.47,6.17
2018,9,1,17,15,0.0,12.0,0.8,27.1,12.0,11.57,3.84
2018,9,1,17,30,0.0,9.0,0.7,26.6,9.0,8.68,1.47
2018,9,1,17,45,0.0,7.5,0.65,26.1,7.5,7.23,0.25
2018,9,1,18,0,0.0,6.0,0.6,25.6,6.0,5.78,0.0
2018,9,1,18,15,0.0,4.5,0.6,25.6,4.5,4.33,0.0
2018,9,1,18,30,0.0,3.0,0.6,25.6,3.0,2.89,0.0
2018,9,1,18,45,0.0,1.5,0.65,24.95,1.5,1.47,0.0
2018,9,1,19,0,0.0,0.0,0.7,24.3,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,0.7,24.15,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,0.7,23.8,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,0.7,23.6,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,0.7,23.45,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,0.7,23.15,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,0.7,22.85,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,0.7,22.7,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,0.65,22.6,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,0.6,22.4,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,0.6,22.1,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,0.55,22.05,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,0.5,21.9,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,0.5,21.8,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,0.5,21.75,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,0.5,21.7,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,0.45,21.6,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,0.4,21.45,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,0.4,21.4,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,0.4,21.3,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,0.4,21.2,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,0.4,21.1,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,0.4,20.9,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,0.4,20.8,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,0.45,20.7,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,0.5,20.6,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,0.5,20.55,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,0.55,20.4,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,0.6,20.3,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,0.65,20.25,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,0.85,20.4,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,1.0,20.6,0.0,0.0,0.0
2018,9,2,5,45,3.0,2.0,1.2,20.8,2.0,0.0,0.0
2018,9,2,6,0,6.0,4.0,1.4,21.0,4.0,3.93,0.0
2018,9,2,6,15,3.0,10.0,1.45,21.3,10.0,9.82,0.0
2018,9,2,6,30,0.0,16.0,1.5,21.6,16.0,15.43,6.67
2018,9,2,6,45,0.0,26.5,1.55,21.95,26.5,25.57,15.34
2018,9,2,7,0,0.0,37.0,1.6,22.3,37.0,35.72,23.94
2018,9,2,7,15,0.0,56.5,1.45,22.75,56.5,54.6,39.58
2018,9,2,7,30,0.0,76.0,1.3,23.2,76.0,73.54,54.99
2018,9,2,7,45,0.0,74.0,1.2,23.7,74.0,71.56,53.13
2018,9,2,8,0,0.0,72.0,1.1,24.2,72.0,69.61,51.27
2018,9,2,8,15,0.0,77.5,1.0,24.7,77.5,74.94,55.27
2018,9,2,8,30,0.0,83.0,0.9,25.2,83.0,80.28,59.2
2018,9,2,8,45,2.0,115.5,0.8,25.7,116.5,113.24,84.9
2018,9,2,9,0,4.0,148.0,0.7,26.2,150.0,146.59,110.28
2018,9,2,9,15,19.5,204.5,0.65,26.8,217.5,213.51,160.79
2018,9,2,9,30,35.0,261.0,0.6,27.4,285.0,287.02,214.3
2018,9,2,9,45,114.0,301.0,0.55,28.0,384.0,396.48,293.35
2018,9,2,10,0,193.0,341.0,0.5,28.6,483.0,506.69,369.09
2018,9,2,10,15,213.5,356.5,0.4,28.95,520.0,547.05,393.75
2018,9,2,10,30,234.0,372.0,0.3,29.3,557.0,588.0,418.8
2018,9,2,10,45,221.0,386.0,0.2,29.65,565.0,597.59,422.03
2018,9,2,11,0,208.0,400.0,0.1,30.0,573.0,605.74,424.76
2018,9,2,11,15,171.0,408.0,0.2,30.2,552.0,583.69,409.54
2018,9,2,11,30,134.0,416.0,0.3,30.4,531.0,559.69,393.38
2018,9,2,11,45,223.0,399.0,0.45,30.55,593.5,629.51,443.29
2018,9,2,12,0,312.0,382.0,0.6,30.7,656.0,708.04,496.92
2018,9,2,12,15,567.0,262.5,0.7,30.75,761.0,842.72,590.0
2018,9,2,12,30,822.0,143.0,0.8,30.8,866.0,961.91,664.6
2018,9,2,12,45,827.5,138.0,0.85,30.85,861.0,952.09,658.01
2018,9,2,13,0,833.0,133.0,0.9,30.9,856.0,944.91,654.84
2018,9,2,13,15,829.5,131.5,0.95,30.9,841.0,929.45,646.77
2018,9,2,13,30,826.0,130.0,1.0,30.9,826.0,910.87,636.89
2018,9,2,13,45,820.0,129.0,1.05,30.9,804.0,892.32,627.04
2018,9,2,14,0,814.0,128.0,1.1,30.9,782.0,865.9,612.22
2018,9,2,14,15,805.0,126.5,1.15,30.8,753.0,833.7,593.91
2018,9,2,14,30,796.0,125.0,1.2,30.7,724.0,799.18,573.93
2018,9,2,14,45,724.5,144.0,1.2,30.6,669.0,735.98,534.29
2018,9,2,15,0,653.0,163.0,1.2,30.5,614.0,673.68,493.65
2018,9,2,15,15,595.5,167.0,1.2,30.35,559.0,608.99,449.93
2018,9,2,15,30,538.0,171.0,1.2,30.2,504.0,544.75,405.51
2018,9,2,15,45,482.5,169.5,1.15,30.05,450.5,482.53,361.25
2018,9,2,16,0,427.0,168.0,1.1,29.9,397.0,424.28,318.9
2018,9,2,16,15,427.5,151.0,1.1,29.6,361.0,384.27,289.85
2018,9,2,16,30,428.0,134.0,1.1,29.3,325.0,343.41,259.01
2018,9,2,16,45,434.0,117.5,1.05,29.05,290.0,304.62,228.34
2018,9,2,17,0,440.0,101.0,1.0,28.8,255.0,264.56,195.5
2018,9,2,17,15,357.5,93.0,0.9,28.25,204.5,204.8,148.36
2018,9,2,17,30,275.0,85.0,0.8,27.7,154.0,154.22,108.63
2018,9,2,17,45,196.5,68.0,0.7,27.15,111.0,104.17,69.99
2018,9,2,18,0,118.0,51.0,0.6,26.6,68.0,64.84,40.91
2018,9,2,18,15,80.5,33.5,0.6,26.6,43.0,37.28,19.56
2018,9,2,18,30,43.0,16.0,0.6,26.6,18.0,14.19,0.0
2018,9,2,18,45,21.5,8.0,0.6,25.95,9.0,7.86,0.0
2018,9,2,19,0,0.0,0.0,0.6,25.3,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,0.6,25.15,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,0.6,24.85,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,0.6,24.7,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,0.6,24.55,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,0.6,24.4,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,0.6,24.25,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,0.6,24.1,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,0.6,23.9,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,0.6,23.8,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,0.6,23.7,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,0.6,23.6,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,0.55,23.45,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,0.5,23.4,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,0.5,23.35,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,0.5,23.3,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,0.55,23.2,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,0.6,23.05,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,0.6,22.95,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,0.6,22.9,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,0.6,22.9,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,0.6,22.9,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,0.6,22.85,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,0.6,22.8,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,0.6,22.75,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,0.65,22.35,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,0.7,22.2,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,0.7,22.05,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,0.7,21.9,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,0.75,22.05,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,9,3,5,45,31.0,5.0,0.85,22.35,5.5,0.0,0.0
2018,9,3,6,0,62.0,10.0,0.9,22.5,11.0,9.83,0.0
2018,9,3,6,15,180.0,24.0,1.1,22.85,42.0,27.12,5.41
2018,9,3,6,30,298.0,38.0,1.3,23.2,73.0,65.32,34.4
2018,9,3,6,45,384.0,48.5,1.45,23.55,117.5,108.11,65.64
2018,9,3,7,0,470.0,59.0,1.6,23.9,162.0,161.12,107.73
2018,9,3,7,15,528.5,65.5,1.55,24.4,211.5,212.61,151.05
2018,9,3,7,30,587.0,72.0,1.5,24.9,261.0,270.45,199.52
2018,9,3,7,45,627.0,78.0,1.45,25.4,312.0,326.64,246.22
2018,9,3,8,0,667.0,84.0,1.4,25.9,363.0,386.42,294.24
2018,9,3,8,15,695.0,88.5,1.35,26.35,412.5,441.92,337.56
2018,9,3,8,30,723.0,93.0,1.3,26.8,462.0,498.81,380.28
2018,9,3,8,45,743.5,97.0,1.25,27.2,508.5,552.07,418.86
2018,9,3,9,0,764.0,101.0,1.2,27.6,555.0,605.54,456.19
2018,9,3,9,15,778.0,105.0,1.15,27.9,597.0,654.41,489.18
2018,9,3,9,30,792.0,109.0,1.1,28.2,639.0,702.33,519.24
2018,9,3,9,45,802.0,112.0,1.0,28.55,675.5,744.89,544.1
2018,9,3,10,0,812.0,115.0,0.9,28.9,712.0,785.67,567.15
2018,9,3,10,15,774.0,136.5,0.9,29.15,725.0,803.57,576.63
2018,9,3,10,30,736.0,158.0,0.9,29.4,738.0,816.19,583.04
2018,9,3,10,45,776.0,145.5,0.85,29.6,774.0,858.69,607.78
2018,9,3,11,0,816.0,133.0,0.8,29.8,810.0,899.97,630.94
2018,9,3,11,15,807.0,140.0,0.85,30.0,821.0,914.43,639.09
2018,9,3,11,30,798.0,147.0,0.9,30.2,832.0,925.43,645.57
2018,9,3,11,45,715.0,189.0,0.9,30.35,808.0,902.06,630.35
2018,9,3,12,0,632.0,231.0,0.9,30.5,784.0,870.91,610.79
2018,9,3,12,15,560.5,268.0,0.95,30.55,758.5,841.4,591.25
2018,9,3,12,30,489.0,305.0,1.0,30.6,733.0,807.94,568.9
2018,9,3,12,45,344.5,357.0,1.0,30.7,657.5,712.02,503.72
2018,9,3,13,0,200.0,409.0,1.0,30.8,582.0,616.78,437.78
2018,9,3,13,15,279.0,358.0,1.0,30.8,594.5,642.85,459.05
2018,9,3,13,30,358.0,307.0,1.0,30.8,607.0,665.09,476.52
2018,9,3,13,45,495.0,260.5,1.0,30.8,663.5,733.17,524.88
2018,9,3,14,0,632.0,214.0,1.0,30.8,720.0,796.0,568.29
2018,9,3,14,15,674.0,187.0,1.0,30.8,708.5,785.59,562.08
2018,9,3,14,30,716.0,160.0,1.0,30.8,697.0,770.09,553.11
2018,9,3,14,45,699.5,156.0,1.0,30.8,659.0,727.25,526.36
2018,9,3,15,0,683.0,152.0,1.0,30.8,621.0,683.33,498.35
2018,9,3,15,15,602.5,170.5,1.0,30.75,565.5,616.16,452.37
2018,9,3,15,30,522.0,189.0,1.0,30.7,510.0,551.31,407.23
2018,9,3,15,45,533.0,163.5,0.95,30.65,468.5,506.63,376.69
2018,9,3,16,0,544.0,138.0,0.9,30.6,427.0,462.04,345.06
2018,9,3,16,15,583.0,118.5,0.9,30.4,400.5,433.59,324.34
2018,9,3,16,30,622.0,99.0,0.9,30.2,374.0,399.91,298.38
2018,9,3,16,45,591.0,90.0,0.9,29.95,324.5,342.56,253.9
2018,9,3,17,0,560.0,81.0,0.9,29.7,275.0,287.76,210.06
2018,9,3,17,15,318.5,60.0,0.85,29.2,166.5,158.6,112.84
2018,9,3,17,30,77.0,39.0,0.8,28.7,58.0,57.98,38.6
2018,9,3,17,45,135.5,35.5,0.75,28.15,59.0,61.01,38.03
2018,9,3,18,0,194.0,32.0,0.7,27.6,60.0,55.79,30.52
2018,9,3,18,15,152.0,25.0,0.7,27.6,41.0,33.45,14.13
2018,9,3,18,30,110.0,18.0,0.7,27.6,22.0,18.25,0.0
2018,9,3,18,45,55.0,9.0,0.7,27.05,11.0,0.0,0.0
2018,9,3,19,0,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,0.7,26.35,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,0.7,26.2,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,0.7,26.05,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,0.7,25.9,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,0.7,25.75,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,0.7,25.6,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,0.7,25.4,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,0.7,25.3,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,0.7,25.2,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,0.65,25.1,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,0.6,24.9,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,0.6,24.8,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,0.55,24.65,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,0.5,24.5,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,0.5,24.4,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,0.5,24.3,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,0.5,24.2,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,0.5,24.1,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,0.6,23.9,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,0.6,23.85,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,0.6,23.8,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,0.6,23.65,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,0.6,23.4,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,0.6,23.3,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,0.6,23.2,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,0.6,22.95,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,0.6,22.8,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,0.65,22.75,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,0.7,22.7,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,0.7,22.3,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,0.7,22.25,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,0.7,22.2,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,0.75,22.35,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,9,4,5,45,2.5,3.0,0.9,22.7,3.0,0.0,0.0
2018,9,4,6,0,5.0,6.0,1.0,22.9,6.0,5.9,0.0
2018,9,4,6,15,89.0,22.5,1.15,23.3,32.5,23.22,3.46
2018,9,4,6,30,173.0,39.0,1.3,23.7,59.0,53.92,30.08
2018,9,4,6,45,257.0,53.5,1.45,24.1,100.5,92.65,58.37
2018,9,4,7,0,341.0,68.0,1.6,24.5,142.0,141.41,96.41
2018,9,4,7,15,434.5,76.0,1.55,25.1,197.0,196.1,140.22
2018,9,4,7,30,528.0,84.0,1.5,25.7,252.0,262.81,194.03
2018,9,4,7,45,554.0,94.0,1.4,26.35,298.5,314.37,236.55
2018,9,4,8,0,580.0,104.0,1.3,27.0,345.0,368.1,279.25
2018,9,4,8,15,512.0,135.5,1.3,27.55,368.5,396.92,302.05
2018,9,4,8,30,444.0,167.0,1.3,28.1,392.0,419.56,318.7
2018,9,4,8,45,552.0,151.0,1.25,28.7,459.0,493.41,372.94
2018,9,4,9,0,660.0,135.0,1.2,29.3,526.0,574.19,430.21
2018,9,4,9,15,559.5,187.5,1.25,29.65,536.0,587.14,436.47
2018,9,4,9,30,459.0,240.0,1.3,30.0,546.0,592.31,437.14
2018,9,4,9,45,385.0,280.5,1.3,30.35,547.5,590.47,433.06
2018,9,4,10,0,311.0,321.0,1.3,30.7,549.0,587.58,427.92
2018,9,4,10,15,285.5,344.5,1.3,30.9,560.5,601.76,435.82
2018,9,4,10,30,260.0,368.0,1.3,31.1,572.0,613.41,441.76
2018,9,4,10,45,281.5,369.0,1.35,31.25,596.5,641.31,460.54
2018,9,4,11,0,303.0,370.0,1.4,31.4,621.0,669.12,479.03
2018,9,4,11,15,256.0,386.5,1.4,31.5,601.5,648.66,463.28
2018,9,4,11,30,209.0,403.0,1.4,31.6,582.0,617.66,441.02
2018,9,4,11,45,228.0,406.5,1.45,31.7,603.5,642.18,458.03
2018,9,4,12,0,247.0,410.0,1.5,31.8,625.0,674.24,479.35
2018,9,4,12,15,356.0,356.5,1.55,31.85,667.0,724.65,516.26
2018,9,4,12,30,465.0,303.0,1.6,31.9,709.0,781.98,556.84
2018,9,4,12,45,453.0,293.5,1.6,31.9,686.5,757.88,540.81
2018,9,4,13,0,441.0,284.0,1.6,31.9,664.0,731.98,524.32
2018,9,4,13,15,579.0,235.0,1.6,31.85,724.5,807.54,577.71
2018,9,4,13,30,717.0,186.0,1.6,31.8,785.0,874.07,621.23
2018,9,4,13,45,516.5,265.5,1.6,31.8,691.0,757.1,542.45
2018,9,4,14,0,316.0,345.0,1.6,31.8,597.0,642.55,462.36
2018,9,4,14,15,300.5,323.0,1.6,31.7,555.0,596.68,433.03
2018,9,4,14,30,285.0,301.0,1.6,31.6,513.0,550.71,402.58
2018,9,4,14,45,508.5,218.0,1.6,31.5,574.0,636.54,467.97
2018,9,4,15,0,732.0,135.0,1.6,31.4,635.0,700.63,515.51
2018,9,4,15,15,536.0,175.0,1.55,31.3,528.5,572.01,424.11
2018,9,4,15,30,340.0,215.0,1.5,31.2,422.0,450.18,335.93
2018,9,4,15,45,252.5,206.0,1.45,31.1,353.0,370.03,277.73
2018,9,4,16,0,165.0,197.0,1.4,31.0,284.0,293.9,221.13
2018,9,4,16,15,84.0,128.5,1.35,30.75,172.5,173.23,130.25
2018,9,4,16,30,3.0,60.0,1.3,30.5,61.0,59.39,41.66
2018,9,4,16,45,6.5,59.0,1.2,30.2,61.0,59.7,42.19
2018,9,4,17,0,10.0,58.0,1.1,29.9,61.0,59.61,42.18
2018,9,4,17,15,5.0,60.0,1.0,29.3,61.5,59.48,42.23
2018,9,4,17,30,0.0,62.0,0.9,28.7,62.0,59.96,42.71
2018,9,4,17,45,0.0,47.5,0.8,28.15,47.5,45.89,31.2
2018,9,4,18,0,0.0,33.0,0.7,27.6,33.0,31.87,19.55
2018,9,4,18,15,3.0,21.0,0.7,27.6,21.0,20.46,8.74
2018,9,4,18,30,6.0,9.0,0.7,27.6,9.0,8.86,0.0
2018,9,4,18,45,3.0,4.5,0.7,27.0,4.5,0.0,0.0
2018,9,4,19,0,0.0,0.0,0.7,26.4,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,0.7,26.2,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,0.7,25.85,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,0.7,25.7,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,0.7,25.3,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,0.65,25.15,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,0.6,24.8,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,0.6,24.6,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,0.6,24.45,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,0.6,24.3,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,0.6,24.15,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,0.6,23.85,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,0.6,23.7,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,0.6,23.6,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,0.6,23.4,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,0.6,23.3,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,0.6,23.25,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,0.6,23.2,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,0.6,23.15,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,0.55,23.15,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,0.45,23.25,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,0.4,23.3,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,0.35,23.25,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,0.3,23.2,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,0.25,23.15,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,0.2,23.1,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,0.3,22.9,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,0.35,22.75,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,0.4,22.6,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,0.45,22.65,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,0.5,22.7,0.0,0.0,0.0
2018,9,5,5,45,19.5,4.5,0.55,22.7,4.5,0.0,0.0
2018,9,5,6,0,39.0,9.0,0.6,22.7,9.0,8.85,0.0
2018,9,5,6,15,115.5,23.5,0.75,23.2,34.5,24.23,2.1
2018,9,5,6,30,192.0,38.0,0.9,23.7,60.0,54.65,29.83
2018,9,5,6,45,289.0,51.0,1.0,24.2,103.5,94.95,58.75
2018,9,5,7,0,386.0,64.0,1.1,24.7,147.0,146.8,98.77
2018,9,5,7,15,479.5,70.0,1.15,25.45,202.0,203.26,144.07
2018,9,5,7,30,573.0,76.0,1.2,26.2,257.0,269.24,197.34
2018,9,5,7,45,621.0,80.0,1.3,26.95,309.0,325.68,243.66
2018,9,5,8,0,669.0,84.0,1.4,27.7,361.0,386.56,292.2
2018,9,5,8,15,677.5,92.0,1.5,28.1,404.0,436.13,331.45
2018,9,5,8,30,686.0,100.0,1.6,28.5,447.0,485.32,369.09
2018,9,5,8,45,571.0,147.5,1.7,28.9,455.5,500.96,379.75
2018,9,5,9,0,456.0,195.0,1.8,29.3,464.0,501.53,378.53
2018,9,5,9,15,402.5,230.5,1.85,29.6,481.0,522.73,392.14
2018,9,5,9,30,349.0,266.0,1.9,29.9,498.0,533.0,397.44
2018,9,5,9,45,279.0,302.5,1.95,30.2,494.5,531.49,393.74
2018,9,5,10,0,209.0,339.0,2.0,30.5,491.0,517.79,381.39
2018,9,5,10,15,362.5,299.0,2.05,30.75,577.0,618.9,455.18
2018,9,5,10,30,516.0,259.0,2.1,31.0,663.0,729.16,532.34
2018,9,5,10,45,535.5,259.5,2.1,31.2,690.5,761.4,552.47
2018,9,5,11,0,555.0,260.0,2.1,31.4,718.0,792.51,572.26
2018,9,5,11,15,439.5,308.5,2.1,31.6,675.5,746.01,537.22
2018,9,5,11,30,324.0,357.0,2.1,31.8,633.0,686.49,493.91
2018,9,5,11,45,337.5,358.0,2.15,31.95,648.5,704.38,506.39
2018,9,5,12,0,351.0,359.0,2.2,32.1,664.0,721.05,517.48
2018,9,5,12,15,441.5,315.5,2.15,32.2,699.5,772.27,553.41
2018,9,5,12,30,532.0,272.0,2.1,32.3,735.0,813.87,582.46
2018,9,5,12,45,499.0,298.0,2.1,32.35,729.5,806.44,575.88
2018,9,5,13,0,466.0,324.0,2.1,32.4,724.0,797.06,568.53
2018,9,5,13,15,554.0,273.5,2.1,32.4,740.5,820.71,587.19
2018,9,5,13,30,642.0,223.0,2.1,32.4,757.0,842.16,603.98
2018,9,5,13,45,661.5,208.0,2.05,32.4,745.0,830.26,596.29
2018,9,5,14,0,681.0,193.0,2.0,32.4,733.0,814.91,586.71
2018,9,5,14,15,660.0,194.5,1.95,32.3,701.5,778.7,563.76
2018,9,5,14,30,639.0,196.0,1.9,32.2,670.0,741.29,539.22
2018,9,5,14,45,648.0,181.0,1.85,32.1,641.0,709.62,519.05
2018,9,5,15,0,657.0,166.0,1.8,32.0,612.0,675.19,496.63
2018,9,5,15,15,666.0,148.5,1.75,31.85,576.0,635.43,470.29
2018,9,5,15,30,675.0,131.0,1.7,31.7,540.0,592.97,441.47
2018,9,5,15,45,701.0,114.0,1.65,31.5,508.5,558.92,417.91
2018,9,5,16,0,727.0,97.0,1.6,31.3,477.0,520.3,390.1
2018,9,5,16,15,698.5,92.5,1.55,31.05,427.5,463.12,347.53
2018,9,5,16,30,670.0,88.0,1.5,30.8,378.0,407.11,304.6
2018,9,5,16,45,631.0,83.0,1.45,30.5,327.5,348.12,258.24
2018,9,5,17,0,592.0,78.0,1.4,30.2,277.0,292.47,213.13
2018,9,5,17,15,537.0,70.5,1.25,29.35,227.0,233.2,164.96
2018,9,5,17,30,482.0,63.0,1.1,28.5,177.0,179.78,121.0
2018,9,5,17,45,398.0,52.5,0.95,27.65,130.5,124.4,77.36
2018,9,5,18,0,314.0,42.0,0.8,26.8,84.0,78.95,43.63
2018,9,5,18,15,184.0,27.0,0.8,26.8,49.0,35.76,13.86
2018,9,5,18,30,54.0,12.0,0.8,26.8,14.0,11.8,0.0
2018,9,5,18,45,27.0,6.0,0.85,25.9,7.0,0.0,0.0
2018,9,5,19,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,0.9,24.75,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,0.95,24.25,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,1.0,23.85,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,1.0,23.7,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,1.0,23.3,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,0.95,23.15,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,0.9,22.85,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,0.9,22.7,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,0.85,22.55,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,0.8,22.4,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,0.8,22.1,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,0.75,21.9,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,0.7,21.8,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,0.7,21.75,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,0.7,21.65,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,0.7,21.55,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,0.7,21.45,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,0.65,21.35,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,0.6,20.95,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,0.6,20.95,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,9,6,5,45,26.0,4.0,0.65,21.2,4.5,0.0,0.0
2018,9,6,6,0,52.0,8.0,0.7,21.3,9.0,7.86,0.0
2018,9,6,6,15,165.5,22.5,0.8,21.85,38.5,24.77,0.09
2018,9,6,6,30,279.0,37.0,0.9,22.4,68.0,61.52,31.96
2018,9,6,6,45,370.5,48.0,1.05,22.95,112.5,104.91,63.55
2018,9,6,7,0,462.0,59.0,1.2,23.5,157.0,158.61,105.8
2018,9,6,7,15,523.0,66.0,1.25,24.3,206.5,210.71,149.33
2018,9,6,7,30,584.0,73.0,1.3,25.1,256.0,269.48,198.23
2018,9,6,7,45,627.0,78.0,1.35,25.9,307.5,325.58,244.61
2018,9,6,8,0,670.0,83.0,1.4,26.7,359.0,385.58,292.62
2018,9,6,8,15,699.5,88.0,1.35,27.25,409.0,442.45,336.75
2018,9,6,8,30,729.0,93.0,1.3,27.8,459.0,500.78,380.25
2018,9,6,8,45,751.0,96.0,1.25,28.4,506.0,554.13,418.46
2018,9,6,9,0,773.0,99.0,1.2,29.0,553.0,607.78,455.43
2018,9,6,9,15,787.0,103.0,1.05,29.4,595.0,656.97,487.37
2018,9,6,9,30,801.0,107.0,0.9,29.8,637.0,705.17,515.95
2018,9,6,9,45,778.0,122.5,0.8,30.2,662.0,735.74,532.33
2018,9,6,10,0,755.0,138.0,0.7,30.6,687.0,762.06,545.73
2018,9,6,10,15,577.5,215.0,0.65,30.85,645.5,721.08,514.97
2018,9,6,10,30,400.0,292.0,0.6,31.1,604.0,662.31,471.05
2018,9,6,10,45,487.0,264.5,0.5,31.4,656.5,722.88,510.81
2018,9,6,11,0,574.0,237.0,0.4,31.7,709.0,788.0,550.7
2018,9,6,11,15,555.0,251.0,0.35,31.9,715.0,795.9,552.49
2018,9,6,11,30,536.0,265.0,0.3,32.1,721.0,798.8,552.04
2018,9,6,11,45,415.0,326.5,0.25,32.35,681.5,753.17,518.53
2018,9,6,12,0,294.0,388.0,0.2,32.6,642.0,696.33,478.56
2018,9,6,12,15,432.5,327.0,0.2,32.7,701.5,775.07,532.12
2018,9,6,12,30,571.0,266.0,0.2,32.8,761.0,846.83,578.49
2018,9,6,12,45,517.5,285.5,0.15,32.95,731.0,810.48,553.11
2018,9,6,13,0,464.0,305.0,0.1,33.1,701.0,774.73,529.57
2018,9,6,13,15,501.5,284.0,0.1,33.1,705.0,781.43,535.58
2018,9,6,13,30,539.0,263.0,0.1,33.1,709.0,784.91,539.06
2018,9,6,13,45,533.5,257.5,0.1,33.15,689.0,762.26,525.35
2018,9,6,14,0,528.0,252.0,0.1,33.2,669.0,737.8,510.79
2018,9,6,14,15,480.5,262.5,0.1,33.1,630.5,692.57,482.28
2018,9,6,14,30,433.0,273.0,0.1,33.0,592.0,648.22,454.16
2018,9,6,14,45,440.5,251.0,0.1,32.95,561.5,615.12,434.42
2018,9,6,15,0,448.0,229.0,0.1,32.9,531.0,580.06,412.87
2018,9,6,15,15,295.0,245.5,0.15,32.75,439.0,464.13,334.04
2018,9,6,15,30,142.0,262.0,0.2,32.6,347.0,361.46,262.19
2018,9,6,15,45,145.0,234.0,0.25,32.5,315.0,327.36,239.91
2018,9,6,16,0,148.0,206.0,0.3,32.4,283.0,292.77,216.07
2018,9,6,16,15,158.5,175.0,0.35,32.15,249.5,258.5,191.95
2018,9,6,16,30,169.0,144.0,0.4,31.9,216.0,223.02,166.02
2018,9,6,16,45,206.0,121.0,0.4,31.7,197.5,207.43,153.73
2018,9,6,17,0,243.0,98.0,0.4,31.5,179.0,184.77,134.88
2018,9,6,17,15,337.5,79.5,0.45,30.8,170.0,180.93,128.09
2018,9,6,17,30,432.0,61.0,0.5,30.1,161.0,164.51,109.47
2018,9,6,17,45,374.0,51.5,0.5,29.4,121.5,117.89,72.31
2018,9,6,18,0,316.0,42.0,0.5,28.7,82.0,78.09,42.37
2018,9,6,18,15,200.0,27.5,0.5,28.7,48.5,36.18,12.64
2018,9,6,18,30,84.0,13.0,0.5,28.7,15.0,12.78,0.0
2018,9,6,18,45,42.0,6.5,0.6,27.85,7.5,0.0,0.0
2018,9,6,19,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,0.7,26.75,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,0.75,26.2,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,0.8,25.9,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,0.8,25.7,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,0.8,25.3,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,0.8,25.1,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,0.8,24.9,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,0.8,24.7,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,0.8,24.3,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,0.8,24.15,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,0.75,23.85,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,0.7,23.7,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,0.7,23.6,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,0.7,23.35,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,0.65,23.05,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,0.6,22.9,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,0.6,22.75,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,0.6,22.55,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,0.6,22.4,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,0.6,22.25,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,0.6,22.15,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,0.6,22.1,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,0.6,21.95,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,0.6,21.8,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,0.6,21.6,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,0.6,21.4,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,0.6,21.25,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,0.65,21.3,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,9,7,5,45,22.5,4.0,0.7,21.65,4.0,0.0,0.0
2018,9,7,6,0,45.0,8.0,0.7,21.8,8.0,7.86,0.0
2018,9,7,6,15,150.0,22.5,0.8,22.4,36.0,24.14,0.0
2018,9,7,6,30,255.0,37.0,0.9,23.0,64.0,59.21,30.85
2018,9,7,6,45,336.5,47.5,1.0,23.65,105.0,99.1,60.08
2018,9,7,7,0,418.0,58.0,1.1,24.3,146.0,148.11,98.64
2018,9,7,7,15,465.5,70.0,1.0,25.15,194.0,198.96,140.99
2018,9,7,7,30,513.0,82.0,0.9,26.0,242.0,255.02,187.13
2018,9,7,7,45,555.5,90.0,0.75,26.85,292.0,310.01,231.3
2018,9,7,8,0,598.0,98.0,0.6,27.7,342.0,368.99,276.7
2018,9,7,8,15,563.5,122.0,0.5,28.25,376.5,409.91,307.42
2018,9,7,8,30,529.0,146.0,0.4,28.8,411.0,444.0,331.49
2018,9,7,8,45,635.0,128.0,0.3,29.4,477.0,518.51,383.82
2018,9,7,9,0,741.0,110.0,0.2,30.0,543.0,598.16,437.32
2018,9,7,9,15,754.0,115.5,0.25,30.35,585.0,646.82,469.21
2018,9,7,9,30,767.0,121.0,0.3,30.7,627.0,694.47,499.49
2018,9,7,9,45,701.0,152.5,0.4,31.05,635.5,709.09,507.92
2018,9,7,10,0,635.0,184.0,0.5,31.4,644.0,715.08,510.49
2018,9,7,10,15,405.5,275.5,0.55,31.65,574.0,636.83,453.76
2018,9,7,10,30,176.0,367.0,0.6,31.9,504.0,532.6,378.79
2018,9,7,10,45,164.5,370.0,0.65,32.15,501.0,530.48,377.72
2018,9,7,11,0,153.0,373.0,0.7,32.4,498.0,527.17,374.88
2018,9,7,11,15,226.0,380.5,0.75,32.55,569.5,606.41,429.22
2018,9,7,11,30,299.0,388.0,0.8,32.7,641.0,695.2,487.51
2018,9,7,11,45,215.5,401.0,0.8,32.85,584.5,624.23,438.11
2018,9,7,12,0,132.0,414.0,0.8,33.0,528.0,558.98,393.04
2018,9,7,12,15,166.0,412.5,0.85,33.05,556.0,590.72,415.88
2018,9,7,12,30,200.0,411.0,0.9,33.1,584.0,621.75,437.26
2018,9,7,12,45,353.5,351.0,0.95,33.2,653.0,712.93,501.26
2018,9,7,13,0,507.0,291.0,1.0,33.3,722.0,800.35,560.67
2018,9,7,13,15,591.0,251.5,1.05,33.3,745.0,832.92,583.4
2018,9,7,13,30,675.0,212.0,1.1,33.3,768.0,858.8,601.86
2018,9,7,13,45,701.5,191.5,1.15,33.25,755.5,846.45,595.24
2018,9,7,14,0,728.0,171.0,1.2,33.2,743.0,830.1,586.57
2018,9,7,14,15,609.0,212.0,1.2,33.1,677.5,750.68,535.72
2018,9,7,14,30,490.0,253.0,1.2,33.0,612.0,673.22,483.63
2018,9,7,14,45,305.0,246.0,1.25,32.9,465.5,496.67,363.03
2018,9,7,15,0,120.0,239.0,1.3,32.8,319.0,334.02,246.16
2018,9,7,15,15,79.5,173.0,1.3,32.6,224.5,232.19,172.65
2018,9,7,15,30,39.0,107.0,1.3,32.4,130.0,131.18,96.75
2018,9,7,15,45,78.0,131.0,1.3,32.25,172.5,180.5,135.37
2018,9,7,16,0,117.0,155.0,1.3,32.1,215.0,222.83,167.7
2018,9,7,16,15,171.5,152.5,1.25,31.8,230.5,241.84,182.27
2018,9,7,16,30,226.0,150.0,1.2,31.5,246.0,257.61,193.64
2018,9,7,16,45,173.0,124.5,1.2,31.15,192.0,197.11,147.33
2018,9,7,17,0,120.0,99.0,1.2,30.8,138.0,140.61,103.78
2018,9,7,17,15,108.5,84.0,1.1,30.05,114.5,115.0,83.32
2018,9,7,17,30,97.0,69.0,1.0,29.3,91.0,90.69,63.56
2018,9,7,17,45,88.0,53.5,0.9,28.5,69.5,67.67,44.69
2018,9,7,18,0,79.0,38.0,0.8,27.7,48.0,46.04,27.12
2018,9,7,18,15,48.0,23.5,0.8,27.7,28.5,24.62,7.7
2018,9,7,18,30,17.0,9.0,0.8,27.7,9.0,8.85,0.0
2018,9,7,18,45,8.5,4.5,0.8,26.9,4.5,0.0,0.0
2018,9,7,19,0,0.0,0.0,0.8,26.1,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,0.8,25.9,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,0.8,25.7,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,0.8,25.45,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,0.8,25.2,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,0.75,25.05,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,0.7,24.9,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,0.7,24.7,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,0.7,24.35,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,0.7,24.2,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,0.7,24.05,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,0.7,23.9,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,0.7,23.75,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,0.7,23.6,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,0.7,23.4,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,0.7,23.25,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,0.6,22.9,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,0.6,22.8,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,0.55,22.4,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,0.5,22.3,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,0.5,22.25,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,0.5,22.2,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,0.45,22.1,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,0.35,21.9,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,0.3,21.8,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,0.3,21.7,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,0.3,21.6,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,0.3,21.55,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,0.3,21.4,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,0.3,21.3,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,0.3,21.2,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,0.3,21.1,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,0.3,21.2,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,0.3,21.3,0.0,0.0,0.0
2018,9,8,5,45,17.5,4.0,0.3,21.4,4.0,0.0,0.0
2018,9,8,6,0,35.0,8.0,0.3,21.5,8.0,7.86,0.0
2018,9,8,6,15,128.5,23.0,0.35,21.9,34.5,23.81,0.0
2018,9,8,6,30,222.0,38.0,0.4,22.3,61.0,57.12,30.41
2018,9,8,6,45,304.0,51.0,0.4,22.7,102.5,96.78,59.67
2018,9,8,7,0,386.0,64.0,0.4,23.1,144.0,146.2,98.34
2018,9,8,7,15,335.5,85.0,0.45,23.9,169.0,177.68,128.0
2018,9,8,7,30,285.0,106.0,0.5,24.7,194.0,200.86,149.83
2018,9,8,7,45,288.5,129.0,0.5,25.5,232.5,242.47,183.5
2018,9,8,8,0,292.0,152.0,0.5,26.3,271.0,284.2,215.9
2018,9,8,8,15,267.5,179.0,0.55,27.0,299.0,316.23,240.05
2018,9,8,8,30,243.0,206.0,0.6,27.7,327.0,345.3,260.98
2018,9,8,8,45,240.0,230.0,0.65,28.4,359.5,381.18,286.28
2018,9,8,9,0,237.0,254.0,0.7,29.1,392.0,411.7,307.05
2018,9,8,9,15,245.5,274.0,0.75,29.45,426.5,454.4,336.51
2018,9,8,9,30,254.0,294.0,0.8,29.8,461.0,492.62,362.24
2018,9,8,9,45,253.5,313.0,0.8,30.2,488.0,522.87,381.52
2018,9,8,10,0,253.0,332.0,0.8,30.6,515.0,552.34,399.97
2018,9,8,10,15,268.0,345.5,0.8,30.85,546.5,588.18,423.1
2018,9,8,10,30,283.0,359.0,0.8,31.1,578.0,624.01,445.83
2018,9,8,10,45,288.0,370.0,0.85,31.3,599.0,648.1,460.97
2018,9,8,11,0,293.0,381.0,0.9,31.5,620.0,671.31,475.58
2018,9,8,11,15,282.0,392.5,0.9,31.65,626.5,679.16,479.38
2018,9,8,11,30,271.0,404.0,0.9,31.8,633.0,685.49,482.37
2018,9,8,11,45,266.0,408.5,0.9,31.95,635.0,688.71,483.7
2018,9,8,12,0,261.0,413.0,0.9,32.1,637.0,690.65,484.31
2018,9,8,12,15,235.0,415.5,0.9,32.2,617.5,660.58,464.08
2018,9,8,12,30,209.0,418.0,0.9,32.3,598.0,637.78,448.65
2018,9,8,12,45,168.5,414.0,0.85,32.35,558.0,593.43,418.32
2018,9,8,13,0,128.0,410.0,0.8,32.4,518.0,548.91,387.8
2018,9,8,13,15,118.0,401.5,0.8,32.35,500.0,528.55,374.71
2018,9,8,13,30,108.0,393.0,0.8,32.3,482.0,500.19,356.06
2018,9,8,13,45,90.5,371.0,0.8,32.3,444.0,458.87,328.28
2018,9,8,14,0,73.0,349.0,0.8,32.3,406.0,418.1,300.61
2018,9,8,14,15,42.5,275.5,0.85,32.2,308.5,313.48,227.79
2018,9,8,14,30,12.0,202.0,0.9,32.1,211.0,207.47,151.41
2018,9,8,14,45,6.0,145.0,0.9,32.0,149.5,145.79,106.2
2018,9,8,15,0,0.0,88.0,0.9,31.9,88.0,85.18,60.44
2018,9,8,15,15,7.0,83.0,0.9,31.7,87.0,85.22,61.01
2018,9,8,15,30,14.0,78.0,0.9,31.5,86.0,85.82,61.88
2018,9,8,15,45,80.0,136.5,0.9,31.35,177.5,187.16,140.86
2018,9,8,16,0,146.0,195.0,0.9,31.2,269.0,279.75,210.34
2018,9,8,16,15,102.0,169.0,0.9,30.9,218.0,222.9,167.4
2018,9,8,16,30,58.0,143.0,0.9,30.6,167.0,167.92,125.93
2018,9,8,16,45,60.0,127.0,0.9,30.3,149.0,149.39,111.89
2018,9,8,17,0,62.0,111.0,0.9,30.0,131.0,130.6,97.13
2018,9,8,17,15,40.0,93.5,0.85,29.3,105.5,103.23,75.89
2018,9,8,17,30,18.0,76.0,0.8,28.6,80.0,78.45,56.63
2018,9,8,17,45,10.5,56.5,0.75,27.9,58.5,56.38,38.9
2018,9,8,18,0,3.0,37.0,0.7,27.2,37.0,35.99,22.24
2018,9,8,18,15,1.5,21.5,0.7,27.2,21.5,20.68,4.73
2018,9,8,18,30,0.0,6.0,0.7,27.2,6.0,5.9,0.0
2018,9,8,18,45,0.0,3.0,0.8,26.3,3.0,0.0,0.0
2018,9,8,19,0,0.0,0.0,0.9,25.4,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,1.0,25.2,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,1.2,24.85,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,1.3,24.7,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,1.4,24.3,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,1.5,24.1,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,1.6,23.9,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,1.65,23.7,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,1.75,23.3,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,1.8,23.1,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,1.8,22.95,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,1.8,22.8,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,1.8,22.6,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,1.8,22.4,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,1.75,22.3,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,1.7,22.2,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,1.6,22.05,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,1.5,21.9,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,1.45,21.75,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,1.4,21.6,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,1.2,21.4,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,1.25,21.3,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,1.3,21.2,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,1.3,21.1,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,1.35,20.9,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,1.4,20.8,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,1.45,20.75,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,1.5,20.7,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,1.55,20.65,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,1.6,20.6,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,1.6,20.55,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,1.65,20.45,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,1.7,20.4,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,1.7,20.3,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,1.7,20.2,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,1.75,20.2,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,1.8,20.2,0.0,0.0,0.0
2018,9,9,5,45,3.5,2.0,1.9,20.2,2.0,0.0,0.0
2018,9,9,6,0,7.0,4.0,2.0,20.2,4.0,3.93,0.0
2018,9,9,6,15,3.5,17.0,2.0,20.45,17.0,16.4,0.0
2018,9,9,6,30,0.0,30.0,2.0,20.7,30.0,28.93,16.81
2018,9,9,6,45,18.5,45.0,2.05,20.95,49.0,46.54,31.55
2018,9,9,7,0,37.0,60.0,2.1,21.2,68.0,66.3,47.72
2018,9,9,7,15,33.0,79.0,2.05,21.6,87.5,86.25,64.78
2018,9,9,7,30,29.0,98.0,2.0,22.0,107.0,105.82,81.11
2018,9,9,7,45,17.0,79.0,1.9,22.45,84.5,83.95,63.42
2018,9,9,8,0,5.0,60.0,1.8,22.9,62.0,60.17,43.92
2018,9,9,8,15,2.5,60.5,1.7,23.4,61.5,59.7,43.33
2018,9,9,8,30,0.0,61.0,1.6,23.9,61.0,58.96,42.46
2018,9,9,8,45,5.0,121.0,1.5,24.4,124.0,120.5,91.46
2018,9,9,9,0,10.0,181.0,1.4,24.9,187.0,183.4,140.04
2018,9,9,9,15,11.5,199.0,1.35,25.35,206.5,202.78,154.09
2018,9,9,9,30,13.0,217.0,1.3,25.8,226.0,222.31,168.19
2018,9,9,9,45,15.5,233.0,1.2,26.25,244.0,240.73,181.27
2018,9,9,10,0,18.0,249.0,1.1,26.7,262.0,259.34,194.29
2018,9,9,10,15,14.5,218.5,1.1,27.05,229.0,226.33,169.04
2018,9,9,10,30,11.0,188.0,1.1,27.4,196.0,193.29,143.89
2018,9,9,10,45,7.0,167.0,1.15,27.75,172.0,169.18,125.37
2018,9,9,11,0,3.0,146.0,1.2,28.1,148.0,144.94,106.66
2018,9,9,11,15,1.5,121.0,1.15,28.3,122.0,119.0,86.75
2018,9,9,11,30,0.0,96.0,1.1,28.5,96.0,93.12,66.79
2018,9,9,11,45,3.0,133.5,1.1,28.75,136.0,132.81,97.13
2018,9,9,12,0,6.0,171.0,1.1,29.0,176.0,172.77,127.1
2018,9,9,12,15,7.5,189.5,1.1,29.1,196.0,192.6,141.74
2018,9,9,12,30,9.0,208.0,1.1,29.2,216.0,212.46,156.37
2018,9,9,12,45,9.5,213.5,1.1,29.35,221.5,218.37,160.62
2018,9,9,13,0,10.0,219.0,1.1,29.5,227.0,224.23,164.9
2018,9,9,13,15,12.0,238.5,1.1,29.5,248.0,245.48,180.62
2018,9,9,13,30,14.0,258.0,1.1,29.5,269.0,266.69,196.21
2018,9,9,13,45,11.0,232.0,1.1,29.55,240.5,237.59,174.92
2018,9,9,14,0,8.0,206.0,1.1,29.6,212.0,208.69,153.8
2018,9,9,14,15,11.5,217.0,1.1,29.5,225.5,222.41,164.49
2018,9,9,14,30,15.0,228.0,1.1,29.4,239.0,235.93,174.9
2018,9,9,14,45,24.5,243.0,1.1,29.35,260.0,262.92,195.39
2018,9,9,15,0,34.0,258.0,1.1,29.3,281.0,284.43,211.73
2018,9,9,15,15,71.5,247.0,1.1,29.1,290.5,297.76,223.09
2018,9,9,15,30,109.0,236.0,1.1,28.9,300.0,312.33,235.16
2018,9,9,15,45,74.0,203.0,1.15,28.7,245.0,247.49,186.99
2018,9,9,16,0,39.0,170.0,1.2,28.5,190.0,190.68,144.22
2018,9,9,16,15,24.0,154.5,1.25,28.2,166.5,165.37,125.24
2018,9,9,16,30,9.0,139.0,1.3,27.9,143.0,139.67,105.68
2018,9,9,16,45,4.5,106.0,1.3,27.55,108.0,104.8,78.65
2018,9,9,17,0,0.0,73.0,1.3,27.2,73.0,70.66,51.69
2018,9,9,17,15,0.0,53.5,1.25,26.6,53.5,51.69,36.51
2018,9,9,17,30,0.0,34.0,1.2,26.0,34.0,32.82,21.13
2018,9,9,17,45,17.5,26.0,1.1,25.35,28.0,28.14,16.38
2018,9,9,18,0,35.0,18.0,1.0,24.7,22.0,21.3,9.66
2018,9,9,18,15,18.5,10.5,1.0,24.7,12.5,10.93,0.0
2018,9,9,18,30,2.0,3.0,1.0,24.7,3.0,2.95,0.0
2018,9,9,18,45,1.0,1.5,1.3,23.9,1.5,0.0,0.0
2018,9,9,19,0,0.0,0.0,1.6,23.1,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,1.75,22.85,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,1.9,22.6,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,2.05,22.35,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,2.2,22.1,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,2.25,21.85,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,2.3,21.6,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,2.35,21.35,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,2.4,21.1,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,2.3,20.9,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,2.25,20.75,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,2.2,20.6,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,2.15,20.55,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,2.0,20.4,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,1.9,20.3,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,1.9,20.25,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,1.9,20.2,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,1.85,20.15,0.0,0.0,0.0
