Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,30,3,15,0.0,0.0,1.15,17.15,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,0.95,16.8,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,0.85,16.6,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,0.8,16.45,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,9,30,5,45,0.0,0.0,0.75,16.35,0.0,0.0,0.0
2018,9,30,6,0,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,9,30,6,15,55.5,10.0,0.9,16.75,12.5,9.83,0.0
2018,9,30,6,30,111.0,20.0,1.1,17.2,25.0,27.1,0.0
2018,9,30,6,45,222.0,35.5,1.3,17.6,62.5,67.34,37.45
2018,9,30,7,0,333.0,51.0,1.5,18.0,100.0,117.91,77.42
2018,9,30,7,15,385.0,62.0,1.45,18.65,141.0,162.37,115.44
2018,9,30,7,30,437.0,73.0,1.4,19.3,182.0,212.59,158.64
2018,9,30,7,45,453.5,86.0,1.35,19.9,221.5,257.57,197.87
2018,9,30,8,0,470.0,99.0,1.3,20.5,261.0,303.74,236.78
2018,9,30,8,15,572.5,98.0,1.35,21.1,325.5,378.83,296.69
2018,9,30,8,30,675.0,97.0,1.4,21.7,390.0,461.27,360.68
2018,9,30,8,45,633.5,116.0,1.4,22.3,415.5,491.69,383.32
2018,9,30,9,0,592.0,135.0,1.4,22.9,441.0,516.52,400.95
2018,9,30,9,15,565.5,155.5,1.35,23.3,467.5,547.37,422.18
2018,9,30,9,30,539.0,176.0,1.3,23.7,494.0,571.68,437.93
2018,9,30,9,45,654.5,151.0,1.25,24.05,561.0,654.65,497.28
2018,9,30,10,0,770.0,126.0,1.2,24.4,628.0,737.93,553.04
2018,9,30,10,15,788.5,126.0,1.15,24.65,660.0,777.17,576.46
2018,9,30,10,30,807.0,126.0,1.1,24.9,692.0,814.65,598.77
2018,9,30,10,45,804.5,132.0,1.05,25.15,711.5,838.62,611.94
2018,9,30,11,0,802.0,138.0,1.0,25.4,731.0,859.41,623.11
2018,9,30,11,15,588.5,217.0,1.0,25.55,657.0,770.56,562.82
2018,9,30,11,30,375.0,296.0,1.0,25.7,583.0,658.27,482.78
2018,9,30,11,45,308.5,319.0,0.95,25.8,556.5,625.94,459.23
2018,9,30,12,0,242.0,342.0,0.9,25.9,530.0,591.44,433.26
2018,9,30,12,15,169.5,323.0,0.95,26.05,454.5,495.69,366.16
2018,9,30,12,30,97.0,304.0,1.0,26.2,379.0,408.48,303.4
2018,9,30,12,45,52.5,249.0,1.0,26.3,289.5,300.56,224.87
2018,9,30,13,0,8.0,194.0,1.0,26.4,200.0,197.56,147.34
2018,9,30,13,15,13.0,217.0,1.0,26.45,226.5,225.07,168.65
2018,9,30,13,30,18.0,240.0,1.0,26.5,253.0,252.56,189.32
2018,9,30,13,45,19.5,241.0,1.05,26.55,254.5,254.53,190.97
2018,9,30,14,0,21.0,242.0,1.1,26.6,256.0,256.4,192.71
2018,9,30,14,15,114.5,241.5,1.15,26.5,314.0,341.36,259.11
2018,9,30,14,30,208.0,241.0,1.2,26.4,372.0,406.56,309.24
2018,9,30,14,45,435.0,184.0,1.25,26.35,436.0,512.2,390.52
2018,9,30,15,0,662.0,127.0,1.3,26.3,500.0,588.46,447.99
2018,9,30,15,15,466.5,108.5,1.3,26.15,361.0,416.98,322.0
2018,9,30,15,30,271.0,90.0,1.3,26.0,222.0,258.02,201.27
2018,9,30,15,45,135.5,65.0,1.35,25.8,131.0,141.1,109.16
2018,9,30,16,0,0.0,40.0,1.4,25.6,40.0,38.63,25.89
2018,9,30,16,15,0.0,40.0,1.35,25.2,40.0,38.62,26.09
2018,9,30,16,30,0.0,40.0,1.3,24.8,40.0,38.62,26.17
2018,9,30,16,45,54.5,37.0,1.2,24.4,48.5,54.79,38.36
2018,9,30,17,0,109.0,34.0,1.1,24.0,57.0,64.24,43.72
2018,9,30,17,15,114.5,27.5,1.1,23.3,45.5,53.92,33.77
2018,9,30,17,30,120.0,21.0,1.1,22.6,34.0,40.8,21.42
2018,9,30,17,45,86.5,15.0,1.05,21.95,22.0,22.58,0.0
2018,9,30,18,0,53.0,9.0,1.0,21.3,10.0,10.27,0.0
2018,9,30,18,15,26.5,4.5,1.0,21.3,5.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,1.0,21.3,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,1.1,20.85,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,1.2,20.4,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,1.2,20.2,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,1.25,19.85,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,1.3,19.7,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,1.2,19.3,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,1.2,18.9,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,1.15,18.75,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,1.1,18.6,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,1.05,18.45,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.95,18.15,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.85,17.85,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.75,17.6,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,0.6,16.9,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,0.6,16.85,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,0.6,16.35,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,0.6,16.1,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,0.6,16.05,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,0.6,15.95,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,10,1,5,45,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,10,1,6,0,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,10,1,6,15,69.5,9.5,0.65,16.45,12.5,9.34,0.0
2018,10,1,6,30,139.0,19.0,0.7,17.0,25.0,27.88,0.0
2018,10,1,6,45,266.0,31.5,0.8,17.5,63.0,69.13,36.66
2018,10,1,7,0,393.0,44.0,0.9,18.0,101.0,122.37,78.39
2018,10,1,7,15,473.5,52.0,0.95,18.65,148.5,174.53,122.0
2018,10,1,7,30,554.0,60.0,1.0,19.3,196.0,235.58,173.69
2018,10,1,7,45,606.5,65.5,1.1,19.9,246.0,292.4,222.52
2018,10,1,8,0,659.0,71.0,1.2,20.5,296.0,354.08,274.09
2018,10,1,8,15,693.5,75.5,1.2,21.15,345.0,410.73,320.08
2018,10,1,8,30,728.0,80.0,1.2,21.8,394.0,468.86,365.51
2018,10,1,8,45,752.5,83.0,1.25,22.4,439.5,522.05,405.99
2018,10,1,9,0,777.0,86.0,1.3,23.0,485.0,575.64,445.42
2018,10,1,9,15,797.0,88.0,1.25,23.4,527.0,625.24,480.39
2018,10,1,9,30,817.0,90.0,1.2,23.8,569.0,674.17,513.12
2018,10,1,9,45,832.5,91.5,1.1,24.2,605.5,718.26,540.05
2018,10,1,10,0,848.0,93.0,1.0,24.6,642.0,757.12,562.73
2018,10,1,10,15,856.5,94.5,0.95,24.85,671.0,791.85,583.15
2018,10,1,10,30,865.0,96.0,0.9,25.1,700.0,824.05,601.64
2018,10,1,10,45,870.0,98.0,0.85,25.4,722.0,851.11,616.44
2018,10,1,11,0,875.0,100.0,0.8,25.7,744.0,875.13,629.21
2018,10,1,11,15,879.0,100.5,0.8,25.9,758.5,893.46,639.44
2018,10,1,11,30,883.0,101.0,0.8,26.1,773.0,908.47,647.72
2018,10,1,11,45,884.0,102.0,0.75,26.25,779.5,917.91,651.82
2018,10,1,12,0,885.0,103.0,0.7,26.4,786.0,923.84,653.89
2018,10,1,12,15,882.5,104.0,0.75,26.55,784.0,923.03,653.86
2018,10,1,12,30,880.0,105.0,0.8,26.7,782.0,918.7,651.85
2018,10,1,12,45,874.5,106.0,0.85,26.8,771.5,908.18,646.24
2018,10,1,13,0,869.0,107.0,0.9,26.9,761.0,894.29,638.65
2018,10,1,13,15,864.0,106.0,0.95,26.9,743.5,875.43,628.23
2018,10,1,13,30,859.0,105.0,1.0,26.9,726.0,853.41,615.83
2018,10,1,13,45,851.5,103.5,1.05,26.9,701.0,825.75,599.73
2018,10,1,14,0,844.0,102.0,1.1,26.9,676.0,795.33,581.73
2018,10,1,14,15,832.5,100.5,1.1,26.85,644.0,763.05,561.85
2018,10,1,14,30,821.0,99.0,1.1,26.8,612.0,724.52,537.61
2018,10,1,14,45,796.5,99.5,1.15,26.7,571.5,677.08,507.63
2018,10,1,15,0,772.0,100.0,1.2,26.6,531.0,628.95,475.3
2018,10,1,15,15,643.0,117.0,1.2,26.45,456.5,534.43,407.14
2018,10,1,15,30,514.0,134.0,1.2,26.3,382.0,444.82,341.09
2018,10,1,15,45,589.5,109.5,1.15,26.15,365.5,435.92,334.44
2018,10,1,16,0,665.0,85.0,1.1,26.0,349.0,415.33,317.22
2018,10,1,16,15,632.0,78.5,1.05,25.6,301.5,358.5,271.89
2018,10,1,16,30,599.0,72.0,1.0,25.2,254.0,304.01,227.13
2018,10,1,16,45,535.5,65.0,0.95,24.85,204.5,242.05,175.91
2018,10,1,17,0,472.0,58.0,0.9,24.5,155.0,186.52,129.31
2018,10,1,17,15,378.0,47.0,0.85,23.85,110.5,127.73,81.94
2018,10,1,17,30,284.0,36.0,0.8,23.2,66.0,79.8,44.29
2018,10,1,17,45,167.0,22.5,0.8,22.5,37.5,35.96,0.0
2018,10,1,18,0,50.0,9.0,0.8,21.8,9.0,10.04,0.0
2018,10,1,18,15,25.0,4.5,0.8,21.8,4.5,0.0,0.0
2018,10,1,18,30,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,0.9,21.3,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,1.0,20.8,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,1.0,20.55,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,1.0,20.3,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,1.05,20.05,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,1.1,19.8,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,1.1,19.6,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,1.1,19.4,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,1.1,19.15,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,1.1,18.9,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,1.05,18.8,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,1.0,18.55,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,1.0,18.25,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,0.95,17.65,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,0.9,17.55,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,0.9,17.45,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,0.9,17.35,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,0.9,17.25,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,0.85,17.15,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,0.8,17.05,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,0.8,16.95,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,0.85,16.65,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,0.9,16.55,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,10,2,5,45,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,10,2,6,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,10,2,6,15,9.0,6.5,1.05,17.05,7.0,0.0,0.0
2018,10,2,6,30,18.0,13.0,1.2,17.6,14.0,13.98,0.0
2018,10,2,6,45,40.5,31.5,1.4,18.15,36.5,37.58,21.14
2018,10,2,7,0,63.0,50.0,1.6,18.7,59.0,63.08,43.39
2018,10,2,7,15,272.5,58.0,1.65,19.2,121.0,130.14,92.68
2018,10,2,7,30,482.0,66.0,1.7,19.7,183.0,219.48,162.89
2018,10,2,7,45,560.5,70.0,1.75,20.15,236.5,279.99,214.09
2018,10,2,8,0,639.0,74.0,1.8,20.6,290.0,348.23,270.82
2018,10,2,8,15,496.5,108.0,1.95,21.25,292.0,350.22,275.48
2018,10,2,8,30,354.0,142.0,2.1,21.9,294.0,338.62,267.31
2018,10,2,8,45,432.5,148.0,2.3,22.55,354.5,407.44,321.36
2018,10,2,9,0,511.0,154.0,2.5,23.2,415.0,482.6,378.79
2018,10,2,9,15,549.5,158.0,2.55,23.55,459.5,535.07,417.9
2018,10,2,9,30,588.0,162.0,2.6,23.9,504.0,592.21,459.63
2018,10,2,9,45,710.5,128.5,2.65,24.25,568.0,669.28,516.9
2018,10,2,10,0,833.0,95.0,2.7,24.6,632.0,749.84,572.2
2018,10,2,10,15,624.5,178.0,2.7,24.85,591.0,701.49,534.87
2018,10,2,10,30,416.0,261.0,2.7,25.1,550.0,632.3,479.88
2018,10,2,10,45,589.0,203.5,2.7,25.35,627.0,731.69,554.04
2018,10,2,11,0,762.0,146.0,2.7,25.6,704.0,829.65,621.11
2018,10,2,11,15,677.5,179.5,2.7,25.75,683.0,807.02,603.96
2018,10,2,11,30,593.0,213.0,2.7,25.9,662.0,775.53,580.88
2018,10,2,11,45,453.0,276.0,2.7,26.05,620.5,718.11,536.86
2018,10,2,12,0,313.0,339.0,2.7,26.2,579.0,652.01,486.48
2018,10,2,12,15,368.5,320.0,2.65,26.25,602.0,682.07,509.29
2018,10,2,12,30,424.0,301.0,2.6,26.3,625.0,718.84,535.72
2018,10,2,12,45,401.0,310.5,2.6,26.35,614.0,696.59,519.57
2018,10,2,13,0,378.0,320.0,2.6,26.4,603.0,681.57,508.64
2018,10,2,13,15,371.5,313.0,2.6,26.4,585.5,662.16,495.5
2018,10,2,13,30,365.0,306.0,2.6,26.4,568.0,641.5,481.46
2018,10,2,13,45,337.0,300.5,2.55,26.4,535.5,603.49,454.43
2018,10,2,14,0,309.0,295.0,2.5,26.4,503.0,565.62,427.38
2018,10,2,14,15,281.5,282.0,2.45,26.3,464.5,520.55,395.23
2018,10,2,14,30,254.0,269.0,2.4,26.2,426.0,476.29,363.31
2018,10,2,14,45,239.0,255.0,2.35,26.1,395.5,440.88,337.76
2018,10,2,15,0,224.0,241.0,2.3,26.0,365.0,400.02,307.87
2018,10,2,15,15,295.0,206.5,2.2,25.85,355.5,402.94,311.75
2018,10,2,15,30,366.0,172.0,2.1,25.7,346.0,393.0,305.16
2018,10,2,15,45,517.0,126.5,2.0,25.5,344.0,411.12,319.24
2018,10,2,16,0,668.0,81.0,1.9,25.3,342.0,410.1,316.7
2018,10,2,16,15,627.5,75.0,1.75,24.9,293.0,350.62,268.28
2018,10,2,16,30,587.0,69.0,1.6,24.5,244.0,294.3,221.32
2018,10,2,16,45,408.0,69.0,1.4,24.05,179.5,203.0,148.93
2018,10,2,17,0,229.0,69.0,1.2,23.6,115.0,131.06,93.28
2018,10,2,17,15,228.5,51.0,1.2,23.0,85.5,100.62,66.34
2018,10,2,17,30,228.0,33.0,1.2,22.4,56.0,67.76,36.98
2018,10,2,17,45,132.5,19.5,1.15,21.75,31.0,29.57,0.0
2018,10,2,18,0,37.0,6.0,1.1,21.1,6.0,6.67,0.0
2018,10,2,18,15,18.5,3.0,1.1,21.1,3.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,1.1,21.1,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,1.1,20.8,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,1.1,20.35,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,1.1,20.2,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,1.1,20.1,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,1.1,19.9,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,1.1,19.8,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,1.05,19.7,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,1.0,19.4,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,1.0,19.15,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,1.0,18.9,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,1.0,18.85,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,1.0,18.8,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,1.0,18.75,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,0.95,18.6,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,0.9,18.45,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,0.9,18.4,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,0.9,18.35,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,0.9,18.3,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,0.85,18.2,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,0.8,18.05,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,0.8,17.95,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,0.8,17.85,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,0.75,17.75,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,0.7,17.65,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.7,17.55,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,10,3,5,45,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,10,3,6,0,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,10,3,6,15,60.0,8.5,0.85,18.05,11.0,0.0,0.0
2018,10,3,6,30,120.0,17.0,1.0,18.6,22.0,24.6,0.0
2018,10,3,6,45,242.0,30.0,1.15,19.2,58.0,64.25,32.57
2018,10,3,7,0,364.0,43.0,1.3,19.8,94.0,115.28,73.04
2018,10,3,7,15,435.0,53.0,1.25,20.3,139.0,165.24,114.86
2018,10,3,7,30,506.0,63.0,1.2,20.8,184.0,223.06,163.83
2018,10,3,7,45,569.0,68.0,1.15,21.25,234.5,280.26,212.32
2018,10,3,8,0,632.0,73.0,1.1,21.7,285.0,343.48,264.5
2018,10,3,8,15,668.5,77.5,1.05,22.5,333.5,399.46,309.36
2018,10,3,8,30,705.0,82.0,1.0,23.3,382.0,457.81,354.2
2018,10,3,8,45,717.5,89.0,1.0,24.1,424.0,507.37,390.98
2018,10,3,9,0,730.0,96.0,1.0,24.9,466.0,555.24,425.16
2018,10,3,9,15,753.0,98.5,0.95,25.4,508.0,605.19,459.81
2018,10,3,9,30,776.0,101.0,0.9,25.9,550.0,654.84,492.99
2018,10,3,9,45,751.0,117.5,0.85,26.35,574.5,683.81,509.87
2018,10,3,10,0,726.0,134.0,0.8,26.8,599.0,710.78,525.16
2018,10,3,10,15,780.0,119.0,0.8,27.05,639.5,758.25,554.88
2018,10,3,10,30,834.0,104.0,0.8,27.3,680.0,807.91,585.27
2018,10,3,10,45,847.0,103.0,0.85,27.5,704.0,833.24,600.47
2018,10,3,11,0,860.0,102.0,0.9,27.7,728.0,860.29,617.07
2018,10,3,11,15,863.0,103.0,0.95,27.85,741.5,877.87,627.76
2018,10,3,11,30,866.0,104.0,1.0,28.0,755.0,892.17,636.58
2018,10,3,11,45,801.5,135.5,1.0,28.1,742.0,880.78,628.68
2018,10,3,12,0,737.0,167.0,1.0,28.2,729.0,863.26,617.33
2018,10,3,12,15,660.5,201.0,1.0,28.25,704.0,830.74,596.64
2018,10,3,12,30,584.0,235.0,1.0,28.3,679.0,794.64,572.07
2018,10,3,12,45,469.0,277.5,0.95,28.35,631.0,729.64,526.49
2018,10,3,13,0,354.0,320.0,0.9,28.4,583.0,659.44,477.21
2018,10,3,13,15,311.0,324.0,0.85,28.4,551.0,620.58,450.66
2018,10,3,13,30,268.0,328.0,0.8,28.4,519.0,581.97,423.74
2018,10,3,13,45,218.0,321.5,0.75,28.35,473.5,519.1,380.22
2018,10,3,14,0,168.0,315.0,0.7,28.3,428.0,466.17,342.99
2018,10,3,14,15,242.5,284.0,0.65,28.2,438.0,491.99,363.73
2018,10,3,14,30,317.0,253.0,0.6,28.1,448.0,504.79,374.47
2018,10,3,14,45,393.0,220.0,0.55,28.05,446.0,510.28,379.87
2018,10,3,15,0,469.0,187.0,0.5,28.0,444.0,515.25,384.37
2018,10,3,15,15,447.5,175.0,0.5,27.85,404.0,468.21,351.14
2018,10,3,15,30,426.0,163.0,0.5,27.7,364.0,421.87,318.07
2018,10,3,15,45,511.5,128.5,0.45,27.6,344.0,408.61,308.46
2018,10,3,16,0,597.0,94.0,0.4,27.5,324.0,388.14,291.78
2018,10,3,16,15,500.5,92.5,0.35,27.2,267.0,313.63,234.52
2018,10,3,16,30,404.0,91.0,0.3,26.9,210.0,246.91,182.61
2018,10,3,16,45,287.0,81.0,0.3,26.6,157.0,177.04,128.45
2018,10,3,17,0,170.0,71.0,0.3,26.3,104.0,117.77,82.99
2018,10,3,17,15,131.0,52.5,0.35,26.0,73.5,80.91,53.39
2018,10,3,17,30,92.0,34.0,0.4,25.7,43.0,48.66,26.88
2018,10,3,17,45,53.0,19.0,0.45,25.4,23.5,22.44,0.0
2018,10,3,18,0,14.0,4.0,0.5,25.1,4.0,3.93,0.0
2018,10,3,18,15,7.0,2.0,0.5,25.1,2.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,0.5,25.1,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,0.6,24.65,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,0.7,24.2,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,0.7,23.95,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,0.7,23.7,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,0.75,23.45,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,0.8,23.2,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,0.8,22.95,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,0.8,22.7,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,0.8,22.45,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,0.8,21.4,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,0.8,21.2,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,0.8,20.85,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,0.8,20.7,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,0.8,20.55,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,0.8,20.25,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,0.8,19.95,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,0.8,19.7,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,0.8,19.6,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,0.8,19.4,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,0.8,19.3,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,0.8,18.95,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,0.8,18.65,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,0.8,18.55,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,0.8,18.45,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,10,4,5,45,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,10,4,6,0,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,10,4,6,15,50.5,8.0,0.9,19.0,10.0,0.0,0.0
2018,10,4,6,30,101.0,16.0,1.0,19.6,20.0,22.27,0.0
2018,10,4,6,45,216.0,30.5,1.15,20.2,55.0,60.83,30.24
2018,10,4,7,0,331.0,45.0,1.3,20.8,90.0,110.85,70.35
2018,10,4,7,15,412.5,54.5,1.3,21.3,135.5,160.87,111.51
2018,10,4,7,30,494.0,64.0,1.3,21.8,181.0,219.92,160.93
2018,10,4,7,45,548.0,71.0,1.3,22.25,229.5,275.26,208.01
2018,10,4,8,0,602.0,78.0,1.3,22.7,278.0,335.69,258.09
2018,10,4,8,15,640.5,83.0,1.4,23.4,326.0,391.51,303.39
2018,10,4,8,30,679.0,88.0,1.5,24.1,374.0,449.95,349.26
2018,10,4,8,45,707.0,91.0,1.6,24.8,419.0,502.57,389.4
2018,10,4,9,0,735.0,94.0,1.7,25.5,464.0,554.95,428.18
2018,10,4,9,15,765.0,93.5,1.7,26.0,507.0,606.33,465.03
2018,10,4,9,30,795.0,93.0,1.7,26.5,550.0,657.89,500.8
2018,10,4,9,45,808.5,94.5,1.7,26.95,584.5,699.43,527.24
2018,10,4,10,0,822.0,96.0,1.7,27.4,619.0,739.27,552.16
2018,10,4,10,15,837.5,95.0,1.65,27.7,649.5,772.04,571.86
2018,10,4,10,30,853.0,94.0,1.6,28.0,680.0,806.46,592.46
2018,10,4,10,45,869.0,91.0,1.55,28.3,704.5,836.78,610.06
2018,10,4,11,0,885.0,88.0,1.5,28.6,729.0,864.52,625.82
2018,10,4,11,15,890.0,88.0,1.4,28.8,743.5,883.07,635.2
2018,10,4,11,30,895.0,88.0,1.3,29.0,758.0,898.29,642.45
2018,10,4,11,45,897.0,88.5,1.25,29.15,764.5,907.95,647.01
2018,10,4,12,0,899.0,89.0,1.2,29.3,771.0,914.06,649.49
2018,10,4,12,15,899.0,89.0,1.15,29.4,769.5,914.22,648.5
2018,10,4,12,30,899.0,89.0,1.1,29.5,768.0,910.8,645.46
2018,10,4,12,45,897.5,87.5,1.05,29.6,758.0,900.81,638.48
2018,10,4,13,0,896.0,86.0,1.0,29.7,748.0,887.3,629.5
2018,10,4,13,15,872.5,93.5,1.05,29.7,725.0,861.21,614.48
2018,10,4,13,30,849.0,101.0,1.1,29.7,702.0,832.54,597.85
2018,10,4,13,45,795.0,117.0,1.1,29.7,664.0,790.27,571.62
2018,10,4,14,0,741.0,133.0,1.1,29.7,626.0,745.12,543.34
2018,10,4,14,15,785.5,109.5,1.1,29.65,609.0,728.61,533.96
2018,10,4,14,30,830.0,86.0,1.1,29.6,592.0,705.15,519.64
2018,10,4,14,45,824.5,81.0,1.1,29.5,556.5,665.06,494.12
2018,10,4,15,0,819.0,76.0,1.1,29.4,521.0,622.83,466.27
2018,10,4,15,15,683.5,96.0,1.05,29.35,446.5,529.81,399.06
2018,10,4,15,30,548.0,116.0,1.0,29.3,372.0,442.57,334.9
2018,10,4,15,45,407.0,118.0,0.95,29.2,296.5,341.6,259.64
2018,10,4,16,0,266.0,120.0,0.9,29.1,221.0,251.87,191.31
2018,10,4,16,15,426.0,91.5,0.9,28.7,226.5,277.88,209.37
2018,10,4,16,30,586.0,63.0,0.9,28.3,232.0,283.37,208.22
2018,10,4,16,45,545.0,55.0,0.85,27.95,187.5,228.71,162.16
2018,10,4,17,0,504.0,47.0,0.8,27.6,143.0,178.0,118.92
2018,10,4,17,15,402.0,38.0,0.8,27.1,99.5,119.08,72.22
2018,10,4,17,30,300.0,29.0,0.8,26.6,56.0,71.98,34.91
2018,10,4,17,45,169.5,17.5,0.8,26.15,30.5,29.03,0.0
2018,10,4,18,0,39.0,6.0,0.8,25.7,5.0,0.0,0.0
2018,10,4,18,15,19.5,3.0,0.8,25.7,2.5,0.0,0.0
2018,10,4,18,30,0.0,0.0,0.8,25.7,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,0.85,25.25,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,0.9,24.8,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,0.9,24.2,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,0.95,23.95,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,1.0,23.7,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,1.0,23.45,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,1.0,23.2,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,1.0,22.9,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,1.0,22.6,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,1.0,22.45,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,1.0,22.3,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,1.0,22.1,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,1.0,21.9,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,1.0,21.75,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,1.0,21.6,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,1.0,21.4,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,0.95,21.3,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,0.9,21.2,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,0.9,20.8,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,0.9,20.75,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,0.9,20.7,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,0.9,20.65,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,0.9,20.6,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,0.9,20.55,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,0.9,20.45,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,0.9,20.4,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,0.9,20.35,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,0.9,20.3,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,0.9,20.25,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,0.9,20.2,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,0.9,20.2,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,0.9,20.2,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,0.9,20.15,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,0.9,20.05,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2018,10,5,5,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2018,10,5,6,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2018,10,5,6,15,59.0,7.5,1.15,20.45,9.5,0.0,0.0
2018,10,5,6,30,118.0,15.0,1.3,20.9,19.0,22.26,0.0
2018,10,5,6,45,252.0,27.5,1.5,21.3,55.0,62.1,28.85
2018,10,5,7,0,386.0,40.0,1.7,21.7,91.0,115.52,71.48
2018,10,5,7,15,468.5,47.0,1.65,22.15,137.0,166.16,113.45
2018,10,5,7,30,551.0,54.0,1.6,22.6,183.0,225.85,163.81
2018,10,5,7,45,603.0,60.0,1.55,23.0,232.0,282.36,212.3
2018,10,5,8,0,655.0,66.0,1.5,23.4,281.0,343.67,263.44
2018,10,5,8,15,691.0,69.5,1.4,24.05,329.0,398.71,307.99
2018,10,5,8,30,727.0,73.0,1.3,24.7,377.0,456.54,352.83
2018,10,5,8,45,752.5,75.5,1.2,25.4,422.0,509.26,391.97
2018,10,5,9,0,778.0,78.0,1.1,26.1,467.0,562.45,429.74
2018,10,5,9,15,795.0,81.0,1.1,26.65,507.5,610.8,463.51
2018,10,5,9,30,812.0,84.0,1.1,27.2,548.0,658.23,495.13
2018,10,5,9,45,824.0,86.5,1.15,27.8,583.0,696.95,519.27
2018,10,5,10,0,836.0,89.0,1.2,28.4,618.0,736.87,543.96
2018,10,5,10,15,844.5,91.0,1.15,28.65,646.5,771.41,564.41
2018,10,5,10,30,853.0,93.0,1.1,28.9,675.0,803.46,582.97
2018,10,5,10,45,858.5,94.0,1.1,29.15,696.0,829.21,597.91
2018,10,5,11,0,864.0,95.0,1.1,29.4,717.0,851.99,610.96
2018,10,5,11,15,867.5,95.5,1.1,29.5,730.5,869.36,620.96
2018,10,5,11,30,871.0,96.0,1.1,29.6,744.0,883.44,629.02
2018,10,5,11,45,871.5,97.0,1.1,29.75,750.0,892.02,633.6
2018,10,5,12,0,872.0,98.0,1.1,29.9,756.0,897.14,636.2
2018,10,5,12,15,871.0,98.0,1.05,30.0,753.5,896.33,634.61
2018,10,5,12,30,870.0,98.0,1.0,30.1,751.0,892.05,631.03
2018,10,5,12,45,857.0,101.5,0.95,30.15,738.0,877.47,621.31
2018,10,5,13,0,844.0,105.0,0.9,30.2,725.0,859.75,609.83
2018,10,5,13,15,837.5,104.0,0.85,30.25,706.5,839.79,597.08
2018,10,5,13,30,831.0,103.0,0.8,30.3,688.0,816.85,582.52
2018,10,5,13,45,833.5,98.0,0.7,30.3,666.5,794.09,567.52
2018,10,5,14,0,836.0,93.0,0.6,30.3,645.0,768.15,550.51
2018,10,5,14,15,815.0,94.5,0.55,30.25,610.5,732.03,527.81
2018,10,5,14,30,794.0,96.0,0.5,30.2,576.0,690.48,501.51
2018,10,5,14,45,788.0,90.0,0.4,30.1,540.5,649.93,475.11
2018,10,5,15,0,782.0,84.0,0.3,30.0,505.0,607.4,445.86
2018,10,5,15,15,659.5,95.0,0.35,29.95,429.5,511.76,379.72
2018,10,5,15,30,537.0,106.0,0.4,29.9,354.0,423.89,317.31
2018,10,5,15,45,538.5,94.0,0.45,29.85,319.5,385.02,289.16
2018,10,5,16,0,540.0,82.0,0.5,29.8,285.0,344.77,258.3
2018,10,5,16,15,501.0,78.5,0.55,29.35,245.5,295.7,220.03
2018,10,5,16,30,462.0,75.0,0.6,28.9,206.0,249.76,182.99
2018,10,5,16,45,299.5,69.0,0.65,28.5,147.0,166.3,118.97
2018,10,5,17,0,137.0,63.0,0.7,28.1,88.0,100.33,69.67
2018,10,5,17,15,84.5,44.0,0.75,27.35,58.0,61.0,39.05
2018,10,5,17,30,32.0,25.0,0.8,26.6,28.0,29.75,14.01
2018,10,5,17,45,21.0,14.0,0.8,25.85,15.5,15.16,0.0
2018,10,5,18,0,10.0,3.0,0.8,25.1,3.0,0.0,0.0
2018,10,5,18,15,5.0,1.5,0.8,25.1,1.5,0.0,0.0
2018,10,5,18,30,0.0,0.0,0.8,25.1,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,1.0,23.9,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,1.1,23.7,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,1.25,23.3,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,1.3,23.1,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,1.3,22.9,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,1.3,22.7,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,1.3,22.55,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,1.3,22.4,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,1.3,22.25,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,1.3,22.1,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,1.3,21.9,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,1.3,21.7,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,1.25,21.55,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,1.2,21.4,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,1.2,21.25,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,1.2,21.1,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,1.15,20.95,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,1.1,20.8,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,1.1,20.7,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,1.1,20.6,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,1.1,20.4,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,1.05,20.3,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,1.0,20.2,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,1.0,20.1,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,0.95,19.9,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,0.9,19.8,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,0.95,19.7,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,1.0,19.55,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,1.0,19.45,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,1.0,19.4,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,1.0,19.35,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,1.05,19.25,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,1.15,19.15,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,10,6,6,15,9.0,2.0,1.4,19.4,2.5,0.0,0.0
2018,10,6,6,30,18.0,4.0,1.6,19.7,5.0,5.06,0.0
2018,10,6,6,45,9.0,6.0,1.8,20.0,6.5,7.08,0.0
2018,10,6,7,0,0.0,8.0,2.0,20.3,8.0,7.71,0.59
2018,10,6,7,15,0.0,11.5,2.0,20.75,11.5,11.08,3.52
2018,10,6,7,30,0.0,15.0,2.0,21.2,15.0,14.46,6.41
2018,10,6,7,45,0.0,23.5,2.0,21.65,23.5,22.67,13.28
2018,10,6,8,0,0.0,32.0,2.0,22.1,32.0,30.89,20.08
2018,10,6,8,15,13.0,73.0,1.95,22.6,78.5,76.58,57.6
2018,10,6,8,30,26.0,114.0,1.9,23.1,125.0,127.12,98.33
2018,10,6,8,45,31.0,132.5,1.85,23.6,147.0,150.1,116.26
2018,10,6,9,0,36.0,151.0,1.8,24.1,169.0,173.57,134.34
2018,10,6,9,15,19.0,147.5,1.7,24.5,157.0,156.8,120.24
2018,10,6,9,30,2.0,144.0,1.6,24.9,145.0,142.19,107.87
2018,10,6,9,45,13.0,181.0,1.5,25.25,189.0,187.47,142.92
2018,10,6,10,0,24.0,218.0,1.4,25.6,233.0,233.82,177.93
2018,10,6,10,15,45.5,258.5,1.3,25.9,288.5,300.2,227.47
2018,10,6,10,30,67.0,299.0,1.2,26.2,344.0,362.31,272.47
2018,10,6,10,45,64.0,307.0,1.15,26.5,351.5,369.81,276.62
2018,10,6,11,0,61.0,315.0,1.1,26.8,359.0,376.98,280.86
2018,10,6,11,15,57.0,317.5,1.0,27.05,359.0,377.04,279.88
2018,10,6,11,30,53.0,320.0,0.9,27.3,359.0,376.81,278.76
2018,10,6,11,45,59.0,325.5,0.8,27.5,369.5,388.5,286.54
2018,10,6,12,0,65.0,331.0,0.7,27.7,380.0,400.06,294.07
2018,10,6,12,15,78.5,328.5,0.7,27.85,387.5,409.48,300.96
2018,10,6,12,30,92.0,326.0,0.7,28.0,395.0,418.56,307.64
2018,10,6,12,45,267.0,296.0,0.65,28.1,491.5,558.11,409.11
2018,10,6,13,0,442.0,266.0,0.6,28.2,588.0,683.99,495.59
2018,10,6,13,15,321.0,294.5,0.6,28.25,525.5,594.96,432.12
2018,10,6,13,30,200.0,323.0,0.6,28.3,463.0,509.46,371.84
2018,10,6,13,45,144.0,306.0,0.55,28.3,405.0,440.57,323.63
2018,10,6,14,0,88.0,289.0,0.5,28.3,347.0,366.58,270.73
2018,10,6,14,15,77.5,272.0,0.55,28.25,321.0,337.91,251.21
2018,10,6,14,30,67.0,255.0,0.6,28.2,295.0,309.74,231.42
2018,10,6,14,45,350.5,188.0,0.65,28.15,377.0,450.04,339.93
2018,10,6,15,0,634.0,121.0,0.7,28.1,459.0,550.36,414.28
2018,10,6,15,15,654.0,109.0,0.75,27.95,432.0,521.39,393.19
2018,10,6,15,30,674.0,97.0,0.8,27.8,405.0,488.87,369.91
2018,10,6,15,45,638.0,93.5,0.8,27.7,359.0,433.37,328.26
2018,10,6,16,0,602.0,90.0,0.8,27.6,313.0,379.88,286.97
2018,10,6,16,15,556.0,82.5,0.8,27.25,265.0,320.51,240.36
2018,10,6,16,30,510.0,75.0,0.8,26.9,217.0,265.03,195.38
2018,10,6,16,45,442.5,66.0,0.8,26.55,171.0,205.89,147.08
2018,10,6,17,0,375.0,57.0,0.8,26.2,125.0,152.94,103.52
2018,10,6,17,15,277.0,44.0,0.75,25.6,85.0,99.24,61.41
2018,10,6,17,30,179.0,31.0,0.7,25.0,45.0,56.14,25.73
2018,10,6,17,45,94.0,16.5,0.7,24.4,23.5,22.16,0.0
2018,10,6,18,0,9.0,2.0,0.7,23.8,2.0,0.0,0.0
2018,10,6,18,15,4.5,1.0,0.7,23.8,1.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,0.7,23.8,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,0.75,23.35,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,0.8,22.9,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,0.8,22.75,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,0.8,22.45,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,0.8,22.15,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,0.8,21.85,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,0.8,21.7,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,0.8,21.55,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,0.8,21.4,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,0.75,21.3,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,0.7,20.75,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,0.7,20.65,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,0.65,20.65,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,0.6,20.75,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,0.5,20.8,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,0.4,20.8,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,0.35,20.8,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,0.3,20.8,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,0.25,20.8,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,0.2,20.8,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,0.15,20.75,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,0.1,20.7,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,0.15,20.65,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,0.2,20.6,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,0.25,20.55,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,0.3,20.5,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,0.3,20.4,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,0.3,20.3,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,0.35,20.2,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,0.4,20.1,0.0,0.0,0.0
2018,10,7,6,15,32.5,6.5,0.45,20.45,7.5,0.0,0.0
2018,10,7,6,30,65.0,13.0,0.5,20.8,15.0,16.78,0.0
2018,10,7,6,45,98.0,24.5,0.5,21.2,34.0,37.8,15.97
2018,10,7,7,0,131.0,36.0,0.5,21.6,53.0,62.07,38.88
2018,10,7,7,15,189.5,52.0,0.5,22.05,88.5,103.07,71.87
2018,10,7,7,30,248.0,68.0,0.5,22.5,124.0,148.59,109.14
2018,10,7,7,45,175.0,89.0,0.45,22.95,133.5,156.16,118.52
2018,10,7,8,0,102.0,110.0,0.4,23.4,143.0,155.14,119.37
2018,10,7,8,15,158.0,130.0,0.4,23.85,190.5,207.08,160.4
2018,10,7,8,30,214.0,150.0,0.4,24.3,238.0,269.02,208.15
2018,10,7,8,45,393.0,141.0,0.4,24.75,326.0,375.15,288.84
2018,10,7,9,0,572.0,132.0,0.4,25.2,414.0,494.91,376.4
2018,10,7,9,15,456.0,170.5,0.4,25.6,407.5,483.73,365.37
2018,10,7,9,30,340.0,209.0,0.4,26.0,401.0,457.71,344.46
2018,10,7,9,45,256.0,244.0,0.4,26.4,394.0,447.76,334.93
2018,10,7,10,0,172.0,279.0,0.4,26.8,387.0,423.95,315.14
2018,10,7,10,15,168.0,292.0,0.45,27.05,401.5,440.15,326.23
2018,10,7,10,30,164.0,305.0,0.5,27.3,416.0,455.59,336.34
2018,10,7,10,45,343.5,265.0,0.5,27.6,506.5,574.49,422.33
2018,10,7,11,0,523.0,225.0,0.5,27.9,597.0,700.83,508.59
2018,10,7,11,15,635.5,188.0,0.6,28.1,649.0,771.47,556.3
2018,10,7,11,30,748.0,151.0,0.7,28.3,701.0,838.5,599.06
2018,10,7,11,45,782.0,139.0,0.75,28.5,718.0,858.71,611.05
2018,10,7,12,0,816.0,127.0,0.8,28.7,735.0,879.27,623.94
2018,10,7,12,15,816.5,126.0,0.85,28.8,733.0,878.58,623.84
2018,10,7,12,30,817.0,125.0,0.9,28.9,731.0,874.58,622.04
2018,10,7,12,45,814.5,124.0,0.95,29.0,721.5,864.63,616.62
2018,10,7,13,0,812.0,123.0,1.0,29.1,712.0,851.47,609.3
2018,10,7,13,15,722.0,153.0,1.05,29.15,667.0,796.9,575.47
2018,10,7,13,30,632.0,183.0,1.1,29.2,622.0,739.35,539.06
2018,10,7,13,45,601.0,185.0,1.15,29.2,590.0,700.77,514.34
2018,10,7,14,0,570.0,187.0,1.2,29.2,558.0,661.37,488.42
2018,10,7,14,15,663.5,149.5,1.2,29.1,560.0,674.03,499.97
2018,10,7,14,30,757.0,112.0,1.2,29.0,562.0,675.72,502.99
2018,10,7,14,45,739.0,109.0,1.25,28.95,524.5,633.12,474.26
2018,10,7,15,0,721.0,106.0,1.3,28.9,487.0,587.91,443.05
2018,10,7,15,15,675.0,105.5,1.25,28.7,438.0,527.96,399.88
2018,10,7,15,30,629.0,105.0,1.2,28.5,389.0,470.15,357.27
2018,10,7,15,45,589.0,101.5,1.2,28.35,344.0,414.81,315.55
2018,10,7,16,0,549.0,98.0,1.2,28.2,299.0,361.96,274.45
2018,10,7,16,15,445.5,94.0,1.1,27.8,241.0,284.08,213.87
2018,10,7,16,30,342.0,90.0,1.0,27.4,183.0,218.79,162.38
2018,10,7,16,45,351.5,73.5,0.95,26.95,151.5,184.33,132.34
2018,10,7,17,0,361.0,57.0,0.9,26.5,120.0,148.43,100.12
2018,10,7,17,15,264.0,43.5,0.9,25.9,81.0,95.57,58.7
2018,10,7,17,30,167.0,30.0,0.9,25.3,42.0,52.65,21.82
2018,10,7,17,45,87.5,16.0,0.85,24.75,22.0,20.98,0.0
2018,10,7,18,0,8.0,2.0,0.8,24.2,2.0,0.0,0.0
2018,10,7,18,15,4.0,1.0,0.8,24.2,1.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,0.8,24.2,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,0.85,23.75,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,0.9,23.3,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,0.9,23.1,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,0.9,22.9,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,0.9,22.7,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,0.9,22.35,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,0.9,22.05,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,0.9,21.9,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,0.9,21.75,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,0.85,21.4,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,0.8,21.2,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,0.8,21.1,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,0.75,20.85,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,0.7,20.25,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,0.7,20.15,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,0.7,19.9,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,0.7,19.85,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,0.7,19.8,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,0.7,19.7,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,0.75,19.35,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,0.8,19.3,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,0.8,19.25,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,0.85,19.15,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,0.95,19.1,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,10,8,6,15,46.0,7.0,1.25,19.65,8.0,0.0,0.0
2018,10,8,6,30,92.0,14.0,1.5,20.2,16.0,19.33,0.0
2018,10,8,6,45,222.5,26.0,1.75,20.75,49.0,55.51,22.03
2018,10,8,7,0,353.0,38.0,2.0,21.3,82.0,106.41,65.08
2018,10,8,7,15,443.5,46.0,2.05,21.85,128.0,157.6,107.13
2018,10,8,7,30,534.0,54.0,2.1,22.4,174.0,218.8,158.5
2018,10,8,7,45,593.5,58.5,2.2,22.95,222.5,275.02,206.94
2018,10,8,8,0,653.0,63.0,2.3,23.5,271.0,336.81,258.99
2018,10,8,8,15,692.0,66.0,2.4,24.0,319.0,392.21,305.11
2018,10,8,8,30,731.0,69.0,2.5,24.5,367.0,450.7,352.2
2018,10,8,8,45,685.0,87.5,2.55,24.95,392.5,481.95,376.82
2018,10,8,9,0,639.0,106.0,2.6,25.4,418.0,506.49,395.26
2018,10,8,9,15,445.5,160.0,2.65,25.65,386.5,465.03,361.9
2018,10,8,9,30,252.0,214.0,2.7,25.9,355.0,402.51,311.53
2018,10,8,9,45,162.5,200.5,2.7,26.2,293.5,326.6,252.65
2018,10,8,10,0,73.0,187.0,2.7,26.5,232.0,244.03,187.4
2018,10,8,10,15,41.5,192.5,2.7,26.75,218.5,227.24,173.31
2018,10,8,10,30,10.0,198.0,2.7,27.0,205.0,203.12,153.37
2018,10,8,10,45,13.0,217.0,2.7,27.2,226.0,225.11,169.91
2018,10,8,11,0,16.0,236.0,2.7,27.4,247.0,247.26,186.36
2018,10,8,11,15,29.0,256.5,2.75,27.55,277.5,287.32,216.54
2018,10,8,11,30,42.0,277.0,2.8,27.7,308.0,320.96,241.64
2018,10,8,11,45,55.0,298.0,2.8,27.9,338.5,355.37,266.99
2018,10,8,12,0,68.0,319.0,2.8,28.1,369.0,389.85,292.17
2018,10,8,12,15,65.5,291.5,2.8,28.15,339.5,357.93,268.77
2018,10,8,12,30,63.0,264.0,2.8,28.2,310.0,326.02,245.49
2018,10,8,12,45,103.0,233.0,2.8,28.25,307.5,335.77,254.55
2018,10,8,13,0,143.0,202.0,2.8,28.3,305.0,336.0,256.48
2018,10,8,13,15,189.0,232.0,2.8,28.3,364.5,412.96,314.28
2018,10,8,13,30,235.0,262.0,2.8,28.3,424.0,479.81,363.53
2018,10,8,13,45,217.5,232.0,2.8,28.3,377.5,427.29,325.28
2018,10,8,14,0,200.0,202.0,2.8,28.3,331.0,374.91,287.15
2018,10,8,14,15,284.5,208.0,2.8,28.15,381.5,438.46,336.51
2018,10,8,14,30,369.0,214.0,2.8,28.0,432.0,495.57,379.81
2018,10,8,14,45,490.5,165.5,2.8,27.9,434.5,519.05,399.49
2018,10,8,15,0,612.0,117.0,2.8,27.8,437.0,527.62,407.78
2018,10,8,15,15,354.0,103.0,2.7,27.6,284.5,327.69,255.73
2018,10,8,15,30,96.0,89.0,2.6,27.4,132.0,144.51,111.05
2018,10,8,15,45,190.5,71.0,2.5,27.15,144.0,176.25,137.03
2018,10,8,16,0,285.0,53.0,2.4,26.9,156.0,191.92,148.54
2018,10,8,16,15,437.5,56.0,2.2,26.5,186.5,240.8,183.71
2018,10,8,16,30,590.0,59.0,2.0,26.1,217.0,272.23,201.67
2018,10,8,16,45,526.0,52.0,1.8,25.65,170.5,212.41,150.81
2018,10,8,17,0,462.0,45.0,1.6,25.2,124.0,159.16,105.59
2018,10,8,17,15,346.5,35.5,1.5,24.65,83.0,101.39,60.0
2018,10,8,17,30,231.0,26.0,1.4,24.1,42.0,55.17,18.76
2018,10,8,17,45,122.5,14.5,1.35,23.6,22.0,21.22,0.0
2018,10,8,18,0,14.0,3.0,1.3,23.1,2.0,0.0,0.0
2018,10,8,18,15,7.0,1.5,1.3,23.1,1.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,1.3,23.1,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,1.3,22.8,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,1.3,22.35,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,1.3,22.2,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,1.3,22.05,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,1.3,21.9,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,1.3,21.75,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,1.3,21.6,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,1.4,21.4,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,1.45,21.3,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,1.5,21.2,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,1.55,21.1,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,1.55,20.9,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,1.5,20.8,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,1.5,20.65,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.45,20.35,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.4,20.2,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,1.35,20.05,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,1.3,19.9,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,1.25,19.75,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,1.2,19.6,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,1.2,19.3,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,1.2,19.15,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,1.2,19.05,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,1.25,18.95,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,1.3,18.9,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,1.3,18.9,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,1.3,18.9,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,1.3,18.85,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,1.3,18.8,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,1.35,18.85,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,1.4,18.9,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,1.4,18.95,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,1.55,19.05,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,1.6,19.1,0.0,0.0,0.0
2018,10,9,6,15,3.5,4.5,1.8,19.4,4.5,0.0,0.0
2018,10,9,6,30,7.0,9.0,2.0,19.7,9.0,9.26,0.0
2018,10,9,6,45,4.5,24.0,2.2,20.05,24.0,23.93,8.38
2018,10,9,7,0,2.0,39.0,2.4,20.4,39.0,38.63,25.22
2018,10,9,7,15,11.0,59.0,2.5,20.85,61.0,60.72,43.8
2018,10,9,7,30,20.0,79.0,2.6,21.3,83.0,85.55,64.5
2018,10,9,7,45,109.5,100.0,2.75,21.75,133.5,141.97,109.5
2018,10,9,8,0,199.0,121.0,2.9,22.2,184.0,209.35,163.81
2018,10,9,8,15,318.0,120.0,3.0,22.65,240.0,272.72,214.97
2018,10,9,8,30,437.0,119.0,3.1,23.1,296.0,353.06,279.25
2018,10,9,8,45,236.0,150.5,3.25,23.5,247.5,291.79,230.52
2018,10,9,9,0,35.0,182.0,3.4,23.9,199.0,205.86,160.06
2018,10,9,9,15,31.5,189.5,3.4,24.2,206.0,212.65,164.95
2018,10,9,9,30,28.0,197.0,3.4,24.5,213.0,219.14,169.36
2018,10,9,9,45,29.5,217.0,3.45,24.8,234.5,242.22,186.68
2018,10,9,10,0,31.0,237.0,3.5,25.1,256.0,265.42,203.89
2018,10,9,10,15,66.5,267.5,3.45,25.3,311.0,326.58,250.85
2018,10,9,10,30,102.0,298.0,3.4,25.5,366.0,389.79,298.42
2018,10,9,10,45,82.5,297.0,3.4,25.7,353.0,374.61,285.75
2018,10,9,11,0,63.0,296.0,3.4,25.9,340.0,358.37,272.58
2018,10,9,11,15,39.0,262.5,3.35,25.95,290.0,302.46,229.83
2018,10,9,11,30,15.0,229.0,3.3,26.0,240.0,239.55,181.41
2018,10,9,11,45,21.5,251.5,3.2,26.05,267.5,268.46,203.51
2018,10,9,12,0,28.0,274.0,3.1,26.1,295.0,305.81,231.53
2018,10,9,12,15,65.0,257.0,3.05,26.05,305.0,320.55,244.06
2018,10,9,12,30,102.0,240.0,3.0,26.0,315.0,343.11,262.42
2018,10,9,12,45,115.5,278.0,2.9,26.0,361.5,395.06,300.92
2018,10,9,13,0,129.0,316.0,2.8,26.0,408.0,446.54,338.45
2018,10,9,13,15,251.5,294.5,2.75,25.9,468.5,533.52,405.33
2018,10,9,13,30,374.0,273.0,2.7,25.8,529.0,606.41,460.63
2018,10,9,13,45,328.0,273.5,2.65,25.7,492.0,560.78,426.78
2018,10,9,14,0,282.0,274.0,2.6,25.6,455.0,516.25,394.12
2018,10,9,14,15,181.5,250.0,2.6,25.5,364.0,398.86,306.66
2018,10,9,14,30,81.0,226.0,2.6,25.4,273.0,288.55,222.19
2018,10,9,14,45,94.5,217.5,2.55,25.35,269.0,285.97,221.26
2018,10,9,15,0,108.0,209.0,2.5,25.3,265.0,287.81,223.23
2018,10,9,15,15,164.5,191.0,2.4,25.15,268.0,297.46,231.91
2018,10,9,15,30,221.0,173.0,2.3,25.0,271.0,306.7,239.59
2018,10,9,15,45,157.0,143.5,2.2,24.85,209.0,227.74,177.64
2018,10,9,16,0,93.0,114.0,2.1,24.7,147.0,159.89,123.78
2018,10,9,16,15,155.0,105.0,1.85,24.4,150.0,170.28,131.24
2018,10,9,16,30,217.0,96.0,1.6,24.1,153.0,176.88,134.01
2018,10,9,16,45,175.0,76.5,1.4,23.8,116.0,131.98,96.85
2018,10,9,17,0,133.0,57.0,1.2,23.5,79.0,91.7,63.74
2018,10,9,17,15,124.5,40.0,1.15,23.05,55.0,64.64,40.19
2018,10,9,17,30,116.0,23.0,1.1,22.6,31.0,37.92,9.63
2018,10,9,17,45,58.0,11.5,1.05,22.1,15.5,14.43,0.0
2018,10,9,18,0,0.0,0.0,1.0,21.6,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,1.0,21.6,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,1.0,21.6,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,1.05,21.45,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,1.1,21.3,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,1.15,21.2,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,1.2,21.1,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,1.2,20.9,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,1.2,20.75,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,1.2,20.6,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,1.2,20.45,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,1.2,20.3,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,1.2,20.15,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,1.2,19.85,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,1.2,19.7,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,1.2,19.6,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,1.2,19.3,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,1.25,19.25,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,1.3,19.2,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,1.3,19.15,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,1.3,19.1,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,1.35,19.1,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,1.4,19.1,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.4,19.1,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,1.4,19.1,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,1.45,19.15,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,1.5,19.2,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,1.5,19.2,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,1.5,19.2,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,1.55,19.2,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,1.6,19.2,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,1.6,19.25,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,1.6,19.3,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,1.6,19.3,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,1.6,19.3,0.0,0.0,0.0
