Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,10,3,45,0.0,0.0,1.6,19.35,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,1.6,19.4,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,1.65,19.4,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,1.7,19.4,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,1.7,19.45,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,1.7,19.55,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,1.7,19.6,0.0,0.0,0.0
2018,10,10,6,15,1.5,1.5,1.8,19.8,1.5,0.0,0.0
2018,10,10,6,30,3.0,3.0,1.9,20.0,3.0,3.12,0.0
2018,10,10,6,45,1.5,6.5,2.05,20.2,6.5,6.44,0.0
2018,10,10,7,0,0.0,10.0,2.2,20.4,10.0,9.64,2.06
2018,10,10,7,15,0.0,16.0,2.3,20.65,16.0,15.43,7.07
2018,10,10,7,30,0.0,22.0,2.4,20.9,22.0,21.22,12.03
2018,10,10,7,45,0.0,30.0,2.5,21.15,30.0,28.95,18.54
2018,10,10,8,0,0.0,38.0,2.6,21.4,38.0,36.69,24.97
2018,10,10,8,15,0.0,67.0,2.75,21.75,67.0,64.76,48.08
2018,10,10,8,30,0.0,96.0,2.9,22.1,96.0,93.45,71.32
2018,10,10,8,45,0.5,107.0,3.0,22.4,107.0,104.55,80.0
2018,10,10,9,0,1.0,118.0,3.1,22.7,118.0,115.73,88.67
2018,10,10,9,15,0.5,109.5,3.25,23.0,109.5,106.81,81.14
2018,10,10,9,30,0.0,101.0,3.4,23.3,101.0,97.96,73.74
2018,10,10,9,45,0.0,89.0,3.55,23.6,89.0,86.12,64.0
2018,10,10,10,0,0.0,77.0,3.7,23.9,77.0,74.5,54.49
2018,10,10,10,15,0.0,97.0,3.75,24.05,97.0,93.95,69.87
2018,10,10,10,30,0.0,117.0,3.8,24.2,117.0,113.72,85.35
2018,10,10,10,45,1.5,140.0,3.9,24.4,141.0,137.83,104.17
2018,10,10,11,0,3.0,163.0,4.0,24.6,165.0,162.14,123.01
2018,10,10,11,15,2.0,125.0,3.95,24.65,126.5,123.36,92.5
2018,10,10,11,30,1.0,87.0,3.9,24.7,88.0,85.11,62.29
2018,10,10,11,45,1.5,120.5,3.9,24.75,121.5,118.5,88.6
2018,10,10,12,0,2.0,154.0,3.9,24.8,155.0,152.3,114.96
2018,10,10,12,15,1.0,126.5,3.85,24.8,127.0,124.01,92.79
2018,10,10,12,30,0.0,99.0,3.8,24.8,99.0,95.95,70.74
2018,10,10,12,45,0.0,98.5,3.7,24.8,98.5,95.45,70.41
2018,10,10,13,0,0.0,98.0,3.6,24.8,98.0,94.96,70.06
2018,10,10,13,15,0.0,111.5,3.55,24.85,111.5,108.27,80.61
2018,10,10,13,30,0.0,125.0,3.5,24.9,125.0,121.65,91.2
2018,10,10,13,45,0.0,124.0,3.45,24.95,124.0,120.67,90.53
2018,10,10,14,0,0.0,123.0,3.4,25.0,123.0,119.7,89.9
2018,10,10,14,15,0.0,98.0,3.3,24.95,98.0,94.94,70.5
2018,10,10,14,30,0.0,73.0,3.2,24.9,73.0,70.61,51.28
2018,10,10,14,45,0.0,83.0,3.1,24.9,83.0,80.29,59.19
2018,10,10,15,0,0.0,93.0,3.0,24.9,93.0,90.1,67.21
2018,10,10,15,15,0.0,92.5,2.9,24.8,92.5,89.68,67.09
2018,10,10,15,30,0.0,92.0,2.8,24.7,92.0,89.3,67.02
2018,10,10,15,45,0.0,69.0,2.75,24.55,69.0,66.7,48.94
2018,10,10,16,0,0.0,46.0,2.7,24.4,46.0,44.43,30.92
2018,10,10,16,15,0.0,37.5,2.6,24.25,37.5,36.2,24.23
2018,10,10,16,30,0.0,29.0,2.5,24.1,29.0,27.98,17.46
2018,10,10,16,45,0.0,24.0,2.4,23.9,24.0,23.15,13.39
2018,10,10,17,0,0.0,19.0,2.3,23.7,19.0,18.32,9.23
2018,10,10,17,15,0.0,13.0,2.25,23.6,13.0,12.53,4.16
2018,10,10,17,30,0.0,7.0,2.2,23.5,7.0,6.75,0.0
2018,10,10,17,45,0.0,3.5,2.15,23.35,3.5,3.44,0.0
2018,10,10,18,0,0.0,0.0,2.1,23.2,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,2.1,23.2,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,2.1,23.2,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,2.0,23.05,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,1.9,22.9,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,1.9,22.9,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,1.9,22.9,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,1.85,22.85,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,1.8,22.8,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,1.8,22.75,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,1.8,22.7,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,1.75,22.7,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,1.7,22.7,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,1.65,22.65,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,1.6,22.6,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,1.5,22.55,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,1.35,22.45,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,1.3,22.4,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,1.25,22.35,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.2,22.3,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.2,22.3,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.2,22.3,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.2,22.25,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.2,22.2,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.2,22.2,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.2,22.2,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,1.2,22.15,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,1.2,22.1,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,1.15,22.1,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,1.1,22.1,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,1.1,22.1,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,1.1,22.1,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,1.05,22.05,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,1.3,22.05,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,1.4,22.1,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,1.6,22.15,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,1.8,22.2,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,2.0,22.3,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,2.2,22.4,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,2.5,22.45,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,3.05,22.55,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,3.3,22.6,0.0,0.0,0.0
2018,10,11,6,15,0.0,0.5,3.5,22.7,0.5,0.0,0.0
2018,10,11,6,30,0.0,1.0,3.7,22.8,1.0,0.98,0.0
2018,10,11,6,45,0.0,3.0,3.95,22.9,3.0,2.89,0.0
2018,10,11,7,0,0.0,5.0,4.2,23.0,5.0,4.82,0.0
2018,10,11,7,15,0.0,6.5,4.4,23.15,6.5,6.26,0.0
2018,10,11,7,30,0.0,8.0,4.6,23.3,8.0,7.71,0.7
2018,10,11,7,45,0.0,10.0,4.8,23.5,10.0,9.64,2.33
2018,10,11,8,0,0.0,12.0,5.0,23.7,12.0,11.57,3.93
2018,10,11,8,15,0.0,18.5,5.25,23.8,18.5,17.85,9.1
2018,10,11,8,30,0.0,25.0,5.5,23.9,25.0,24.13,14.23
2018,10,11,8,45,0.0,42.5,5.7,24.05,42.5,41.05,28.02
2018,10,11,9,0,0.0,60.0,5.9,24.2,60.0,57.99,41.69
2018,10,11,9,15,0.0,67.0,6.05,24.25,67.0,64.78,47.04
2018,10,11,9,30,0.0,74.0,6.2,24.3,74.0,71.57,52.37
2018,10,11,9,45,0.0,57.5,6.3,24.4,57.5,55.6,39.35
2018,10,11,10,0,0.0,41.0,6.4,24.5,41.0,39.63,26.39
2018,10,11,10,15,0.0,42.0,6.3,24.6,42.0,40.61,27.11
2018,10,11,10,30,0.0,43.0,6.2,24.7,43.0,41.58,27.83
2018,10,11,10,45,0.0,43.5,6.15,24.75,43.5,42.07,28.17
2018,10,11,11,0,0.0,44.0,6.1,24.8,44.0,42.56,28.52
2018,10,11,11,15,0.0,46.0,5.95,24.85,46.0,44.5,30.03
2018,10,11,11,30,0.0,48.0,5.8,24.9,48.0,46.44,31.55
2018,10,11,11,45,0.0,53.0,5.65,25.0,53.0,51.28,35.38
2018,10,11,12,0,0.0,58.0,5.5,25.1,58.0,56.13,39.21
2018,10,11,12,15,0.0,55.0,5.5,25.1,55.0,53.22,36.9
2018,10,11,12,30,0.0,52.0,5.5,25.1,52.0,50.31,34.59
2018,10,11,12,45,0.0,51.0,5.45,25.1,51.0,49.34,33.84
2018,10,11,13,0,0.0,50.0,5.4,25.1,50.0,48.37,33.09
2018,10,11,13,15,0.0,46.5,5.7,25.05,46.5,44.98,30.42
2018,10,11,13,30,0.0,43.0,6.0,25.0,43.0,41.58,27.75
2018,10,11,13,45,0.0,47.0,6.3,24.9,47.0,45.45,30.91
2018,10,11,14,0,0.0,51.0,6.6,24.8,51.0,49.32,34.09
2018,10,11,14,15,0.0,43.0,6.85,24.75,43.0,41.57,27.93
2018,10,11,14,30,0.0,35.0,7.1,24.7,35.0,33.82,21.75
2018,10,11,14,45,0.0,29.5,7.4,24.65,29.5,28.5,17.51
2018,10,11,15,0,0.0,24.0,7.7,24.6,24.0,23.18,13.24
2018,10,11,15,15,0.0,23.0,7.7,24.6,23.0,22.21,12.5
2018,10,11,15,30,0.0,22.0,7.7,24.6,22.0,21.24,11.76
2018,10,11,15,45,0.0,24.0,7.7,24.55,24.0,23.16,13.39
2018,10,11,16,0,0.0,26.0,7.7,24.5,26.0,25.09,15.02
2018,10,11,16,15,0.0,20.0,7.4,24.35,20.0,19.29,10.27
2018,10,11,16,30,0.0,14.0,7.1,24.2,14.0,13.5,5.48
2018,10,11,16,45,0.0,12.0,6.8,24.05,12.0,11.57,3.83
2018,10,11,17,0,0.0,10.0,6.5,23.9,10.0,9.64,2.14
2018,10,11,17,15,0.0,7.0,6.35,23.6,7.0,6.74,0.0
2018,10,11,17,30,0.0,4.0,6.2,23.3,4.0,3.85,0.0
2018,10,11,17,45,0.0,2.0,6.0,23.0,2.0,1.97,0.0
2018,10,11,18,0,0.0,0.0,5.8,22.7,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,5.8,22.7,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,5.8,22.7,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,5.6,21.8,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,5.4,20.9,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,5.3,20.35,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,5.2,19.8,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,5.05,19.2,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,4.9,18.6,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,4.75,18.1,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,4.6,17.6,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,4.45,17.1,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,4.3,16.6,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,4.2,16.25,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,4.1,15.9,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,4.0,15.55,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,3.8,14.95,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,3.55,14.1,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,3.45,13.7,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,3.15,12.85,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,2.95,12.4,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,2.7,11.95,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,2.5,11.45,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,2.25,10.95,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,2.05,10.45,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.8,9.65,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.75,9.35,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.65,9.05,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.55,8.75,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,10,12,6,15,64.5,6.0,1.65,9.0,7.0,0.0,0.0
2018,10,12,6,30,129.0,12.0,1.8,9.4,14.0,19.1,0.0
2018,10,12,6,45,312.5,22.0,2.0,9.85,51.0,59.8,13.02
2018,10,12,7,0,496.0,32.0,2.2,10.3,88.0,122.3,73.81
2018,10,12,7,15,587.0,38.5,2.35,10.8,138.0,179.73,124.13
2018,10,12,7,30,678.0,45.0,2.5,11.3,188.0,246.91,183.87
2018,10,12,7,45,731.0,49.5,2.7,11.8,241.0,308.31,240.1
2018,10,12,8,0,784.0,54.0,2.9,12.3,294.0,374.29,299.05
2018,10,12,8,15,818.0,57.0,2.9,12.8,345.0,434.26,351.5
2018,10,12,8,30,852.0,60.0,2.9,13.3,396.0,494.11,402.04
2018,10,12,8,45,874.5,63.0,2.9,13.75,444.0,550.58,448.2
2018,10,12,9,0,897.0,66.0,2.9,14.2,492.0,606.93,492.65
2018,10,12,9,15,912.0,67.5,2.85,14.65,533.5,656.37,530.24
2018,10,12,9,30,927.0,69.0,2.8,15.1,575.0,704.39,564.62
2018,10,12,9,45,939.5,70.5,2.75,15.55,612.0,748.91,594.48
2018,10,12,10,0,952.0,72.0,2.7,16.0,649.0,791.26,622.25
2018,10,12,10,15,959.0,73.5,2.6,16.4,678.0,826.92,644.6
2018,10,12,10,30,966.0,75.0,2.5,16.8,707.0,859.6,664.54
2018,10,12,10,45,970.5,76.0,2.4,17.2,728.5,886.5,680.2
2018,10,12,11,0,975.0,77.0,2.3,17.6,750.0,909.97,693.39
2018,10,12,11,15,977.5,77.0,2.2,17.9,763.5,927.05,702.4
2018,10,12,11,30,980.0,77.0,2.1,18.2,777.0,940.41,708.94
2018,10,12,11,45,980.0,77.5,2.0,18.5,782.0,948.34,711.89
2018,10,12,12,0,980.0,78.0,1.9,18.8,787.0,952.39,712.38
2018,10,12,12,15,978.5,77.5,1.8,19.0,783.5,950.12,709.08
2018,10,12,12,30,977.0,77.0,1.7,19.2,780.0,943.97,703.4
2018,10,12,12,45,973.0,76.5,1.65,19.4,768.0,931.81,694.57
2018,10,12,13,0,969.0,76.0,1.6,19.6,756.0,915.93,683.49
2018,10,12,13,15,963.5,75.5,1.5,19.65,736.5,895.16,669.07
2018,10,12,13,30,958.0,75.0,1.4,19.7,717.0,870.93,652.48
2018,10,12,13,45,949.0,74.0,1.3,19.8,689.5,840.05,631.38
2018,10,12,14,0,940.0,73.0,1.2,19.9,662.0,806.2,608.36
2018,10,12,14,15,929.0,71.5,1.05,19.9,628.0,767.55,581.63
2018,10,12,14,30,918.0,70.0,0.9,19.9,594.0,726.49,553.16
2018,10,12,14,45,902.0,68.5,0.8,19.9,553.5,679.93,521.31
2018,10,12,15,0,886.0,67.0,0.7,19.9,513.0,631.86,486.37
2018,10,12,15,15,863.5,65.0,0.65,19.8,467.5,578.22,446.84
2018,10,12,15,30,841.0,63.0,0.6,19.7,422.0,524.25,405.89
2018,10,12,15,45,783.0,64.0,0.6,19.6,367.0,458.07,354.86
2018,10,12,16,0,725.0,65.0,0.6,19.5,312.0,393.56,303.57
2018,10,12,16,15,615.0,61.5,0.6,19.1,248.0,309.31,236.43
2018,10,12,16,30,505.0,58.0,0.6,18.7,184.0,235.0,175.85
2018,10,12,16,45,441.0,51.0,0.6,18.25,142.5,180.88,129.77
2018,10,12,17,0,377.0,44.0,0.6,17.8,101.0,133.41,89.13
2018,10,12,17,15,269.0,31.5,0.6,17.45,64.0,80.46,46.26
2018,10,12,17,30,161.0,19.0,0.6,17.1,27.0,36.79,0.0
2018,10,12,17,45,80.5,9.5,0.65,16.75,13.5,13.01,0.0
2018,10,12,18,0,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,0.65,16.2,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,0.6,15.75,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,0.65,15.25,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,0.7,14.65,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,0.75,13.9,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,0.8,12.85,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,0.95,11.2,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,0.95,10.25,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,0.95,9.8,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.05,9.05,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.15,9.05,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.25,9.15,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.35,9.3,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.45,9.55,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,10,13,6,15,23.0,3.5,1.65,10.05,4.0,0.0,0.0
2018,10,13,6,30,46.0,7.0,1.8,10.4,8.0,9.43,0.0
2018,10,13,6,45,197.0,22.0,1.9,10.75,41.5,46.27,6.18
2018,10,13,7,0,348.0,37.0,2.0,11.1,75.0,102.41,63.2
2018,10,13,7,15,450.0,46.0,2.2,11.65,122.5,156.2,108.97
2018,10,13,7,30,552.0,55.0,2.4,12.2,170.0,221.25,165.31
2018,10,13,7,45,614.5,60.5,2.6,12.75,220.5,279.93,218.0
2018,10,13,8,0,677.0,66.0,2.8,13.3,271.0,344.42,274.76
2018,10,13,8,15,719.5,70.0,2.95,13.65,321.5,402.86,325.8
2018,10,13,8,30,762.0,74.0,3.1,14.0,372.0,464.96,378.34
2018,10,13,8,45,793.0,77.0,3.2,14.4,420.0,522.07,425.32
2018,10,13,9,0,824.0,80.0,3.3,14.8,468.0,580.0,471.58
2018,10,13,9,15,847.0,82.0,3.25,15.1,511.5,632.22,511.9
2018,10,13,9,30,870.0,84.0,3.2,15.4,555.0,683.81,550.61
2018,10,13,9,45,888.0,84.0,3.15,15.7,592.0,725.27,579.1
2018,10,13,10,0,906.0,84.0,3.1,16.0,629.0,768.23,608.2
2018,10,13,10,15,917.5,85.5,3.0,16.3,660.0,805.89,632.76
2018,10,13,10,30,929.0,87.0,2.9,16.6,691.0,840.97,655.15
2018,10,13,10,45,937.0,87.0,2.8,16.85,713.5,868.7,672.22
2018,10,13,11,0,945.0,87.0,2.7,17.1,736.0,893.28,686.99
2018,10,13,11,15,950.0,87.0,2.6,17.35,750.5,911.96,697.61
2018,10,13,11,30,955.0,87.0,2.5,17.6,765.0,927.1,705.83
2018,10,13,11,45,957.5,86.5,2.4,17.8,770.5,935.84,709.88
2018,10,13,12,0,960.0,86.0,2.3,18.0,776.0,940.83,711.52
2018,10,13,12,15,958.0,86.0,2.2,18.15,772.5,938.63,708.57
2018,10,13,12,30,956.0,86.0,2.1,18.3,769.0,932.64,703.28
2018,10,13,12,45,953.0,85.5,2.0,18.45,758.0,921.48,694.68
2018,10,13,13,0,950.0,85.0,1.9,18.6,747.0,906.66,683.8
2018,10,13,13,15,945.0,84.0,1.85,18.6,728.0,886.02,670.09
2018,10,13,13,30,940.0,83.0,1.8,18.6,709.0,861.99,654.2
2018,10,13,13,45,932.5,81.5,1.7,18.65,682.0,832.15,633.77
2018,10,13,14,0,925.0,80.0,1.6,18.7,655.0,799.34,611.34
2018,10,13,14,15,912.0,79.0,1.55,18.65,620.5,760.25,585.22
2018,10,13,14,30,899.0,78.0,1.5,18.6,586.0,718.93,557.39
2018,10,13,14,45,882.0,76.0,1.45,18.55,545.5,671.9,525.07
2018,10,13,15,0,865.0,74.0,1.4,18.5,505.0,623.49,489.25
2018,10,13,15,15,842.5,71.5,1.3,18.3,460.0,572.68,450.55
2018,10,13,15,30,820.0,69.0,1.2,18.1,415.0,518.87,408.57
2018,10,13,15,45,788.0,65.5,1.15,17.9,365.5,459.41,361.3
2018,10,13,16,0,756.0,62.0,1.1,17.7,316.0,401.29,313.46
2018,10,13,16,15,660.5,57.0,1.0,17.2,253.0,319.05,246.13
2018,10,13,16,30,565.0,52.0,0.9,16.7,190.0,246.47,185.34
2018,10,13,16,45,535.0,46.0,0.75,16.2,152.0,199.61,142.89
2018,10,13,17,0,505.0,40.0,0.6,15.7,114.0,155.45,102.39
2018,10,13,17,15,329.0,28.5,0.7,15.05,69.0,85.95,47.75
2018,10,13,17,30,153.0,17.0,0.8,14.4,24.0,33.26,0.0
2018,10,13,17,45,76.5,8.5,0.85,13.75,12.0,11.65,0.0
2018,10,13,18,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,0.95,12.3,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,1.05,11.3,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,1.25,10.25,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,1.35,9.8,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,1.35,9.65,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.35,9.45,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.45,9.3,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.45,9.1,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.4,8.35,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.4,8.25,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.35,8.25,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.35,8.2,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.75,8.4,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,10,14,6,15,0.0,0.5,1.9,8.65,0.5,0.0,0.0
2018,10,14,6,30,0.0,1.0,1.9,8.8,1.0,0.98,0.0
2018,10,14,6,45,0.0,3.0,1.9,8.95,3.0,2.89,0.0
2018,10,14,7,0,0.0,5.0,1.9,9.1,5.0,4.82,0.0
2018,10,14,7,15,43.5,12.5,1.8,9.4,21.5,23.35,12.74
2018,10,14,7,30,87.0,20.0,1.7,9.7,38.0,48.1,33.56
2018,10,14,7,45,43.5,24.0,1.65,10.05,33.0,40.51,28.79
2018,10,14,8,0,0.0,28.0,1.6,10.4,28.0,27.02,17.86
2018,10,14,8,15,5.0,47.0,1.45,10.7,49.0,47.62,35.63
2018,10,14,8,30,10.0,66.0,1.3,11.0,70.0,68.74,53.65
2018,10,14,8,45,10.0,66.5,1.15,11.35,71.0,69.7,54.28
2018,10,14,9,0,10.0,67.0,1.0,11.7,72.0,70.64,54.89
2018,10,14,9,15,5.0,74.0,1.15,11.8,76.5,74.71,58.04
2018,10,14,9,30,0.0,81.0,1.3,11.9,81.0,78.35,60.78
2018,10,14,9,45,0.0,87.5,1.4,12.05,87.5,84.66,65.85
2018,10,14,10,0,0.0,94.0,1.5,12.2,94.0,91.0,70.94
2018,10,14,10,15,0.0,87.5,1.45,12.45,87.5,84.68,65.47
2018,10,14,10,30,0.0,81.0,1.4,12.7,81.0,78.38,60.08
2018,10,14,10,45,0.0,105.5,1.35,12.95,105.5,102.34,79.71
2018,10,14,11,0,0.0,130.0,1.3,13.2,130.0,126.65,99.34
2018,10,14,11,15,2.0,139.5,1.25,13.75,141.0,137.82,108.11
2018,10,14,11,30,4.0,149.0,1.2,14.3,152.0,149.06,116.91
2018,10,14,11,45,6.5,163.5,1.2,14.9,168.0,165.81,130.06
2018,10,14,12,0,9.0,178.0,1.2,15.5,184.0,182.63,143.14
2018,10,14,12,15,10.5,180.0,1.15,15.9,187.5,185.96,145.53
2018,10,14,12,30,12.0,182.0,1.1,16.3,191.0,189.25,147.96
2018,10,14,12,45,28.5,233.5,1.1,16.65,253.5,263.01,205.91
2018,10,14,13,0,45.0,285.0,1.1,17.0,316.0,332.1,258.6
2018,10,14,13,15,56.0,282.5,1.1,17.3,320.0,337.96,262.95
2018,10,14,13,30,67.0,280.0,1.1,17.6,324.0,343.28,267.28
2018,10,14,13,45,110.5,281.0,1.15,17.85,350.5,385.14,300.29
2018,10,14,14,0,154.0,282.0,1.2,18.1,377.0,416.38,324.79
2018,10,14,14,15,180.5,261.0,1.25,18.2,366.5,408.13,319.71
2018,10,14,14,30,207.0,240.0,1.3,18.3,356.0,397.65,313.05
2018,10,14,14,45,178.0,217.5,1.35,18.4,312.5,346.52,274.07
2018,10,14,15,0,149.0,195.0,1.4,18.5,269.0,297.21,236.05
2018,10,14,15,15,89.0,166.0,1.4,18.4,209.0,220.07,174.98
2018,10,14,15,30,29.0,137.0,1.4,18.3,149.0,153.87,121.58
2018,10,14,15,45,15.5,104.0,1.4,18.15,110.5,109.24,85.46
2018,10,14,16,0,2.0,71.0,1.4,18.0,72.0,69.65,52.87
2018,10,14,16,15,1.0,57.0,1.2,17.65,57.5,55.46,41.15
2018,10,14,16,30,0.0,43.0,1.0,17.3,43.0,41.53,29.43
2018,10,14,16,45,0.0,32.5,0.8,16.95,32.5,31.37,20.73
2018,10,14,17,0,0.0,22.0,0.6,16.6,22.0,21.23,11.93
2018,10,14,17,15,8.5,15.0,0.6,16.3,15.5,15.88,6.16
2018,10,14,17,30,17.0,8.0,0.6,16.0,9.0,9.47,0.0
2018,10,14,17,45,8.5,4.0,0.6,15.7,4.5,3.93,0.0
2018,10,14,18,0,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,0.55,15.1,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,0.4,14.8,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,0.3,14.8,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,0.25,14.85,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,0.2,14.9,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,0.2,14.85,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,0.2,14.8,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,0.25,14.75,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,0.3,14.7,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,0.3,14.65,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,0.3,14.6,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,0.35,14.55,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,0.45,14.45,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,0.5,14.35,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,0.5,14.35,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,0.5,14.35,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,0.55,14.3,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,0.55,14.35,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,0.5,14.45,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,15,6,15,4.0,1.0,0.6,14.7,1.0,0.0,0.0
2018,10,15,6,30,8.0,2.0,0.7,14.9,2.0,2.39,0.0
2018,10,15,6,45,103.0,15.0,0.85,15.05,25.0,27.61,0.0
2018,10,15,7,0,198.0,28.0,1.0,15.2,48.0,66.4,39.04
2018,10,15,7,15,282.0,34.0,1.0,15.55,81.0,104.66,70.84
2018,10,15,7,30,366.0,40.0,1.0,15.9,114.0,151.23,110.3
2018,10,15,7,45,184.0,45.5,1.05,16.2,83.0,114.41,87.17
2018,10,15,8,0,2.0,51.0,1.1,16.5,52.0,50.05,36.74
2018,10,15,8,15,26.5,91.5,1.35,17.2,102.0,103.21,81.06
2018,10,15,8,30,51.0,132.0,1.6,17.9,152.0,158.84,126.49
2018,10,15,8,45,61.5,157.0,1.8,18.55,183.5,193.02,153.72
2018,10,15,9,0,72.0,182.0,2.0,19.2,215.0,228.16,181.32
2018,10,15,9,15,248.0,174.0,2.3,19.9,303.5,343.93,274.88
2018,10,15,9,30,424.0,166.0,2.6,20.6,392.0,469.81,373.55
2018,10,15,9,45,626.5,127.5,2.9,21.25,486.5,590.27,466.62
2018,10,15,10,0,829.0,89.0,3.2,21.9,581.0,716.37,559.22
2018,10,15,10,15,794.0,106.5,3.3,22.3,596.0,733.92,569.53
2018,10,15,10,30,759.0,124.0,3.4,22.7,611.0,746.41,577.01
2018,10,15,10,45,804.5,111.5,3.5,23.15,643.0,787.39,604.7
2018,10,15,11,0,850.0,99.0,3.6,23.6,675.0,822.14,627.6
2018,10,15,11,15,863.5,96.0,3.65,23.8,691.0,843.13,641.22
2018,10,15,11,30,877.0,93.0,3.7,24.0,707.0,861.13,652.91
2018,10,15,11,45,837.5,109.0,3.8,24.25,699.0,856.15,648.93
2018,10,15,12,0,798.0,125.0,3.9,24.5,691.0,842.32,639.08
2018,10,15,12,15,582.0,203.0,3.9,24.6,615.0,741.76,566.97
2018,10,15,12,30,366.0,281.0,3.9,24.7,539.0,624.11,477.32
2018,10,15,12,45,566.0,206.0,3.9,24.8,598.5,719.76,552.16
2018,10,15,13,0,766.0,131.0,3.9,24.9,658.0,800.65,610.8
2018,10,15,13,15,563.5,188.5,3.9,24.9,570.5,685.41,527.12
2018,10,15,13,30,361.0,246.0,3.9,24.9,483.0,560.1,432.14
2018,10,15,13,45,346.5,238.5,3.85,24.95,458.5,531.71,411.74
2018,10,15,14,0,332.0,231.0,3.8,25.0,434.0,502.81,390.37
2018,10,15,14,15,411.0,198.0,3.7,24.9,435.5,521.55,406.53
2018,10,15,14,30,490.0,165.0,3.6,24.8,437.0,525.95,411.63
2018,10,15,14,45,540.5,142.0,3.5,24.7,422.5,518.41,406.77
2018,10,15,15,0,591.0,119.0,3.4,24.6,408.0,502.27,395.06
2018,10,15,15,15,655.0,98.5,3.25,24.4,391.0,490.39,385.89
2018,10,15,15,30,719.0,78.0,3.1,24.2,374.0,469.87,369.09
2018,10,15,15,45,686.5,72.5,2.9,24.0,327.5,413.96,323.67
2018,10,15,16,0,654.0,67.0,2.7,23.8,281.0,358.75,277.73
2018,10,15,16,15,605.0,61.5,2.4,23.25,233.5,299.38,227.75
2018,10,15,16,30,556.0,56.0,2.1,22.7,186.0,244.17,180.07
2018,10,15,16,45,478.0,48.0,1.8,22.15,140.5,183.17,128.24
2018,10,15,17,0,400.0,40.0,1.5,21.6,95.0,130.41,83.76
2018,10,15,17,15,270.0,29.0,1.5,21.1,59.0,75.58,39.08
2018,10,15,17,30,140.0,18.0,1.5,20.6,23.0,30.52,0.0
2018,10,15,17,45,70.0,9.0,1.45,20.05,11.5,0.0,0.0
2018,10,15,18,0,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,1.5,19.35,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,1.6,19.2,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,1.6,19.15,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,1.6,19.1,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,1.6,18.9,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,1.6,18.8,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,1.6,18.7,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.6,18.65,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.6,18.6,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.55,18.45,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.5,18.3,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.5,18.2,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.5,18.1,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.4,17.9,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.4,17.8,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.4,17.7,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.35,17.4,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.25,17.2,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.15,17.05,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.05,16.95,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,0.95,16.9,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,0.9,16.85,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,1.05,16.8,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,1.55,16.7,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,1.8,16.55,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,1.95,16.35,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,2.05,16.05,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,10,16,6,15,2.0,1.5,2.2,15.85,1.5,0.0,0.0
2018,10,16,6,30,4.0,3.0,2.3,15.8,3.0,3.16,0.0
2018,10,16,6,45,5.0,14.0,2.35,15.8,14.5,14.19,0.0
2018,10,16,7,0,6.0,25.0,2.4,15.8,26.0,25.13,13.87
2018,10,16,7,15,5.0,43.0,2.4,15.95,44.0,43.16,29.99
2018,10,16,7,30,4.0,61.0,2.4,16.1,62.0,61.04,45.57
2018,10,16,7,45,11.0,72.0,2.4,16.25,75.0,74.23,56.87
2018,10,16,8,0,18.0,83.0,2.4,16.4,88.0,90.14,70.33
2018,10,16,8,15,24.0,87.5,2.4,16.6,95.5,97.95,76.88
2018,10,16,8,30,30.0,92.0,2.4,16.8,103.0,106.44,83.94
2018,10,16,8,45,34.5,107.0,2.35,17.05,121.5,125.6,99.66
2018,10,16,9,0,39.0,122.0,2.3,17.3,140.0,145.16,115.49
2018,10,16,9,15,24.0,120.0,2.25,17.65,131.5,135.16,106.66
2018,10,16,9,30,9.0,118.0,2.2,18.0,123.0,120.99,94.4
2018,10,16,9,45,105.5,186.0,2.15,18.3,248.0,269.29,215.13
2018,10,16,10,0,202.0,254.0,2.1,18.6,373.0,417.29,330.05
2018,10,16,10,15,234.5,264.5,1.95,18.95,409.0,459.47,360.58
2018,10,16,10,30,267.0,275.0,1.8,19.3,445.0,510.74,397.57
2018,10,16,10,45,240.5,285.5,1.65,19.65,442.5,507.02,392.26
2018,10,16,11,0,214.0,296.0,1.5,20.0,440.0,492.71,379.71
2018,10,16,11,15,150.0,294.0,1.35,20.3,396.0,439.63,337.93
2018,10,16,11,30,86.0,292.0,1.2,20.6,352.0,375.54,288.0
2018,10,16,11,45,53.5,272.0,1.0,20.9,309.5,326.31,249.8
2018,10,16,12,0,21.0,252.0,0.8,21.2,267.0,268.87,205.1
2018,10,16,12,15,19.5,240.5,0.65,21.4,254.5,255.66,194.97
2018,10,16,12,30,18.0,229.0,0.5,21.6,242.0,242.45,184.6
2018,10,16,12,45,14.0,214.5,0.3,21.8,224.5,224.04,170.1
2018,10,16,13,0,10.0,200.0,0.1,22.0,207.0,205.73,155.72
2018,10,16,13,15,46.0,234.0,0.3,22.1,264.0,277.41,211.6
2018,10,16,13,30,82.0,268.0,0.5,22.2,321.0,342.32,261.01
2018,10,16,13,45,87.5,266.5,0.7,22.3,321.0,343.34,262.41
2018,10,16,14,0,93.0,265.0,0.9,22.4,321.0,343.86,263.85
2018,10,16,14,15,54.0,222.5,0.95,22.25,254.5,267.06,205.87
2018,10,16,14,30,15.0,180.0,1.0,22.1,188.0,188.22,145.08
2018,10,16,14,45,17.5,174.0,1.1,21.95,183.0,183.48,142.21
2018,10,16,15,0,20.0,168.0,1.2,21.8,178.0,178.55,138.88
2018,10,16,15,15,10.5,130.0,1.15,21.5,135.0,133.63,103.47
2018,10,16,15,30,1.0,92.0,1.1,21.2,92.0,89.98,68.52
2018,10,16,15,45,0.5,61.0,1.1,20.95,61.0,59.19,43.56
2018,10,16,16,0,0.0,30.0,1.1,20.7,30.0,28.95,18.6
2018,10,16,16,15,0.0,21.0,1.0,20.35,21.0,20.26,11.37
2018,10,16,16,30,0.0,12.0,0.9,20.0,12.0,11.57,4.06
2018,10,16,16,45,0.0,9.0,0.8,19.7,9.0,8.67,1.57
2018,10,16,17,0,0.0,6.0,0.7,19.4,6.0,5.78,0.0
2018,10,16,17,15,0.0,4.0,0.55,19.15,4.0,3.85,0.0
2018,10,16,17,30,0.0,2.0,0.4,18.9,2.0,1.97,0.0
2018,10,16,17,45,0.0,1.0,0.25,18.7,1.0,0.0,0.0
2018,10,16,18,0,0.0,0.0,0.1,18.5,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,0.1,18.5,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,0.1,18.5,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,0.2,18.25,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,0.3,17.95,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,0.3,17.9,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,0.3,17.85,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,0.3,17.8,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,0.3,17.75,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,0.3,17.7,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,0.25,17.7,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,0.2,17.7,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,0.25,17.7,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,0.3,17.7,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,0.3,17.65,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,0.3,17.6,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,0.35,17.6,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,0.4,17.6,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,0.45,17.6,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,0.5,17.6,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,0.55,17.6,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,0.65,17.55,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,0.7,17.45,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,0.65,17.35,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,0.6,17.25,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,0.6,17.2,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,0.65,17.15,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,0.75,17.05,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,0.85,16.7,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,1.2,16.25,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,1.3,15.85,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,1.35,15.4,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,10,17,6,15,0.0,0.5,1.4,15.1,0.5,0.0,0.0
2018,10,17,6,30,0.0,1.0,1.4,15.0,1.0,0.98,0.0
2018,10,17,6,45,0.0,5.5,1.4,14.95,5.5,5.3,0.0
2018,10,17,7,0,0.0,10.0,1.4,14.9,10.0,9.64,1.89
2018,10,17,7,15,0.0,16.5,1.45,15.0,16.5,15.91,7.63
2018,10,17,7,30,0.0,23.0,1.5,15.1,23.0,22.19,13.16
2018,10,17,7,45,0.5,39.0,1.6,15.25,39.0,37.82,26.57
2018,10,17,8,0,1.0,55.0,1.7,15.4,55.0,53.53,39.94
2018,10,17,8,15,14.0,67.0,1.8,15.55,72.0,72.39,55.79
2018,10,17,8,30,27.0,79.0,1.9,15.7,89.0,91.55,71.88
2018,10,17,8,45,136.5,132.0,1.95,15.85,193.0,211.04,171.31
2018,10,17,9,0,246.0,185.0,2.0,16.0,297.0,343.35,277.74
2018,10,17,9,15,242.5,204.0,2.1,16.3,323.0,372.38,299.6
2018,10,17,9,30,239.0,223.0,2.2,16.6,349.0,400.49,320.8
2018,10,17,9,45,204.5,238.5,2.3,16.9,351.5,395.3,315.53
2018,10,17,10,0,170.0,254.0,2.4,17.2,354.0,393.63,312.86
2018,10,17,10,15,302.5,247.5,2.5,17.55,435.5,499.91,396.45
2018,10,17,10,30,435.0,241.0,2.6,17.9,517.0,613.13,482.33
2018,10,17,10,45,442.0,247.5,2.65,18.3,536.0,636.22,497.69
2018,10,17,11,0,449.0,254.0,2.7,18.7,555.0,657.87,512.48
2018,10,17,11,15,352.5,287.0,2.75,18.95,526.0,611.18,475.24
2018,10,17,11,30,256.0,320.0,2.8,19.2,497.0,569.11,441.23
2018,10,17,11,45,277.0,317.5,2.85,19.45,510.5,586.4,454.39
2018,10,17,12,0,298.0,315.0,2.9,19.7,524.0,602.76,466.5
2018,10,17,12,15,345.0,299.0,2.95,19.85,540.0,625.56,484.41
2018,10,17,12,30,392.0,283.0,3.0,20.0,556.0,646.68,501.02
2018,10,17,12,45,534.0,230.0,3.0,20.1,595.5,715.21,554.21
2018,10,17,13,0,676.0,177.0,3.0,20.2,635.0,773.51,598.78
2018,10,17,13,15,812.0,124.5,3.05,20.25,660.0,813.67,627.55
2018,10,17,13,30,948.0,72.0,3.1,20.3,685.0,843.46,649.14
2018,10,17,13,45,940.5,71.0,3.15,20.35,658.5,813.98,629.21
2018,10,17,14,0,933.0,70.0,3.2,20.4,632.0,781.52,607.52
2018,10,17,14,15,922.0,68.5,3.15,20.35,598.5,743.19,581.2
2018,10,17,14,30,911.0,67.0,3.1,20.3,565.0,702.49,552.99
2018,10,17,14,45,894.5,65.5,3.1,20.25,525.0,656.12,520.07
2018,10,17,15,0,878.0,64.0,3.1,20.2,485.0,608.31,483.69
2018,10,17,15,15,856.0,61.5,2.9,19.9,440.0,555.16,442.07
2018,10,17,15,30,834.0,59.0,2.7,19.6,395.0,501.68,399.04
2018,10,17,15,45,803.5,56.0,2.5,19.35,346.5,445.48,352.5
2018,10,17,16,0,773.0,53.0,2.3,19.1,298.0,388.36,303.85
2018,10,17,16,15,724.0,49.0,2.05,18.35,247.5,324.89,249.41
2018,10,17,16,30,675.0,45.0,1.8,17.6,197.0,265.32,196.77
2018,10,17,16,45,593.5,39.5,1.6,16.85,148.0,200.1,139.98
2018,10,17,17,0,512.0,34.0,1.4,16.1,99.0,143.2,90.63
2018,10,17,17,15,345.5,25.0,1.4,15.45,60.0,79.62,36.46
2018,10,17,17,30,179.0,16.0,1.4,14.8,21.0,31.1,0.0
2018,10,17,17,45,89.5,8.0,1.4,14.15,10.5,0.0,0.0
2018,10,17,18,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,1.45,13.15,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,1.45,11.35,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,1.25,9.95,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.55,9.4,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.65,9.2,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,1.7,8.95,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,1.75,8.65,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,1.8,8.25,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.75,7.95,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.6,7.45,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,10,18,6,15,15.5,2.5,1.7,7.45,2.5,0.0,0.0
2018,10,18,6,30,31.0,5.0,1.9,7.7,5.0,4.91,0.0
2018,10,18,6,45,140.0,20.0,2.05,7.9,31.5,35.9,0.0
2018,10,18,7,0,249.0,35.0,2.2,8.1,58.0,82.06,48.97
2018,10,18,7,15,389.0,41.0,2.5,8.55,103.0,134.4,93.12
2018,10,18,7,30,529.0,47.0,2.8,9.0,148.0,202.14,150.88
2018,10,18,7,45,557.5,58.5,3.05,9.45,192.5,253.81,199.26
2018,10,18,8,0,586.0,70.0,3.3,9.9,237.0,307.77,248.68
2018,10,18,8,15,706.0,64.5,3.35,10.25,302.0,384.27,314.83
2018,10,18,8,30,826.0,59.0,3.4,10.6,367.0,472.13,389.04
2018,10,18,8,45,826.0,66.5,3.45,10.95,407.0,519.95,429.53
2018,10,18,9,0,826.0,74.0,3.5,11.3,447.0,565.69,467.06
2018,10,18,9,15,712.5,108.5,3.4,11.55,451.5,569.85,469.2
2018,10,18,9,30,599.0,143.0,3.3,11.8,456.0,560.8,460.22
2018,10,18,9,45,687.0,130.0,3.2,12.05,512.0,630.64,515.0
2018,10,18,10,0,775.0,117.0,3.1,12.3,568.0,701.4,568.3
2018,10,18,10,15,868.5,93.5,3.0,12.6,622.0,769.83,616.53
2018,10,18,10,30,962.0,70.0,2.9,12.9,676.0,835.39,661.49
2018,10,18,10,45,968.0,71.0,2.8,13.2,698.0,862.89,678.32
2018,10,18,11,0,974.0,72.0,2.7,13.5,720.0,887.05,692.95
2018,10,18,11,15,977.5,73.0,2.55,13.75,734.0,905.61,703.27
2018,10,18,11,30,981.0,74.0,2.4,14.0,748.0,920.5,711.0
2018,10,18,11,45,982.0,74.0,2.25,14.3,753.0,928.36,713.71
2018,10,18,12,0,983.0,74.0,2.1,14.6,758.0,932.36,713.87
2018,10,18,12,15,982.0,74.0,2.0,14.75,755.0,930.76,711.26
2018,10,18,12,30,981.0,74.0,1.9,14.9,752.0,925.3,706.21
2018,10,18,12,45,976.0,73.5,1.8,15.1,739.5,912.05,695.89
2018,10,18,13,0,971.0,73.0,1.7,15.3,727.0,895.12,683.29
2018,10,18,13,15,965.0,73.0,1.6,15.35,707.5,874.35,668.61
2018,10,18,13,30,959.0,73.0,1.5,15.4,688.0,850.18,651.71
2018,10,18,13,45,951.0,71.5,1.45,15.45,661.0,819.49,631.01
2018,10,18,14,0,943.0,70.0,1.4,15.5,634.0,785.82,608.25
2018,10,18,14,15,931.5,69.0,1.3,15.5,600.0,747.41,581.65
2018,10,18,14,30,920.0,68.0,1.2,15.5,566.0,706.65,553.25
2018,10,18,14,45,903.5,66.0,1.15,15.45,525.5,659.43,519.96
2018,10,18,15,0,887.0,64.0,1.1,15.4,485.0,610.77,483.42
2018,10,18,15,15,864.5,62.0,1.05,15.3,440.0,557.6,442.54
2018,10,18,15,30,842.0,60.0,1.0,15.2,395.0,504.13,400.15
2018,10,18,15,45,810.0,56.5,0.9,15.05,345.5,446.4,352.85
2018,10,18,16,0,778.0,53.0,0.8,14.9,296.0,387.89,303.44
2018,10,18,16,15,729.0,49.0,0.75,14.4,245.5,324.35,249.26
2018,10,18,16,30,680.0,45.0,0.7,13.9,195.0,264.69,196.65
2018,10,18,16,45,597.5,39.5,0.7,13.35,146.0,199.21,139.68
2018,10,18,17,0,515.0,34.0,0.7,12.8,97.0,142.13,89.96
2018,10,18,17,15,347.0,24.5,0.75,12.25,58.5,77.79,32.91
2018,10,18,17,30,179.0,15.0,0.8,11.7,20.0,29.63,0.0
2018,10,18,17,45,89.5,7.5,0.85,11.1,10.0,0.0,0.0
2018,10,18,18,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,0.95,9.9,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,0.95,6.85,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,0.9,6.75,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,0.85,6.7,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,0.75,6.7,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,0.65,6.7,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,0.6,6.7,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,0.55,6.65,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,0.5,6.6,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,0.45,6.55,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,0.4,6.5,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,0.4,6.4,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,0.4,6.3,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,0.35,6.25,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,0.3,6.2,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,0.3,6.1,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,0.35,5.9,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,0.4,5.8,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,0.4,5.7,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,0.4,5.6,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,0.4,5.5,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,0.4,5.4,0.0,0.0,0.0
2018,10,19,6,15,33.0,3.5,0.35,5.65,3.0,0.0,0.0
2018,10,19,6,30,66.0,7.0,0.3,5.9,6.0,0.0,0.0
2018,10,19,6,45,237.5,18.0,0.25,6.15,36.0,42.13,0.0
2018,10,19,7,0,409.0,29.0,0.2,6.4,66.0,101.43,57.02
2018,10,19,7,15,511.5,36.5,0.2,6.95,112.5,155.73,105.74
2018,10,19,7,30,614.0,44.0,0.2,7.5,159.0,220.4,161.86
2018,10,19,7,45,673.5,49.0,0.2,8.1,209.5,279.93,215.05
2018,10,19,8,0,733.0,54.0,0.2,8.7,260.0,344.76,271.3
2018,10,19,8,15,771.0,58.0,0.4,9.6,310.0,404.03,322.49
2018,10,19,8,30,809.0,62.0,0.6,10.5,360.0,465.49,373.8
2018,10,19,8,45,833.5,64.0,0.85,11.4,405.5,519.35,418.1
2018,10,19,9,0,858.0,66.0,1.1,12.3,451.0,570.8,459.29
2018,10,19,9,15,876.5,68.0,1.25,13.0,492.5,620.54,497.49
2018,10,19,9,30,895.0,70.0,1.4,13.7,534.0,669.24,533.84
2018,10,19,9,45,907.5,71.5,1.6,14.35,569.0,711.85,563.69
2018,10,19,10,0,920.0,73.0,1.8,15.0,604.0,752.38,591.6
2018,10,19,10,15,927.5,73.5,1.85,15.35,631.5,785.69,613.51
2018,10,19,10,30,935.0,74.0,1.9,15.7,659.0,816.16,633.33
2018,10,19,10,45,939.0,75.5,1.95,16.05,679.5,841.93,649.82
2018,10,19,11,0,943.0,77.0,2.0,16.4,700.0,864.38,664.04
2018,10,19,11,15,944.5,77.5,2.05,16.65,712.0,880.18,673.99
2018,10,19,11,30,946.0,78.0,2.1,16.9,724.0,892.38,681.63
2018,10,19,11,45,945.5,78.5,2.2,17.15,728.5,899.21,686.25
2018,10,19,12,0,945.0,79.0,2.3,17.4,733.0,902.31,688.49
2018,10,19,12,15,943.5,78.5,2.35,17.55,729.0,899.71,686.78
2018,10,19,12,30,942.0,78.0,2.4,17.7,725.0,893.41,682.71
2018,10,19,12,45,938.5,77.0,2.5,17.85,713.0,881.18,675.15
2018,10,19,13,0,935.0,76.0,2.6,18.0,701.0,865.38,665.21
2018,10,19,13,15,928.5,75.0,2.6,18.05,681.0,843.66,650.69
2018,10,19,13,30,922.0,74.0,2.6,18.1,661.0,818.69,633.97
2018,10,19,13,45,912.5,73.5,2.65,18.15,634.5,788.87,614.16
2018,10,19,14,0,903.0,73.0,2.7,18.2,608.0,756.28,592.27
2018,10,19,14,15,890.0,71.0,2.7,18.2,574.0,716.93,565.13
2018,10,19,14,30,877.0,69.0,2.7,18.2,540.0,675.48,536.22
2018,10,19,14,45,859.5,67.5,2.75,18.15,501.0,629.85,503.15
2018,10,19,15,0,842.0,66.0,2.8,18.1,462.0,582.99,467.26
2018,10,19,15,15,817.0,64.0,2.7,17.9,417.5,532.85,427.51
2018,10,19,15,30,792.0,62.0,2.6,17.7,373.0,480.07,384.65
2018,10,19,15,45,756.0,58.5,2.5,17.5,325.0,420.9,335.56
2018,10,19,16,0,720.0,55.0,2.4,17.3,277.0,363.57,286.46
2018,10,19,16,15,667.0,51.0,2.15,16.55,228.0,301.78,232.96
2018,10,19,16,30,614.0,47.0,1.9,15.8,179.0,244.37,181.9
2018,10,19,16,45,527.0,40.5,1.65,15.05,132.5,181.56,127.18
2018,10,19,17,0,440.0,34.0,1.4,14.3,86.0,127.13,80.11
2018,10,19,17,15,288.0,23.5,1.35,13.8,51.0,67.21,24.75
2018,10,19,17,30,136.0,13.0,1.3,13.3,16.0,23.72,0.0
2018,10,19,17,45,68.0,6.5,1.3,12.75,8.0,0.0,0.0
2018,10,19,18,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,1.55,12.6,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,1.65,12.75,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,1.75,12.8,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,2.05,12.8,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,2.15,12.8,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,2.25,12.75,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,2.35,12.7,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,2.45,12.75,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,2.55,12.85,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,2.8,12.95,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,2.75,12.95,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,2.45,12.85,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
