Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,30,7,0,245.0,22.0,1.1,3.8,36.0,59.94,1.66
2018,10,30,7,15,372.5,32.0,1.25,4.6,76.5,113.84,73.04
2018,10,30,7,30,500.0,42.0,1.4,5.4,117.0,177.71,128.83
2018,10,30,7,45,572.5,48.0,1.55,6.2,163.5,234.02,180.2
2018,10,30,8,0,645.0,54.0,1.7,7.0,210.0,297.14,237.08
2018,10,30,8,15,690.5,59.0,1.5,7.8,257.5,353.34,286.94
2018,10,30,8,30,736.0,64.0,1.3,8.6,305.0,413.77,338.12
2018,10,30,8,45,766.0,67.0,1.15,9.35,349.0,466.82,381.48
2018,10,30,9,0,796.0,70.0,1.0,10.1,393.0,520.59,423.33
2018,10,30,9,15,816.0,72.5,0.95,11.1,432.5,568.29,458.94
2018,10,30,9,30,836.0,75.0,0.9,12.1,472.0,615.2,492.49
2018,10,30,9,45,850.5,77.5,0.9,13.05,506.5,657.37,521.87
2018,10,30,10,0,865.0,80.0,0.9,14.0,541.0,694.1,545.38
2018,10,30,10,15,876.0,81.0,0.9,14.4,568.5,728.02,567.2
2018,10,30,10,30,887.0,82.0,0.9,14.8,596.0,759.51,587.08
2018,10,30,10,45,893.5,83.5,0.9,15.2,616.5,785.44,602.97
2018,10,30,11,0,900.0,85.0,0.9,15.6,637.0,808.36,616.77
2018,10,30,11,15,904.0,85.5,1.0,15.8,649.5,824.99,628.31
2018,10,30,11,30,908.0,86.0,1.1,16.0,662.0,838.28,637.74
2018,10,30,11,45,910.0,86.0,1.2,16.2,667.0,845.95,643.47
2018,10,30,12,0,912.0,86.0,1.3,16.4,672.0,850.11,646.99
2018,10,30,12,15,914.0,84.0,1.4,16.55,669.0,848.46,646.8
2018,10,30,12,30,916.0,82.0,1.5,16.7,666.0,843.26,644.32
2018,10,30,12,45,916.0,80.0,1.55,16.85,655.5,832.88,637.81
2018,10,30,13,0,916.0,78.0,1.6,17.0,645.0,818.99,629.03
2018,10,30,13,15,910.0,77.0,1.65,17.0,626.0,798.13,615.82
2018,10,30,13,30,904.0,76.0,1.7,17.0,607.0,774.12,600.44
2018,10,30,13,45,895.5,74.0,1.75,17.05,580.5,744.14,580.65
2018,10,30,14,0,887.0,72.0,1.8,17.1,554.0,711.46,558.8
2018,10,30,14,15,874.0,70.0,1.8,17.05,521.0,673.22,532.52
2018,10,30,14,30,861.0,68.0,1.8,17.0,488.0,632.98,503.51
2018,10,30,14,45,842.5,65.5,1.75,16.9,449.0,587.09,468.56
2018,10,30,15,0,824.0,63.0,1.7,16.8,410.0,542.82,433.87
2018,10,30,15,15,797.0,60.5,1.6,16.55,366.5,490.4,391.97
2018,10,30,15,30,770.0,58.0,1.5,16.3,323.0,438.26,349.05
2018,10,30,15,45,645.5,62.5,1.35,16.05,263.0,353.67,279.78
2018,10,30,16,0,521.0,67.0,1.2,15.8,203.0,278.56,217.33
2018,10,30,16,15,389.5,57.0,1.15,14.95,147.0,196.99,150.16
2018,10,30,16,30,258.0,47.0,1.1,14.1,91.0,127.15,92.8
2018,10,30,16,45,289.5,36.5,1.05,13.25,70.5,109.49,73.31
2018,10,30,17,0,321.0,26.0,1.0,12.4,50.0,84.9,39.2
2018,10,30,17,15,174.0,15.0,1.05,11.95,26.5,33.56,0.0
2018,10,30,17,30,27.0,4.0,1.1,11.5,3.0,0.0,0.0
2018,10,30,17,45,13.5,2.0,1.15,11.1,1.5,0.0,0.0
2018,10,30,18,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,1.15,6.7,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,1.1,6.05,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,1.1,5.75,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,1.15,5.65,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,1.2,5.55,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,1.2,5.45,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,1.2,5.35,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,10,31,6,15,0.0,0.0,1.35,5.65,0.0,0.0,0.0
2018,10,31,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,10,31,6,45,66.5,10.5,1.65,6.35,14.0,15.93,0.0
2018,10,31,7,0,133.0,21.0,1.8,6.7,28.0,42.6,0.0
2018,10,31,7,15,267.0,34.0,1.95,7.35,67.0,94.62,60.31
2018,10,31,7,30,401.0,47.0,2.1,8.0,106.0,157.09,113.62
2018,10,31,7,45,475.0,56.0,2.25,8.6,151.0,211.7,162.61
2018,10,31,8,0,549.0,65.0,2.4,9.2,196.0,273.43,217.65
2018,10,31,8,15,598.0,71.0,2.45,9.9,241.5,328.44,266.64
2018,10,31,8,30,647.0,77.0,2.5,10.6,287.0,387.03,317.26
2018,10,31,8,45,680.0,82.0,2.5,11.25,330.5,439.66,361.63
2018,10,31,9,0,713.0,87.0,2.5,11.9,374.0,493.53,405.54
2018,10,31,9,15,750.5,87.0,2.7,12.65,416.0,543.66,445.84
2018,10,31,9,30,788.0,87.0,2.9,13.4,458.0,596.28,487.02
2018,10,31,9,45,820.5,83.5,3.1,14.2,494.5,641.95,521.94
2018,10,31,10,0,853.0,80.0,3.3,15.0,531.0,687.0,554.82
2018,10,31,10,15,863.5,82.0,3.4,15.6,558.5,717.59,575.53
2018,10,31,10,30,874.0,84.0,3.5,16.2,586.0,749.44,597.1
2018,10,31,10,45,881.0,85.0,3.6,16.8,606.5,774.85,613.81
2018,10,31,11,0,888.0,86.0,3.7,17.4,627.0,797.32,628.36
2018,10,31,11,15,891.0,87.0,3.8,17.85,639.0,813.5,638.76
2018,10,31,11,30,894.0,88.0,3.9,18.3,651.0,826.38,646.89
2018,10,31,11,45,894.0,88.5,3.95,18.75,655.5,832.86,650.32
2018,10,31,12,0,894.0,89.0,4.0,19.2,660.0,835.88,651.45
2018,10,31,12,15,833.0,109.0,4.05,19.4,639.0,812.43,634.37
2018,10,31,12,30,772.0,129.0,4.1,19.6,618.0,783.66,613.67
2018,10,31,12,45,697.5,151.0,4.1,19.8,587.0,741.27,582.85
2018,10,31,13,0,623.0,173.0,4.1,20.0,556.0,696.9,549.21
2018,10,31,13,15,633.0,164.0,4.1,20.1,543.0,684.28,540.52
2018,10,31,13,30,643.0,155.0,4.1,20.2,530.0,668.84,529.49
2018,10,31,13,45,551.0,173.5,4.1,20.25,484.5,602.43,478.37
2018,10,31,14,0,459.0,192.0,4.1,20.3,439.0,542.33,431.5
2018,10,31,14,15,425.0,186.0,4.05,20.25,404.0,498.23,397.76
2018,10,31,14,30,391.0,180.0,4.0,20.2,369.0,454.89,364.11
2018,10,31,14,45,398.5,163.0,3.9,20.15,342.0,425.89,341.77
2018,10,31,15,0,406.0,146.0,3.8,20.1,315.0,395.15,317.48
2018,10,31,15,15,335.0,138.0,3.6,19.8,267.5,325.9,261.84
2018,10,31,15,30,264.0,130.0,3.4,19.5,220.0,268.52,215.0
2018,10,31,15,45,200.5,114.0,3.2,19.2,176.5,211.51,168.11
2018,10,31,16,0,137.0,98.0,3.0,18.9,133.0,156.44,122.58
2018,10,31,16,15,118.0,79.5,2.8,18.25,105.0,123.68,94.73
2018,10,31,16,30,99.0,61.0,2.6,17.6,77.0,92.78,68.15
2018,10,31,16,45,73.5,43.5,2.45,17.0,53.0,63.58,43.03
2018,10,31,17,0,48.0,26.0,2.3,16.4,29.0,35.85,14.45
2018,10,31,17,15,31.0,14.0,2.3,16.1,15.5,17.05,0.0
2018,10,31,17,30,14.0,2.0,2.3,15.8,2.0,0.0,0.0
2018,10,31,17,45,7.0,1.0,2.35,15.55,1.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,2.3,14.55,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,2.25,14.25,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,2.2,13.95,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,2.15,13.65,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,2.1,13.35,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,2.1,13.05,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,2.05,12.75,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,1.95,12.4,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,1.9,12.05,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,1.85,11.8,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,1.75,11.6,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,1.65,11.3,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,1.6,11.25,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,1.55,11.1,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,1.5,10.95,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,1.45,10.8,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.35,10.15,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,11,1,6,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2018,11,1,6,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,11,1,6,45,52.5,5.5,1.7,11.35,8.0,9.75,0.0
2018,11,1,7,0,105.0,11.0,1.8,11.8,16.0,28.05,0.0
2018,11,1,7,15,240.0,23.0,2.0,12.45,52.5,77.5,46.11
2018,11,1,7,30,375.0,35.0,2.2,13.1,89.0,137.36,95.97
2018,11,1,7,45,304.0,30.0,2.4,13.75,84.5,130.45,96.73
2018,11,1,8,0,233.0,25.0,2.6,14.4,80.0,114.95,88.23
2018,11,1,8,15,116.5,25.5,2.8,15.05,53.0,77.85,59.87
2018,11,1,8,30,0.0,26.0,3.0,15.7,26.0,25.09,15.74
2018,11,1,8,45,0.5,32.5,3.2,16.3,32.5,31.62,21.22
2018,11,1,9,0,1.0,39.0,3.4,16.9,39.0,38.2,26.66
2018,11,1,9,15,0.5,37.0,3.7,17.45,37.0,36.02,24.68
2018,11,1,9,30,0.0,35.0,4.0,18.0,35.0,33.8,22.68
2018,11,1,9,45,6.0,89.0,4.25,18.55,92.0,90.13,69.33
2018,11,1,10,0,12.0,143.0,4.5,19.1,149.0,148.9,117.04
2018,11,1,10,15,20.5,171.5,4.65,19.5,183.0,184.46,145.47
2018,11,1,10,30,29.0,200.0,4.8,19.9,217.0,227.13,179.26
2018,11,1,10,45,16.0,173.5,4.9,20.25,183.0,183.61,143.79
2018,11,1,11,0,3.0,147.0,5.0,20.6,149.0,146.52,113.42
2018,11,1,11,15,27.5,201.0,5.05,20.8,218.5,228.0,178.92
2018,11,1,11,30,52.0,255.0,5.1,21.0,288.0,306.86,241.04
2018,11,1,11,45,45.0,254.0,5.1,21.2,282.5,300.3,235.26
2018,11,1,12,0,38.0,253.0,5.1,21.4,277.0,293.58,229.57
2018,11,1,12,15,27.0,233.0,5.05,21.5,250.0,262.65,205.05
2018,11,1,12,30,16.0,213.0,5.0,21.6,223.0,224.86,175.09
2018,11,1,12,45,14.0,208.0,4.9,21.7,216.5,218.01,169.68
2018,11,1,13,0,12.0,203.0,4.8,21.8,210.0,211.19,164.28
2018,11,1,13,15,35.0,220.0,4.7,21.75,240.5,254.03,198.89
2018,11,1,13,30,58.0,237.0,4.6,21.7,271.0,289.63,227.51
2018,11,1,13,45,41.5,212.0,4.45,21.7,235.5,249.14,195.5
2018,11,1,14,0,25.0,187.0,4.3,21.7,200.0,203.64,159.45
2018,11,1,14,15,43.0,186.0,4.2,21.55,207.0,220.25,173.51
2018,11,1,14,30,61.0,185.0,4.1,21.4,214.0,229.78,181.8
2018,11,1,14,45,51.0,163.5,4.0,21.25,186.5,198.67,157.12
2018,11,1,15,0,41.0,142.0,3.9,21.1,159.0,168.3,132.86
2018,11,1,15,15,37.5,112.5,3.8,20.85,126.5,133.48,104.86
2018,11,1,15,30,34.0,83.0,3.7,20.6,94.0,99.22,76.89
2018,11,1,15,45,58.0,85.0,3.6,20.4,101.0,110.47,85.97
2018,11,1,16,0,82.0,87.0,3.5,20.2,108.0,123.36,95.72
2018,11,1,16,15,77.5,73.0,3.4,19.95,89.5,103.17,78.12
2018,11,1,16,30,73.0,59.0,3.3,19.7,71.0,83.48,60.66
2018,11,1,16,45,52.0,41.5,3.2,19.5,48.5,56.69,37.66
2018,11,1,17,0,31.0,24.0,3.1,19.3,26.0,30.71,10.01
2018,11,1,17,15,21.0,13.0,3.15,19.2,14.0,14.96,0.0
2018,11,1,17,30,11.0,2.0,3.2,19.1,2.0,0.0,0.0
2018,11,1,17,45,5.5,1.0,3.2,18.95,1.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,3.2,18.8,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,3.2,18.8,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,3.2,18.8,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,3.35,18.8,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,3.5,18.8,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,3.5,18.8,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,3.5,18.8,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,3.5,18.8,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,3.5,18.8,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,3.55,18.8,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,3.6,18.8,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,3.6,18.75,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,3.6,18.7,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,3.7,18.7,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,3.8,18.7,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,3.95,18.65,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,4.1,18.6,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,4.1,18.55,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,4.1,18.5,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,4.15,18.4,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,4.2,18.3,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,4.2,18.25,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,4.2,18.2,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,4.2,18.1,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,4.15,17.9,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,4.1,17.8,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,4.05,17.7,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,4.0,17.6,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,3.9,17.55,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,3.7,17.45,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,3.6,17.4,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,3.65,17.35,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,3.7,17.3,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,3.7,17.3,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,3.7,17.3,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,3.65,17.3,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,3.6,17.3,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,3.6,17.3,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,3.6,17.3,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,3.45,17.25,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,3.3,17.2,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,3.15,17.15,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,3.0,17.1,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,2.95,17.1,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,2.9,17.1,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,2.85,17.1,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,2.8,17.1,0.0,0.0,0.0
2018,11,2,6,15,0.0,0.0,2.85,17.1,0.0,0.0,0.0
2018,11,2,6,30,0.0,0.0,2.9,17.1,0.0,0.0,0.0
2018,11,2,6,45,0.0,5.5,2.9,17.15,5.5,5.41,0.0
2018,11,2,7,0,0.0,11.0,2.9,17.2,11.0,10.61,0.0
2018,11,2,7,15,0.0,24.5,2.9,17.3,24.5,23.74,12.46
2018,11,2,7,30,0.0,38.0,2.9,17.4,38.0,37.13,24.87
2018,11,2,7,45,0.0,52.5,2.9,17.5,52.5,51.51,37.37
2018,11,2,8,0,0.0,67.0,2.9,17.6,67.0,65.89,49.72
2018,11,2,8,15,1.0,80.0,2.85,17.7,80.5,79.11,60.9
2018,11,2,8,30,2.0,93.0,2.8,17.8,94.0,92.47,72.01
2018,11,2,8,45,1.5,105.0,2.8,17.95,105.5,104.17,81.57
2018,11,2,9,0,1.0,117.0,2.8,18.1,117.0,115.88,90.98
2018,11,2,9,15,2.5,126.5,2.75,18.15,127.5,126.15,99.17
2018,11,2,9,30,4.0,136.0,2.7,18.2,138.0,136.58,107.44
2018,11,2,9,45,3.0,143.5,2.65,18.3,145.0,143.46,112.69
2018,11,2,10,0,2.0,151.0,2.6,18.4,152.0,150.31,117.89
2018,11,2,10,15,2.0,153.0,2.65,18.45,154.0,152.18,119.15
2018,11,2,10,30,2.0,155.0,2.7,18.5,156.0,154.09,120.47
2018,11,2,10,45,10.0,183.0,2.8,18.55,189.0,188.9,148.41
2018,11,2,11,0,18.0,211.0,2.9,18.6,222.0,224.28,176.49
2018,11,2,11,15,25.5,224.0,3.0,18.7,240.0,243.92,191.96
2018,11,2,11,30,33.0,237.0,3.1,18.8,258.0,271.83,213.86
2018,11,2,11,45,22.0,202.5,3.25,18.85,216.5,218.85,171.85
2018,11,2,12,0,11.0,168.0,3.4,18.9,175.0,174.39,136.3
2018,11,2,12,15,5.5,148.0,3.5,19.0,151.5,149.55,116.29
2018,11,2,12,30,0.0,128.0,3.6,19.1,128.0,124.91,96.31
2018,11,2,12,45,0.0,119.0,3.7,19.15,119.0,115.9,89.11
2018,11,2,13,0,0.0,110.0,3.8,19.2,110.0,106.92,81.92
2018,11,2,13,15,0.0,93.5,3.8,19.25,93.5,90.52,68.69
2018,11,2,13,30,0.0,77.0,3.8,19.3,77.0,74.48,55.7
2018,11,2,13,45,0.0,63.0,3.85,19.35,63.0,60.91,44.67
2018,11,2,14,0,0.0,49.0,3.9,19.4,49.0,47.36,33.59
2018,11,2,14,15,0.0,48.5,3.8,19.35,48.5,46.87,33.28
2018,11,2,14,30,0.0,48.0,3.7,19.3,48.0,46.38,32.96
2018,11,2,14,45,0.0,48.0,3.55,19.25,48.0,46.37,33.05
2018,11,2,15,0,0.0,48.0,3.4,19.2,48.0,46.37,33.15
2018,11,2,15,15,0.0,42.0,3.15,19.05,42.0,40.56,28.4
2018,11,2,15,30,0.0,36.0,2.9,18.9,36.0,34.75,23.61
2018,11,2,15,45,0.0,29.0,2.65,18.8,29.0,27.99,17.95
2018,11,2,16,0,0.0,22.0,2.4,18.7,22.0,21.22,12.23
2018,11,2,16,15,0.0,18.0,2.25,18.45,18.0,17.36,8.91
2018,11,2,16,30,0.0,14.0,2.1,18.2,14.0,13.5,5.54
2018,11,2,16,45,1.5,10.5,1.9,17.95,10.5,10.44,2.66
2018,11,2,17,0,3.0,7.0,1.7,17.7,7.0,7.27,0.0
2018,11,2,17,15,3.0,3.5,1.65,17.45,3.5,3.75,0.0
2018,11,2,17,30,3.0,0.0,1.6,17.2,0.0,0.0,0.0
2018,11,2,17,45,1.5,0.0,1.6,17.0,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,1.75,16.4,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,2.0,15.75,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,2.15,15.25,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,2.15,14.05,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,2.1,12.75,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,2.2,12.05,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,2.55,10.7,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,2.65,9.95,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,2.65,9.25,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,2.6,8.55,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,2.6,7.95,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,2.6,7.7,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,2.6,7.45,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,2.6,6.8,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,2.6,6.65,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,2.55,6.35,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,2.5,6.2,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,2.45,6.05,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,2.4,5.9,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,2.3,5.75,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,2.2,5.6,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,2.1,5.4,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,2.0,5.25,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,1.85,4.95,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,1.8,4.8,0.0,0.0,0.0
2018,11,3,6,15,0.0,0.0,1.8,4.9,0.0,0.0,0.0
2018,11,3,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2018,11,3,6,45,105.5,10.0,1.85,5.15,14.5,9.83,0.0
2018,11,3,7,0,211.0,20.0,1.9,5.3,29.0,47.45,0.0
2018,11,3,7,15,362.5,30.0,2.05,5.85,69.5,106.93,63.75
2018,11,3,7,30,514.0,40.0,2.2,6.4,110.0,174.69,123.95
2018,11,3,7,45,594.0,46.0,2.35,6.95,158.0,233.1,177.34
2018,11,3,8,0,674.0,52.0,2.5,7.5,206.0,297.69,236.02
2018,11,3,8,15,723.0,56.0,2.6,8.0,254.0,356.24,289.41
2018,11,3,8,30,772.0,60.0,2.7,8.5,302.0,418.02,344.01
2018,11,3,8,45,805.0,63.5,2.8,9.05,348.0,474.18,392.47
2018,11,3,9,0,838.0,67.0,2.9,9.6,394.0,531.25,440.11
2018,11,3,9,15,860.0,69.5,2.95,10.0,435.0,581.38,480.95
2018,11,3,9,30,882.0,72.0,3.0,10.4,476.0,630.75,520.04
2018,11,3,9,45,895.5,73.5,3.0,10.85,510.0,668.99,549.38
2018,11,3,10,0,909.0,75.0,3.0,11.3,544.0,708.4,577.75
2018,11,3,10,15,920.0,75.5,3.05,11.65,572.0,742.7,601.68
2018,11,3,10,30,931.0,76.0,3.1,12.0,600.0,774.43,623.54
2018,11,3,10,45,939.0,76.5,3.1,12.35,621.0,801.09,641.29
2018,11,3,11,0,947.0,77.0,3.1,12.7,642.0,824.66,656.75
2018,11,3,11,15,952.0,77.5,3.05,12.95,655.5,842.59,668.06
2018,11,3,11,30,957.0,78.0,3.0,13.2,669.0,857.06,676.96
2018,11,3,11,45,959.5,77.5,2.95,13.5,674.0,864.79,681.02
2018,11,3,12,0,962.0,77.0,2.9,13.8,679.0,868.86,682.63
2018,11,3,12,15,961.5,77.0,2.8,13.95,676.0,867.36,680.47
2018,11,3,12,30,961.0,77.0,2.7,14.1,673.0,862.16,675.87
2018,11,3,12,45,955.5,76.5,2.55,14.3,660.5,848.74,665.1
2018,11,3,13,0,950.0,76.0,2.4,14.5,648.0,831.81,652.03
2018,11,3,13,15,943.5,75.0,2.25,14.6,628.0,810.15,635.97
2018,11,3,13,30,937.0,74.0,2.1,14.7,608.0,785.27,617.72
2018,11,3,13,45,926.5,72.0,2.0,14.8,580.0,753.28,594.82
2018,11,3,14,0,916.0,70.0,1.9,14.9,552.0,718.6,569.99
2018,11,3,14,15,901.5,68.0,1.75,14.85,518.0,678.79,541.24
2018,11,3,14,30,887.0,66.0,1.6,14.8,484.0,636.99,509.29
2018,11,3,14,45,867.5,64.0,1.5,14.75,444.5,590.52,473.19
2018,11,3,15,0,848.0,62.0,1.4,14.7,405.0,543.0,435.42
2018,11,3,15,15,818.0,59.5,1.25,14.55,360.5,491.21,393.15
2018,11,3,15,30,788.0,57.0,1.1,14.4,316.0,437.23,348.06
2018,11,3,15,45,746.0,53.0,0.95,14.2,269.0,377.43,297.27
2018,11,3,16,0,704.0,49.0,0.8,14.0,222.0,320.07,247.01
2018,11,3,16,15,636.5,44.0,0.75,13.55,174.5,256.36,191.51
2018,11,3,16,30,569.0,39.0,0.7,13.1,127.0,198.52,140.14
2018,11,3,16,45,439.5,31.0,0.65,12.65,84.5,132.74,84.25
2018,11,3,17,0,310.0,23.0,0.6,12.2,42.0,75.71,17.42
2018,11,3,17,15,155.0,11.5,0.65,11.85,21.0,26.87,0.0
2018,11,3,17,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,0.75,11.15,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,1.05,9.05,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,1.1,5.95,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,1.15,5.55,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,1.2,5.25,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,1.25,4.95,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,1.35,4.7,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,1.4,4.25,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,1.55,3.4,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,1.6,3.3,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,1.6,3.2,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,1.6,3.1,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,1.6,2.9,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,1.6,2.7,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,1.6,2.6,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,1.6,2.45,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,1.6,2.4,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,1.65,2.35,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,1.7,2.3,0.0,0.0,0.0
2018,11,4,6,15,0.0,0.0,1.8,2.5,0.0,0.0,0.0
2018,11,4,6,30,0.0,0.0,1.9,2.7,0.0,0.0,0.0
2018,11,4,6,45,114.0,9.0,2.05,2.9,13.5,0.0,0.0
2018,11,4,7,0,228.0,18.0,2.2,3.1,27.0,47.27,0.0
2018,11,4,7,15,378.0,27.0,2.3,3.7,66.5,105.92,61.45
2018,11,4,7,30,528.0,36.0,2.4,4.3,106.0,171.1,121.02
2018,11,4,7,45,604.0,42.0,2.5,4.9,153.0,229.03,174.68
2018,11,4,8,0,680.0,48.0,2.6,5.5,200.0,293.91,234.2
2018,11,4,8,15,727.0,52.0,2.65,6.3,247.5,351.68,287.17
2018,11,4,8,30,774.0,56.0,2.7,7.1,295.0,412.51,341.08
2018,11,4,8,45,805.0,58.5,2.7,7.95,339.5,466.47,387.55
2018,11,4,9,0,836.0,61.0,2.7,8.8,384.0,521.15,432.89
2018,11,4,9,15,856.0,63.5,2.85,9.6,424.0,567.05,470.33
2018,11,4,9,30,876.0,66.0,3.0,10.4,464.0,614.63,507.9
2018,11,4,9,45,890.5,67.5,3.1,11.2,498.0,656.33,539.7
2018,11,4,10,0,905.0,69.0,3.2,12.0,532.0,696.17,568.16
2018,11,4,10,15,915.0,70.5,3.1,12.55,560.0,730.72,591.25
2018,11,4,10,30,925.0,72.0,3.0,13.1,588.0,762.66,612.07
2018,11,4,10,45,931.5,73.5,2.95,13.6,609.0,789.15,629.03
2018,11,4,11,0,938.0,75.0,2.9,14.1,630.0,812.52,643.63
2018,11,4,11,15,941.5,75.0,2.85,14.45,642.5,828.54,653.26
2018,11,4,11,30,945.0,75.0,2.8,14.8,655.0,841.1,660.52
2018,11,4,11,45,944.0,75.5,2.75,15.1,658.5,847.08,663.32
2018,11,4,12,0,943.0,76.0,2.7,15.4,662.0,849.42,663.71
2018,11,4,12,15,704.5,142.0,2.7,15.65,578.5,738.36,583.26
2018,11,4,12,30,466.0,208.0,2.7,15.9,495.0,612.62,486.64
2018,11,4,12,45,403.5,212.0,2.7,16.1,457.5,563.27,449.04
2018,11,4,13,0,341.0,216.0,2.7,16.3,420.0,504.72,403.73
2018,11,4,13,15,460.0,187.5,2.7,16.45,453.5,567.1,453.91
2018,11,4,13,30,579.0,159.0,2.7,16.6,487.0,617.88,493.91
2018,11,4,13,45,402.0,182.5,2.7,16.7,405.0,499.02,400.5
2018,11,4,14,0,225.0,206.0,2.7,16.8,323.0,383.48,308.25
2018,11,4,14,15,154.0,186.5,2.65,16.75,264.5,300.94,242.79
2018,11,4,14,30,83.0,167.0,2.6,16.7,206.0,223.8,180.2
2018,11,4,14,45,104.5,152.5,2.6,16.7,197.5,224.02,181.13
2018,11,4,15,0,126.0,138.0,2.6,16.7,189.0,216.15,175.06
2018,11,4,15,15,266.5,112.5,2.45,16.45,204.0,259.7,211.32
2018,11,4,15,30,407.0,87.0,2.3,16.2,219.0,290.42,234.89
2018,11,4,15,45,294.5,87.0,2.15,15.95,175.0,224.21,179.28
2018,11,4,16,0,182.0,87.0,2.0,15.7,131.0,163.84,128.98
2018,11,4,16,15,161.0,70.0,1.85,15.1,102.5,129.51,99.19
2018,11,4,16,30,140.0,53.0,1.7,14.5,74.0,97.2,70.76
2018,11,4,16,45,76.0,34.5,1.55,13.9,45.5,56.28,36.57
2018,11,4,17,0,12.0,16.0,1.4,13.3,17.0,17.57,0.0
2018,11,4,17,15,6.0,8.0,1.45,13.15,8.5,8.46,0.0
2018,11,4,17,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,1.55,12.9,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,1.75,12.75,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,1.95,12.65,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,2.1,12.55,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,2.2,12.35,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,2.25,12.25,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,2.35,12.2,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,2.25,12.1,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,1.95,11.95,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,1.75,11.85,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,1.65,11.75,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,1.65,11.65,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,1.7,11.55,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,1.75,11.45,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,1.85,11.3,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,2.0,11.15,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,2.2,11.05,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,2.55,10.95,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,2.55,10.85,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,2.45,10.75,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,11,5,6,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2018,11,5,6,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,11,5,6,45,6.0,4.5,2.05,10.5,4.5,0.0,0.0
2018,11,5,7,0,12.0,9.0,2.0,10.5,9.0,10.38,0.0
2018,11,5,7,15,6.0,19.0,2.05,10.75,19.0,19.72,8.6
2018,11,5,7,30,0.0,29.0,2.1,11.0,29.0,28.0,17.78
2018,11,5,7,45,0.0,41.0,2.1,11.2,41.0,39.67,28.21
2018,11,5,8,0,0.0,53.0,2.1,11.4,53.0,51.5,38.64
2018,11,5,8,15,0.0,61.0,2.1,11.8,61.0,59.23,45.37
2018,11,5,8,30,0.0,69.0,2.1,12.2,69.0,67.01,51.98
2018,11,5,8,45,0.0,72.5,2.05,12.6,72.5,70.27,54.61
2018,11,5,9,0,0.0,76.0,2.0,13.0,76.0,73.59,57.22
2018,11,5,9,15,0.0,90.5,1.9,13.4,90.5,88.01,69.14
2018,11,5,9,30,0.0,105.0,1.8,13.8,105.0,102.5,80.93
2018,11,5,9,45,1.0,119.5,1.75,14.25,120.0,117.68,93.18
2018,11,5,10,0,2.0,134.0,1.7,14.7,135.0,132.99,105.4
2018,11,5,10,15,6.0,157.0,1.55,15.15,160.5,159.3,126.48
2018,11,5,10,30,10.0,180.0,1.4,15.6,186.0,185.98,147.52
2018,11,5,10,45,8.0,182.5,1.3,16.05,187.5,187.04,147.7
2018,11,5,11,0,6.0,185.0,1.2,16.5,189.0,188.06,147.94
2018,11,5,11,15,5.0,171.0,1.05,16.75,174.0,172.75,135.38
2018,11,5,11,30,4.0,157.0,0.9,17.0,159.0,157.58,123.02
2018,11,5,11,45,2.0,126.5,0.75,17.25,127.5,125.05,96.76
2018,11,5,12,0,0.0,96.0,0.6,17.5,96.0,92.98,70.77
2018,11,5,12,15,1.5,117.0,0.6,17.65,118.0,115.12,88.74
2018,11,5,12,30,3.0,138.0,0.6,17.8,140.0,137.46,106.59
2018,11,5,12,45,6.5,167.5,0.55,18.0,171.5,170.32,132.62
2018,11,5,13,0,10.0,197.0,0.5,18.2,203.0,203.63,158.59
2018,11,5,13,15,6.5,181.0,0.65,18.25,185.0,184.33,143.55
2018,11,5,13,30,3.0,165.0,0.8,18.3,167.0,165.24,128.74
2018,11,5,13,45,2.5,152.0,0.9,18.35,153.5,151.61,118.2
2018,11,5,14,0,2.0,139.0,1.0,18.4,140.0,138.06,107.6
2018,11,5,14,15,3.0,131.5,1.1,18.35,133.0,131.2,102.42
2018,11,5,14,30,4.0,124.0,1.2,18.3,126.0,124.3,97.14
2018,11,5,14,45,2.5,114.0,1.25,18.25,115.0,113.32,88.42
2018,11,5,15,0,1.0,104.0,1.3,18.2,104.0,102.48,79.75
2018,11,5,15,15,5.5,100.5,1.25,18.05,102.0,101.54,79.25
2018,11,5,15,30,10.0,97.0,1.2,17.9,100.0,100.33,78.39
2018,11,5,15,45,7.5,78.0,1.15,17.75,80.0,79.67,61.25
2018,11,5,16,0,5.0,59.0,1.1,17.6,60.0,59.29,44.16
2018,11,5,16,15,35.5,45.0,0.95,17.15,50.5,55.87,40.4
2018,11,5,16,30,66.0,31.0,0.8,16.7,41.0,52.35,35.67
2018,11,5,16,45,38.5,20.5,0.7,16.25,26.0,29.65,16.39
2018,11,5,17,0,11.0,10.0,0.6,15.8,11.0,11.89,0.0
2018,11,5,17,15,5.5,5.0,0.6,15.6,5.5,5.45,0.0
2018,11,5,17,30,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,0.65,14.65,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,0.7,14.15,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,0.7,13.85,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,0.75,13.25,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,0.85,13.2,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,0.95,13.25,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,1.05,13.35,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,1.15,13.4,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,1.5,13.65,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,1.7,13.75,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,1.9,13.85,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,2.05,13.95,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,2.4,14.25,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,2.8,14.75,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,2.85,15.15,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,2.7,15.25,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,11,6,6,15,0.0,0.0,2.75,15.45,0.0,0.0,0.0
2018,11,6,6,30,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,11,6,6,45,4.5,3.5,3.0,15.75,3.5,0.0,0.0
2018,11,6,7,0,9.0,7.0,3.1,15.9,7.0,8.01,0.0
2018,11,6,7,15,4.5,13.5,3.2,16.25,13.5,13.93,3.86
2018,11,6,7,30,0.0,20.0,3.3,16.6,20.0,19.3,10.12
2018,11,6,7,45,0.0,28.5,3.45,16.95,28.5,27.51,17.33
2018,11,6,8,0,0.0,37.0,3.6,17.3,37.0,35.72,24.44
2018,11,6,8,15,0.0,29.0,3.75,17.8,29.0,27.98,18.0
2018,11,6,8,30,0.0,21.0,3.9,18.3,21.0,20.26,11.47
2018,11,6,8,45,0.0,22.5,4.0,18.8,22.5,21.71,12.65
2018,11,6,9,0,0.0,24.0,4.1,19.3,24.0,23.16,13.8
2018,11,6,9,15,0.0,29.5,4.4,19.75,29.5,28.48,18.16
2018,11,6,9,30,0.0,35.0,4.7,20.2,35.0,33.8,22.48
2018,11,6,9,45,0.0,40.5,4.95,20.65,40.5,39.12,26.77
2018,11,6,10,0,0.0,46.0,5.2,21.1,46.0,44.45,31.03
2018,11,6,10,15,0.0,56.0,5.25,21.35,56.0,54.13,38.86
2018,11,6,10,30,0.0,66.0,5.3,21.6,66.0,63.82,46.64
2018,11,6,10,45,0.0,70.5,5.35,21.9,70.5,68.18,50.05
2018,11,6,11,0,0.0,75.0,5.4,22.2,75.0,72.55,53.46
2018,11,6,11,15,17.5,124.5,5.3,22.35,135.0,138.99,107.44
2018,11,6,11,30,35.0,174.0,5.2,22.5,195.0,205.24,160.39
2018,11,6,11,45,27.5,183.5,5.15,22.6,200.0,209.64,163.32
2018,11,6,12,0,20.0,193.0,5.1,22.7,205.0,207.48,161.2
2018,11,6,12,15,10.0,149.5,4.85,22.7,155.5,154.74,119.19
2018,11,6,12,30,0.0,106.0,4.6,22.7,106.0,102.94,77.59
2018,11,6,12,45,0.0,99.5,4.4,22.65,99.5,96.47,72.5
2018,11,6,13,0,0.0,93.0,4.2,22.6,93.0,90.03,67.4
2018,11,6,13,15,4.0,132.0,4.0,22.4,134.0,132.19,101.48
2018,11,6,13,30,8.0,171.0,3.8,22.2,175.0,175.19,135.96
2018,11,6,13,45,48.5,168.5,3.55,21.95,193.5,206.9,162.6
2018,11,6,14,0,89.0,166.0,3.3,21.7,212.0,237.63,188.2
2018,11,6,14,15,86.5,162.5,3.05,21.4,205.0,229.66,182.02
2018,11,6,14,30,84.0,159.0,2.8,21.1,198.0,215.51,171.01
2018,11,6,14,45,42.0,118.5,2.5,20.8,138.0,144.6,113.69
2018,11,6,15,0,0.0,78.0,2.2,20.5,78.0,75.55,57.01
2018,11,6,15,15,4.0,77.5,1.95,20.15,79.0,77.26,58.73
2018,11,6,15,30,8.0,77.0,1.7,19.8,80.0,78.73,60.09
2018,11,6,15,45,4.0,55.5,1.45,19.45,57.0,55.27,40.65
2018,11,6,16,0,0.0,34.0,1.2,19.1,34.0,32.82,21.91
2018,11,6,16,15,0.0,26.0,1.1,18.55,26.0,25.09,15.33
2018,11,6,16,30,0.0,18.0,1.0,18.0,18.0,17.36,8.68
2018,11,6,16,45,5.5,11.5,0.95,17.45,12.0,12.29,3.76
2018,11,6,17,0,11.0,5.0,0.9,16.9,6.0,6.66,0.0
2018,11,6,17,15,5.5,2.5,0.95,16.4,3.0,2.98,0.0
2018,11,6,17,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,1.05,15.35,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,1.15,14.1,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,1.25,13.2,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,1.35,11.4,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,1.35,10.4,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,1.25,8.95,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,1.15,7.35,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,1.05,7.05,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,1.0,6.75,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,0.95,6.9,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,11,7,6,45,87.5,7.5,0.9,7.3,10.0,0.0,0.0
2018,11,7,7,0,175.0,15.0,0.9,7.5,20.0,36.36,0.0
2018,11,7,7,15,335.5,24.0,1.05,8.35,57.0,91.27,45.09
2018,11,7,7,30,496.0,33.0,1.2,9.2,94.0,156.9,106.6
2018,11,7,7,45,575.5,38.5,1.35,10.05,139.0,212.83,157.02
2018,11,7,8,0,655.0,44.0,1.5,10.9,184.0,276.08,213.39
2018,11,7,8,15,703.5,48.0,1.45,11.5,230.0,332.58,263.93
2018,11,7,8,30,752.0,52.0,1.4,12.1,276.0,392.36,315.49
2018,11,7,8,45,783.5,55.5,1.3,12.7,320.0,446.22,360.42
2018,11,7,9,0,815.0,59.0,1.2,13.3,364.0,500.95,404.09
2018,11,7,9,15,837.5,60.5,1.3,14.15,403.5,545.93,439.56
2018,11,7,9,30,860.0,62.0,1.4,15.0,443.0,592.86,475.32
2018,11,7,9,45,876.0,63.5,1.5,15.85,477.0,634.71,506.21
2018,11,7,10,0,892.0,65.0,1.6,16.7,511.0,674.86,534.34
2018,11,7,10,15,902.5,66.5,1.45,17.2,538.5,709.19,555.51
2018,11,7,10,30,913.0,68.0,1.3,17.7,566.0,741.01,574.33
2018,11,7,10,45,920.0,68.5,1.15,18.2,586.5,766.35,588.1
2018,11,7,11,0,927.0,69.0,1.0,18.7,607.0,788.64,599.42
2018,11,7,11,15,931.5,69.0,0.9,19.05,619.5,805.21,607.64
2018,11,7,11,30,936.0,69.0,0.8,19.4,632.0,818.4,613.54
2018,11,7,11,45,937.5,69.5,0.65,19.75,637.0,826.31,615.04
2018,11,7,12,0,939.0,70.0,0.5,20.1,642.0,830.65,614.17
2018,11,7,12,15,936.5,70.0,0.65,20.2,638.0,827.64,614.63
2018,11,7,12,30,934.0,70.0,0.8,20.3,634.0,821.05,612.78
2018,11,7,12,45,930.0,70.0,0.9,20.45,623.0,809.77,606.88
2018,11,7,13,0,926.0,70.0,1.0,20.6,612.0,795.06,598.69
2018,11,7,13,15,918.5,69.0,1.15,20.6,592.5,773.24,586.58
2018,11,7,13,30,911.0,68.0,1.3,20.6,573.0,748.35,572.12
2018,11,7,13,45,899.0,67.0,1.4,20.55,546.0,717.34,552.67
2018,11,7,14,0,887.0,66.0,1.5,20.5,519.0,683.83,531.15
2018,11,7,14,15,870.0,65.0,1.45,20.4,485.5,644.78,503.94
2018,11,7,14,30,853.0,64.0,1.4,20.3,452.0,604.02,473.64
2018,11,7,14,45,830.0,62.0,1.4,20.15,413.5,557.2,438.54
2018,11,7,15,0,807.0,60.0,1.4,20.0,375.0,512.39,403.85
2018,11,7,15,15,725.0,65.0,1.25,19.8,323.5,442.61,348.48
2018,11,7,15,30,643.0,70.0,1.1,19.6,272.0,379.23,297.07
2018,11,7,15,45,439.5,76.5,0.95,19.35,205.0,269.96,210.07
2018,11,7,16,0,236.0,83.0,0.8,19.1,138.0,177.98,136.71
2018,11,7,16,15,176.5,67.0,0.75,18.8,103.0,130.37,97.32
2018,11,7,16,30,117.0,51.0,0.7,18.5,68.0,88.77,62.93
2018,11,7,16,45,86.5,34.0,0.65,18.2,44.0,58.1,35.78
2018,11,7,17,0,56.0,17.0,0.6,17.9,20.0,27.08,0.0
2018,11,7,17,15,28.0,8.5,0.6,17.7,10.0,10.99,0.0
2018,11,7,17,30,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,0.65,17.3,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,0.55,16.25,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,0.65,15.75,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,0.75,15.2,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,0.9,14.65,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,1.05,14.2,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,1.75,12.85,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,1.9,12.55,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,2.0,12.25,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,2.15,11.85,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,2.25,11.6,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,2.35,11.55,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,2.55,11.45,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,2.65,11.35,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,2.8,11.25,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,2.95,11.15,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,3.0,11.05,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,11,8,6,45,43.0,6.5,3.0,10.95,7.5,0.0,0.0
2018,11,8,7,0,86.0,13.0,3.0,10.9,15.0,23.22,0.0
2018,11,8,7,15,192.5,25.5,3.05,11.0,44.5,66.09,30.26
2018,11,8,7,30,299.0,38.0,3.1,11.1,74.0,117.32,80.37
2018,11,8,7,45,356.5,49.5,3.1,11.2,111.0,162.51,121.22
2018,11,8,8,0,414.0,61.0,3.1,11.3,148.0,213.33,166.92
2018,11,8,8,15,431.0,74.0,3.25,11.6,183.5,253.59,204.14
2018,11,8,8,30,448.0,87.0,3.4,11.9,219.0,296.25,242.4
2018,11,8,8,45,424.5,106.0,3.5,12.2,246.5,326.82,269.6
2018,11,8,9,0,401.0,125.0,3.6,12.5,274.0,354.22,293.06
2018,11,8,9,15,412.5,139.0,3.65,12.8,306.5,392.8,324.92
2018,11,8,9,30,424.0,153.0,3.7,13.1,339.0,431.14,355.82
2018,11,8,9,45,406.0,171.0,3.75,13.45,360.0,454.65,373.83
2018,11,8,10,0,388.0,189.0,3.8,13.8,381.0,468.38,383.87
2018,11,8,10,15,481.0,175.0,3.8,14.1,426.5,536.68,438.44
2018,11,8,10,30,574.0,161.0,3.8,14.4,472.0,600.61,488.65
2018,11,8,10,45,712.0,125.0,3.75,14.75,525.0,679.88,550.5
2018,11,8,11,0,850.0,89.0,3.7,15.1,578.0,754.68,604.52
2018,11,8,11,15,854.0,90.0,3.6,15.3,590.5,771.05,614.68
2018,11,8,11,30,858.0,91.0,3.5,15.5,603.0,784.28,622.95
2018,11,8,11,45,858.5,91.0,3.4,15.75,607.0,790.37,625.98
2018,11,8,12,0,859.0,91.0,3.3,16.0,611.0,788.36,623.27
2018,11,8,12,15,858.5,90.5,3.25,16.05,608.0,786.48,621.58
2018,11,8,12,30,858.0,90.0,3.2,16.1,605.0,781.31,617.65
2018,11,8,12,45,772.0,113.0,3.2,16.2,570.0,737.33,585.61
2018,11,8,13,0,686.0,136.0,3.2,16.3,535.0,690.13,551.24
2018,11,8,13,15,405.5,190.5,3.1,16.3,424.5,524.51,421.15
2018,11,8,13,30,125.0,245.0,3.0,16.3,314.0,355.75,284.52
2018,11,8,13,45,88.0,223.0,2.85,16.25,270.5,294.79,236.56
2018,11,8,14,0,51.0,201.0,2.7,16.2,227.0,243.39,195.13
2018,11,8,14,15,101.5,197.5,2.55,15.95,245.0,271.49,219.34
2018,11,8,14,30,152.0,194.0,2.4,15.7,263.0,302.59,245.23
2018,11,8,14,45,109.0,168.5,2.2,15.4,215.5,244.12,197.81
2018,11,8,15,0,66.0,143.0,2.0,15.1,168.0,183.32,148.18
2018,11,8,15,15,66.5,127.5,1.9,14.75,150.5,164.66,133.11
2018,11,8,15,30,67.0,112.0,1.8,14.4,133.0,145.87,117.49
2018,11,8,15,45,34.0,87.0,1.7,14.05,97.5,102.77,81.37
2018,11,8,16,0,1.0,62.0,1.6,13.7,62.0,61.13,46.4
2018,11,8,16,15,21.5,48.5,1.6,13.45,51.5,55.38,40.76
2018,11,8,16,30,42.0,35.0,1.6,13.2,41.0,48.08,33.12
2018,11,8,16,45,24.0,22.0,1.55,12.95,25.0,28.55,15.61
2018,11,8,17,0,6.0,9.0,1.5,12.7,9.0,9.62,0.0
2018,11,8,17,15,3.0,4.5,1.55,12.55,4.5,4.7,0.0
2018,11,8,17,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,1.55,11.75,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,1.75,11.4,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,2.1,11.25,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,2.35,11.05,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,2.45,10.75,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,2.5,10.05,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,2.45,9.7,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,2.35,9.35,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,2.25,9.1,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,2.15,8.9,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,2.05,8.75,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,1.95,8.65,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,1.9,8.55,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,1.95,8.4,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,2.05,8.25,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,2.15,8.1,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,2.25,7.9,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,2.3,7.75,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,2.25,7.65,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,11,9,6,45,6.0,1.5,2.2,7.65,1.5,0.0,0.0
2018,11,9,7,0,12.0,3.0,2.2,7.7,3.0,4.38,0.0
2018,11,9,7,15,78.0,10.0,2.2,7.85,18.5,26.78,7.97
2018,11,9,7,30,144.0,17.0,2.2,8.0,34.0,57.47,37.13
2018,11,9,7,45,72.0,13.5,2.2,8.2,22.0,37.61,24.68
2018,11,9,8,0,0.0,10.0,2.2,8.4,10.0,9.64,2.74
2018,11,9,8,15,0.0,20.5,2.15,8.7,20.5,19.77,11.64
2018,11,9,8,30,0.0,31.0,2.1,9.0,31.0,29.92,20.5
2018,11,9,8,45,0.0,27.5,2.0,9.25,27.5,26.54,17.53
2018,11,9,9,0,0.0,24.0,1.9,9.5,24.0,23.16,14.54
2018,11,9,9,15,0.0,29.5,1.95,9.75,29.5,28.48,19.09
2018,11,9,9,30,0.0,35.0,2.0,10.0,35.0,33.8,23.61
2018,11,9,9,45,0.0,45.5,2.05,10.25,45.5,43.96,32.24
2018,11,9,10,0,0.0,56.0,2.1,10.5,56.0,54.12,40.8
2018,11,9,10,15,0.0,43.5,2.1,10.65,43.5,42.03,30.38
2018,11,9,10,30,0.0,31.0,2.1,10.8,31.0,29.95,20.01
2018,11,9,10,45,0.0,31.5,2.1,10.95,31.5,30.43,20.38
2018,11,9,11,0,0.0,32.0,2.1,11.1,32.0,30.92,20.75
2018,11,9,11,15,0.0,41.5,2.0,11.2,41.5,40.11,28.52
2018,11,9,11,30,0.0,51.0,1.9,11.3,51.0,49.31,36.26
2018,11,9,11,45,0.0,47.0,1.85,11.45,47.0,45.44,32.94
2018,11,9,12,0,0.0,43.0,1.8,11.6,43.0,41.57,29.65
2018,11,9,12,15,0.0,43.5,1.8,11.7,43.5,42.05,30.05
