Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,9,12,30,0.0,44.0,1.8,11.8,44.0,42.53,30.46
2018,11,9,12,45,0.0,57.0,1.85,11.95,57.0,55.11,41.07
2018,11,9,13,0,0.0,70.0,1.9,12.1,70.0,67.7,51.65
2018,11,9,13,15,0.0,64.5,2.0,12.15,64.5,62.37,47.2
2018,11,9,13,30,0.0,59.0,2.1,12.2,59.0,57.04,42.77
2018,11,9,13,45,0.0,55.0,2.2,12.25,55.0,53.16,39.57
2018,11,9,14,0,0.0,51.0,2.3,12.3,51.0,49.29,36.35
2018,11,9,14,15,0.0,62.5,2.35,12.25,62.5,60.41,45.88
2018,11,9,14,30,0.0,74.0,2.4,12.2,74.0,71.55,55.43
2018,11,9,14,45,0.0,76.0,2.5,12.1,76.0,73.49,57.21
2018,11,9,15,0,0.0,78.0,2.6,12.0,78.0,75.61,59.17
2018,11,9,15,15,0.0,61.5,2.5,11.85,61.5,59.43,45.51
2018,11,9,15,30,0.0,45.0,2.4,11.7,45.0,43.46,31.89
2018,11,9,15,45,0.0,41.5,2.35,11.5,41.5,40.07,28.99
2018,11,9,16,0,0.0,38.0,2.3,11.3,38.0,36.69,25.98
2018,11,9,16,15,0.0,29.5,2.15,11.1,29.5,28.47,18.72
2018,11,9,16,30,0.0,21.0,2.0,10.9,21.0,20.26,11.39
2018,11,9,16,45,0.0,14.0,1.8,10.7,14.0,13.5,4.76
2018,11,9,17,0,0.0,7.0,1.6,10.5,7.0,6.88,0.0
2018,11,9,17,15,0.0,3.5,1.5,10.35,3.5,3.44,0.0
2018,11,9,17,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,1.35,10.05,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,1.55,9.2,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,1.65,8.85,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,1.8,8.75,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,1.9,8.75,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,2.0,8.75,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,2.15,8.7,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,2.25,8.6,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,2.55,8.05,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,2.6,7.8,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,2.5,6.9,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,2.4,6.6,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,2.25,6.3,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,2.05,5.7,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,2.0,5.4,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,1.95,5.1,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,1.9,4.8,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,1.85,4.55,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,1.8,4.3,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,1.75,4.05,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,1.7,3.8,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,1.8,3.6,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,1.9,3.4,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,1.95,3.2,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,2.05,2.8,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,2.1,2.6,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,2.2,2.4,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,2.3,2.2,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,2.4,2.15,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,2.5,2.1,0.0,0.0,0.0
2018,11,10,6,45,79.5,7.5,2.6,2.0,9.0,0.0,0.0
2018,11,10,7,0,159.0,15.0,2.7,1.9,18.0,33.43,0.0
2018,11,10,7,15,327.0,25.0,2.95,2.2,54.5,87.04,32.48
2018,11,10,7,30,495.0,35.0,3.2,2.5,91.0,156.93,107.76
2018,11,10,7,45,583.0,41.5,3.4,2.8,137.5,213.52,161.05
2018,11,10,8,0,671.0,48.0,3.6,3.1,184.0,280.47,223.1
2018,11,10,8,15,723.5,53.0,3.7,3.45,232.0,340.03,279.17
2018,11,10,8,30,776.0,58.0,3.8,3.8,280.0,403.15,337.0
2018,11,10,8,45,810.5,61.0,3.9,4.1,325.5,458.69,387.27
2018,11,10,9,0,845.0,64.0,4.0,4.4,371.0,515.24,436.94
2018,11,10,9,15,869.5,66.0,3.95,4.85,412.0,565.71,479.53
2018,11,10,9,30,894.0,68.0,3.9,5.3,453.0,612.53,517.99
2018,11,10,9,45,911.5,69.5,3.85,5.7,488.5,656.25,552.93
2018,11,10,10,0,929.0,71.0,3.8,6.1,524.0,698.29,585.49
2018,11,10,10,15,941.0,71.5,3.75,6.45,552.5,733.39,610.52
2018,11,10,10,30,953.0,72.0,3.7,6.8,581.0,765.94,633.34
2018,11,10,10,45,961.0,73.0,3.7,7.2,602.5,793.34,652.17
2018,11,10,11,0,969.0,74.0,3.7,7.6,624.0,817.6,668.59
2018,11,10,11,15,973.5,74.0,3.65,7.9,637.0,834.72,679.65
2018,11,10,11,30,978.0,74.0,3.6,8.2,650.0,848.32,688.18
2018,11,10,11,45,980.0,74.5,3.6,8.45,655.5,856.92,693.54
2018,11,10,12,0,982.0,75.0,3.6,8.7,661.0,861.8,696.33
2018,11,10,12,15,981.0,74.5,3.6,8.9,657.5,859.43,694.08
2018,11,10,12,30,980.0,74.0,3.6,9.1,654.0,853.33,689.3
2018,11,10,12,45,977.0,73.0,3.6,9.25,642.5,841.4,680.52
2018,11,10,13,0,974.0,72.0,3.6,9.4,631.0,825.87,669.24
2018,11,10,13,15,967.5,71.5,3.6,9.45,612.0,804.79,654.19
2018,11,10,13,30,961.0,71.0,3.6,9.5,593.0,780.43,636.75
2018,11,10,13,45,951.5,70.0,3.6,9.5,566.0,750.27,615.04
2018,11,10,14,0,942.0,69.0,3.6,9.5,539.0,717.3,591.12
2018,11,10,14,15,928.0,66.5,3.5,9.4,505.0,677.11,560.6
2018,11,10,14,30,914.0,64.0,3.4,9.3,471.0,634.85,526.82
2018,11,10,14,45,894.0,62.0,3.35,9.15,431.5,587.9,488.75
2018,11,10,15,0,874.0,60.0,3.3,9.0,392.0,539.88,448.78
2018,11,10,15,15,844.5,57.0,3.1,8.6,347.0,487.64,404.19
2018,11,10,15,30,815.0,54.0,2.9,8.2,302.0,433.11,356.44
2018,11,10,15,45,770.0,50.0,2.75,7.85,254.5,372.0,301.97
2018,11,10,16,0,725.0,46.0,2.6,7.5,207.0,313.51,248.2
2018,11,10,16,15,649.5,41.0,2.35,6.55,159.5,247.78,188.43
2018,11,10,16,30,574.0,36.0,2.1,5.6,112.0,188.56,133.79
2018,11,10,16,45,415.5,28.0,1.85,4.7,71.0,119.51,70.8
2018,11,10,17,0,257.0,20.0,1.6,3.8,30.0,56.11,0.0
2018,11,10,17,15,128.5,10.0,1.6,3.4,15.0,9.83,0.0
2018,11,10,17,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,1.65,2.6,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,1.7,2.2,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,1.7,2.2,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,1.7,2.2,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,1.75,1.65,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,1.8,1.1,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,1.8,0.8,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,1.75,0.2,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,1.7,-0.1,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,1.7,-0.3,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,1.7,-0.5,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,1.7,-0.75,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,1.75,-1.15,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,1.8,-1.3,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,1.8,-1.5,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,1.8,-1.7,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,1.8,-1.85,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,1.8,-2.2,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,1.8,-2.4,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,1.8,-2.55,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,1.8,-2.7,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,1.75,-2.85,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,1.7,-3.15,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,1.7,-3.3,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,1.65,-3.4,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,1.6,-3.5,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,1.6,-3.6,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,1.6,-3.7,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,1.6,-3.85,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,1.55,-4.1,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,1.5,-4.2,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,1.5,-4.3,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,1.5,-4.4,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,1.45,-4.45,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,1.4,-4.5,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,1.4,-4.6,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,1.4,-4.7,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,1.4,-4.75,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,1.4,-4.8,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,1.35,-4.9,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,1.3,-5.05,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,1.3,-5.1,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,1.4,-4.9,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,1.5,-4.7,0.0,0.0,0.0
2018,11,11,6,45,80.0,7.0,1.6,-4.55,8.5,0.0,0.0
2018,11,11,7,0,160.0,14.0,1.7,-4.4,17.0,32.27,0.0
2018,11,11,7,15,330.5,23.5,1.85,-3.75,52.5,85.04,26.41
2018,11,11,7,30,501.0,33.0,2.0,-3.1,88.0,152.86,105.39
2018,11,11,7,45,589.0,39.5,2.15,-2.45,134.5,211.71,161.43
2018,11,11,8,0,677.0,46.0,2.3,-1.8,181.0,278.62,223.98
2018,11,11,8,15,727.0,50.5,2.35,-0.95,228.0,336.75,278.96
2018,11,11,8,30,777.0,55.0,2.4,-0.1,275.0,398.2,335.2
2018,11,11,8,45,808.5,58.5,2.45,0.75,319.5,452.74,383.99
2018,11,11,9,0,840.0,62.0,2.5,1.6,364.0,508.06,431.64
2018,11,11,9,15,863.5,64.0,2.4,2.25,404.5,557.65,472.79
2018,11,11,9,30,887.0,66.0,2.3,2.9,445.0,603.53,509.56
2018,11,11,9,45,903.0,68.0,2.2,3.6,480.0,646.56,542.57
2018,11,11,10,0,919.0,70.0,2.1,4.3,515.0,687.83,573.05
2018,11,11,10,15,928.5,71.5,1.95,4.8,542.5,722.03,595.67
2018,11,11,10,30,938.0,73.0,1.8,5.3,570.0,753.59,615.77
2018,11,11,10,45,944.0,73.5,1.6,5.85,590.0,778.6,629.94
2018,11,11,11,0,950.0,74.0,1.4,6.4,610.0,800.46,641.37
2018,11,11,11,15,954.5,74.5,1.25,6.7,623.0,817.88,650.44
2018,11,11,11,30,959.0,75.0,1.1,7.0,636.0,831.85,656.88
2018,11,11,11,45,959.0,75.0,1.0,7.35,640.0,838.2,658.51
2018,11,11,12,0,959.0,75.0,0.9,7.7,644.0,840.9,657.73
2018,11,11,12,15,956.0,75.5,0.8,7.9,640.0,838.17,653.64
2018,11,11,12,30,953.0,76.0,0.7,8.1,636.0,831.82,647.22
2018,11,11,12,45,949.0,75.0,0.6,8.3,624.5,819.41,636.77
2018,11,11,13,0,945.0,74.0,0.5,8.5,613.0,803.52,624.15
2018,11,11,13,15,938.0,73.5,0.5,8.55,594.0,782.6,610.35
2018,11,11,13,30,931.0,73.0,0.5,8.6,575.0,758.54,594.44
2018,11,11,13,45,918.5,72.0,0.45,8.7,547.5,727.06,572.36
2018,11,11,14,0,906.0,71.0,0.4,8.8,520.0,693.05,548.49
2018,11,11,14,15,890.0,69.0,0.35,8.75,486.5,653.34,519.66
2018,11,11,14,30,874.0,67.0,0.3,8.7,453.0,611.8,488.3
2018,11,11,14,45,852.5,64.5,0.3,8.65,414.0,567.92,454.94
2018,11,11,15,0,831.0,62.0,0.3,8.6,375.0,519.98,417.53
2018,11,11,15,15,799.0,59.5,0.3,8.35,331.5,466.32,374.73
2018,11,11,15,30,767.0,57.0,0.3,8.1,288.0,413.35,330.89
2018,11,11,15,45,718.5,53.0,0.3,7.9,242.0,353.19,279.81
2018,11,11,16,0,670.0,49.0,0.3,7.7,196.0,296.04,229.53
2018,11,11,16,15,591.0,43.0,0.4,7.15,150.0,231.1,172.93
2018,11,11,16,30,512.0,37.0,0.5,6.6,104.0,175.14,122.88
2018,11,11,16,45,361.5,28.0,0.55,6.05,65.5,107.92,62.04
2018,11,11,17,0,211.0,19.0,0.6,5.5,27.0,48.29,0.0
2018,11,11,17,15,105.5,9.5,0.65,5.1,13.5,0.0,0.0
2018,11,11,17,30,0.0,0.0,0.7,4.7,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,0.75,4.35,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,0.9,3.55,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,1.0,3.1,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,1.0,2.95,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,1.0,2.8,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,1.0,2.65,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,1.0,2.45,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,1.0,2.4,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,0.95,2.4,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,0.9,2.4,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,0.9,2.4,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,0.9,2.4,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,0.85,2.4,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,0.8,2.4,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,0.8,2.3,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,0.8,2.2,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,0.85,2.15,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,0.9,2.1,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,0.9,1.95,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,0.9,1.8,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,0.9,1.7,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,0.9,1.6,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,0.9,1.4,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,0.85,1.35,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,0.8,1.3,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,0.8,1.3,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,0.8,1.3,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,0.8,1.25,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,0.8,1.2,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,0.8,1.15,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,0.8,1.1,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,0.8,1.05,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,0.75,1.05,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,0.7,1.1,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,0.7,1.1,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,0.7,1.1,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,0.7,1.05,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,0.75,1.1,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,0.8,1.2,0.0,0.0,0.0
2018,11,12,6,45,0.0,2.0,0.8,1.3,2.0,0.0,0.0
2018,11,12,7,0,0.0,4.0,0.8,1.4,4.0,3.93,0.0
2018,11,12,7,15,0.0,11.0,1.0,1.8,11.0,10.61,0.0
2018,11,12,7,30,0.0,18.0,1.2,2.2,18.0,17.37,8.92
2018,11,12,7,45,0.0,28.5,1.4,2.65,28.5,27.51,18.38
2018,11,12,8,0,0.0,39.0,1.6,3.1,39.0,37.67,27.62
2018,11,12,8,15,0.5,42.0,1.6,3.4,42.0,40.75,30.53
2018,11,12,8,30,1.0,45.0,1.6,3.7,45.0,43.88,33.35
2018,11,12,8,45,0.5,51.5,1.65,4.0,51.5,49.98,38.71
2018,11,12,9,0,0.0,58.0,1.7,4.3,58.0,56.04,43.93
2018,11,12,9,15,0.0,53.0,1.65,4.55,53.0,51.2,39.55
2018,11,12,9,30,0.0,48.0,1.6,4.8,48.0,46.37,35.19
2018,11,12,9,45,0.0,53.0,1.6,5.0,53.0,51.21,39.31
2018,11,12,10,0,0.0,58.0,1.6,5.2,58.0,56.06,43.4
2018,11,12,10,15,0.0,58.5,1.5,5.3,58.5,56.55,43.71
2018,11,12,10,30,0.0,59.0,1.4,5.4,59.0,57.03,44.04
2018,11,12,10,45,0.0,50.5,1.35,5.5,50.5,48.81,36.85
2018,11,12,11,0,0.0,42.0,1.3,5.6,42.0,40.59,29.69
2018,11,12,11,15,0.0,45.0,1.55,5.45,45.0,43.49,32.19
2018,11,12,11,30,0.0,48.0,1.8,5.3,48.0,46.4,34.68
2018,11,12,11,45,0.0,55.5,2.0,5.15,55.5,53.66,40.95
2018,11,12,12,0,0.0,63.0,2.2,5.0,63.0,60.92,47.22
2018,11,12,12,15,0.0,54.5,2.25,4.95,54.5,52.69,40.13
2018,11,12,12,30,0.0,46.0,2.3,4.9,46.0,44.46,33.04
2018,11,12,12,45,0.0,39.0,2.35,4.85,39.0,37.69,27.2
2018,11,12,13,0,0.0,32.0,2.4,4.8,32.0,30.92,21.34
2018,11,12,13,15,0.0,31.0,2.55,4.8,31.0,29.95,20.52
2018,11,12,13,30,0.0,30.0,2.7,4.8,30.0,28.98,19.71
2018,11,12,13,45,0.0,32.5,2.85,4.8,32.5,31.39,21.85
2018,11,12,14,0,0.0,35.0,3.0,4.8,35.0,33.81,24.01
2018,11,12,14,15,0.0,36.5,3.15,4.8,36.5,35.25,25.33
2018,11,12,14,30,0.0,38.0,3.3,4.8,38.0,36.7,26.66
2018,11,12,14,45,0.0,29.5,3.5,4.8,29.5,28.48,19.49
2018,11,12,15,0,0.0,21.0,3.7,4.8,21.0,20.26,12.28
2018,11,12,15,15,0.0,18.5,3.9,4.7,18.5,17.85,10.18
2018,11,12,15,30,0.0,16.0,4.1,4.6,16.0,15.43,8.04
2018,11,12,15,45,0.0,14.0,4.25,4.55,14.0,13.5,6.32
2018,11,12,16,0,0.0,12.0,4.4,4.5,12.0,11.57,4.56
2018,11,12,16,15,0.0,10.0,4.2,4.6,10.0,9.64,2.77
2018,11,12,16,30,0.0,8.0,4.0,4.7,8.0,7.71,0.93
2018,11,12,16,45,2.5,6.0,3.8,4.75,6.0,6.31,0.0
2018,11,12,17,0,5.0,4.0,3.6,4.8,4.0,4.63,0.0
2018,11,12,17,15,2.5,2.0,3.1,4.95,2.0,0.0,0.0
2018,11,12,17,30,0.0,0.0,2.6,5.1,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,2.1,5.25,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,2.2,5.4,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,2.5,5.3,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,2.8,5.2,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,3.1,5.1,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,3.4,4.95,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,3.4,4.9,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,3.4,4.8,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,3.4,4.7,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,3.25,4.7,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,3.1,4.7,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,2.9,4.65,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,2.7,4.6,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,2.7,4.6,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,2.7,4.6,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,2.75,4.6,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,2.8,4.6,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,2.8,4.6,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,2.8,4.6,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,2.8,4.6,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,2.8,4.6,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,2.65,4.55,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,2.3,4.4,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,2.1,4.3,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,1.95,4.3,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,1.8,4.3,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,1.65,4.25,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,0.85,4.45,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,0.8,4.55,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,0.8,4.65,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,0.8,4.7,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,0.85,4.75,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,0.95,4.8,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,1.0,4.85,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,11,13,6,45,0.0,1.0,1.05,4.95,1.0,0.0,0.0
2018,11,13,7,0,0.0,2.0,1.1,5.0,2.0,1.97,0.0
2018,11,13,7,15,0.0,6.0,1.15,5.2,6.0,5.78,0.0
2018,11,13,7,30,0.0,10.0,1.2,5.4,10.0,9.64,2.29
2018,11,13,7,45,0.0,13.5,1.3,5.6,13.5,13.01,5.6
2018,11,13,8,0,0.0,17.0,1.4,5.8,17.0,16.39,8.72
2018,11,13,8,15,0.0,17.5,1.5,6.05,17.5,16.88,9.24
2018,11,13,8,30,0.0,18.0,1.6,6.3,18.0,17.36,9.69
2018,11,13,8,45,0.0,32.0,1.7,6.6,32.0,30.89,21.59
2018,11,13,9,0,0.0,46.0,1.8,6.9,46.0,44.43,33.37
2018,11,13,9,15,0.0,59.5,1.75,7.2,59.5,57.5,44.62
2018,11,13,9,30,0.0,73.0,1.7,7.5,73.0,70.58,55.75
2018,11,13,9,45,0.0,94.5,1.65,7.8,94.5,91.91,73.82
2018,11,13,10,0,0.0,116.0,1.6,8.1,116.0,113.59,91.93
2018,11,13,10,15,0.0,98.5,1.55,8.35,98.5,95.71,76.51
2018,11,13,10,30,0.0,81.0,1.5,8.6,81.0,78.35,61.61
2018,11,13,10,45,0.5,86.5,1.45,8.85,87.0,84.05,66.33
2018,11,13,11,0,1.0,92.0,1.4,9.1,93.0,89.82,71.07
2018,11,13,11,15,11.0,142.0,1.4,9.25,148.5,147.82,119.78
2018,11,13,11,30,21.0,192.0,1.4,9.4,204.0,207.31,168.64
2018,11,13,11,45,19.5,195.5,1.45,9.5,207.0,209.88,170.34
2018,11,13,12,0,18.0,199.0,1.5,9.6,210.0,212.4,172.27
2018,11,13,12,15,9.5,167.5,1.5,9.6,173.5,172.95,139.78
2018,11,13,12,30,1.0,136.0,1.5,9.6,137.0,134.06,107.53
2018,11,13,12,45,0.5,116.5,1.5,9.6,117.0,113.95,90.94
2018,11,13,13,0,0.0,97.0,1.5,9.6,97.0,94.05,74.36
2018,11,13,13,15,0.0,78.5,1.5,9.6,78.5,75.93,59.2
2018,11,13,13,30,0.0,60.0,1.5,9.6,60.0,58.0,44.09
2018,11,13,13,45,0.0,63.0,1.5,9.6,63.0,60.9,46.66
2018,11,13,14,0,0.0,66.0,1.5,9.6,66.0,63.8,49.22
2018,11,13,14,15,0.0,71.0,1.5,9.6,71.0,68.64,53.45
2018,11,13,14,30,0.0,76.0,1.5,9.6,76.0,73.49,57.7
2018,11,13,14,45,0.0,73.5,1.5,9.55,73.5,71.06,55.76
2018,11,13,15,0,0.0,71.0,1.5,9.5,71.0,68.64,53.81
2018,11,13,15,15,0.0,53.5,1.35,9.3,53.5,51.69,39.32
2018,11,13,15,30,0.0,36.0,1.2,9.1,36.0,34.75,24.71
2018,11,13,15,45,0.0,34.0,1.1,8.95,34.0,32.82,23.02
2018,11,13,16,0,0.0,32.0,1.0,8.8,32.0,30.89,21.23
2018,11,13,16,15,0.0,25.0,1.0,8.55,25.0,24.12,15.16
2018,11,13,16,30,0.0,18.0,1.0,8.3,18.0,17.36,9.0
2018,11,13,16,45,4.0,12.5,1.0,8.0,12.5,12.91,3.48
2018,11,13,17,0,8.0,7.0,1.0,7.7,7.0,7.98,0.0
2018,11,13,17,15,4.0,3.5,1.15,7.6,3.5,0.0,0.0
2018,11,13,17,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,1.7,7.05,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,1.95,6.65,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,2.05,6.35,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,2.1,6.05,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,2.05,5.8,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,2.0,5.55,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,2.0,5.4,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,1.95,5.3,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,1.9,5.2,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,1.9,5.15,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,1.85,5.05,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,1.8,4.95,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,1.8,4.9,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,1.85,4.85,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.9,4.8,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.9,4.75,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.95,4.7,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,2.0,4.7,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,2.05,4.7,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,2.1,4.7,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,2.15,4.7,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,2.2,4.7,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,2.2,4.65,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,2.2,4.6,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,2.25,4.55,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,2.3,4.45,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,2.3,4.4,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,2.3,4.3,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,2.3,4.2,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,2.35,4.15,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,2.4,4.1,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,2.5,3.9,0.0,0.0,0.0
2018,11,14,6,45,7.0,1.0,2.55,3.8,1.0,0.0,0.0
2018,11,14,7,0,14.0,2.0,2.6,3.7,2.0,3.5,0.0
2018,11,14,7,15,7.0,7.5,2.65,3.8,7.5,8.42,0.0
2018,11,14,7,30,0.0,13.0,2.7,3.9,13.0,12.53,4.61
2018,11,14,7,45,0.0,19.0,2.8,3.95,19.0,18.33,10.22
2018,11,14,8,0,0.0,25.0,2.9,4.0,25.0,24.12,15.56
2018,11,14,8,15,0.0,38.5,2.95,4.15,38.5,37.17,27.24
2018,11,14,8,30,0.0,52.0,3.0,4.3,52.0,50.24,38.84
2018,11,14,8,45,2.0,74.0,3.1,4.45,74.5,73.03,58.87
2018,11,14,9,0,4.0,96.0,3.2,4.6,97.0,96.41,79.19
2018,11,14,9,15,2.0,78.5,3.2,4.75,79.0,77.21,62.26
2018,11,14,9,30,0.0,61.0,3.2,4.9,61.0,58.95,46.17
2018,11,14,9,45,0.0,80.5,3.25,5.05,80.5,77.85,62.48
2018,11,14,10,0,0.0,100.0,3.3,5.2,100.0,97.35,79.14
2018,11,14,10,15,0.0,99.5,3.25,5.35,99.5,96.74,78.39
2018,11,14,10,30,0.0,99.0,3.2,5.5,99.0,96.16,77.71
2018,11,14,10,45,0.0,104.0,3.2,5.65,104.0,101.12,81.8
2018,11,14,11,0,0.0,109.0,3.2,5.8,109.0,106.09,85.89
2018,11,14,11,15,2.0,129.5,3.15,5.95,130.5,128.28,104.68
2018,11,14,11,30,4.0,150.0,3.1,6.1,152.0,150.71,123.52
2018,11,14,11,45,2.0,145.0,3.0,6.25,146.0,144.03,117.64
2018,11,14,12,0,0.0,140.0,2.9,6.4,140.0,137.36,111.86
2018,11,14,12,15,0.0,119.5,2.9,6.5,119.5,116.57,94.29
2018,11,14,12,30,0.0,99.0,2.9,6.6,99.0,96.02,76.88
2018,11,14,12,45,0.0,100.5,2.85,6.7,100.5,97.53,78.2
2018,11,14,13,0,0.0,102.0,2.8,6.8,102.0,99.05,79.53
2018,11,14,13,15,0.0,101.5,2.8,6.75,101.5,98.59,79.23
2018,11,14,13,30,0.0,101.0,2.8,6.7,101.0,98.13,78.97
2018,11,14,13,45,0.0,106.0,2.75,6.7,106.0,103.24,83.45
2018,11,14,14,0,0.0,111.0,2.7,6.7,111.0,108.43,88.03
2018,11,14,14,15,0.0,99.0,2.65,6.6,99.0,96.41,77.94
2018,11,14,14,30,0.0,87.0,2.6,6.5,87.0,84.44,67.84
2018,11,14,14,45,0.0,83.0,2.55,6.35,83.0,80.56,64.69
2018,11,14,15,0,0.0,79.0,2.5,6.2,79.0,76.73,61.53
2018,11,14,15,15,6.5,71.5,2.4,6.05,73.5,72.52,58.06
2018,11,14,15,30,13.0,64.0,2.3,5.9,68.0,67.77,53.94
2018,11,14,15,45,6.5,42.0,2.2,5.7,44.0,43.12,32.29
2018,11,14,16,0,0.0,20.0,2.1,5.5,20.0,19.29,11.32
2018,11,14,16,15,0.0,15.0,2.05,5.3,15.0,14.46,6.95
2018,11,14,16,30,0.0,10.0,2.0,5.1,10.0,9.64,2.54
2018,11,14,16,45,0.0,7.0,2.0,4.9,7.0,6.74,0.0
2018,11,14,17,0,0.0,4.0,2.0,4.7,4.0,3.93,0.0
2018,11,14,17,15,0.0,2.0,2.0,4.6,2.0,0.0,0.0
2018,11,14,17,30,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,2.05,4.4,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,2.1,4.3,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,2.1,4.3,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,2.1,4.3,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,2.2,4.15,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,2.35,3.9,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,2.4,3.8,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,2.45,3.7,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,2.5,3.6,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,2.55,3.5,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,2.6,3.4,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,2.7,3.3,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,2.8,3.2,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,2.85,3.05,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,2.9,2.9,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,2.95,2.8,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,3.0,2.7,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,3.05,2.6,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,3.1,2.5,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,3.15,2.45,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,3.2,2.4,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,3.2,2.25,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,3.2,2.1,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,3.25,1.95,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,3.3,1.8,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,3.35,1.65,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,3.4,1.5,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,3.5,1.35,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,3.6,1.2,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,3.65,1.15,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,3.7,1.1,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,3.7,1.05,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,4.15,1.0,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,4.2,1.0,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,4.25,0.95,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,4.3,0.9,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,4.2,0.9,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,4.1,0.9,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,4.05,0.9,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,4.0,0.9,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,4.05,0.9,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,4.1,0.9,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,4.15,0.9,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,4.2,0.9,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,4.3,0.9,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,4.4,0.9,0.0,0.0,0.0
2018,11,15,6,45,3.0,2.0,4.5,0.9,2.0,0.0,0.0
2018,11,15,7,0,6.0,4.0,4.6,0.9,4.0,4.58,0.0
2018,11,15,7,15,3.0,9.0,4.55,1.0,9.0,9.22,0.0
2018,11,15,7,30,0.0,14.0,4.5,1.1,14.0,13.5,5.37
2018,11,15,7,45,0.0,20.5,4.5,1.15,20.5,19.78,11.58
2018,11,15,8,0,0.0,27.0,4.5,1.2,27.0,26.05,17.44
2018,11,15,8,15,0.0,28.0,4.4,1.3,28.0,27.02,18.48
2018,11,15,8,30,0.0,29.0,4.3,1.4,29.0,27.98,19.42
2018,11,15,8,45,0.0,24.0,4.2,1.45,24.0,23.16,15.11
2018,11,15,9,0,0.0,19.0,4.1,1.5,19.0,18.33,10.78
2018,11,15,9,15,0.0,26.5,3.9,1.6,26.5,25.58,17.22
2018,11,15,9,30,0.0,34.0,3.7,1.7,34.0,32.83,23.62
2018,11,15,9,45,0.0,43.0,3.55,1.75,43.0,41.53,31.28
2018,11,15,10,0,0.0,52.0,3.4,1.8,52.0,50.25,38.88
2018,11,15,10,15,0.0,53.5,3.55,1.9,53.5,51.7,40.06
2018,11,15,10,30,0.0,55.0,3.7,2.0,55.0,53.16,41.25
2018,11,15,10,45,0.0,58.5,3.85,2.05,58.5,56.55,44.15
2018,11,15,11,0,0.0,62.0,4.0,2.1,62.0,59.94,47.04
2018,11,15,11,15,0.0,70.0,4.1,2.1,70.0,67.7,53.76
2018,11,15,11,30,0.0,78.0,4.2,2.1,78.0,75.45,60.46
2018,11,15,11,45,0.0,86.5,4.25,2.1,86.5,83.69,67.59
2018,11,15,12,0,0.0,95.0,4.3,2.1,95.0,92.03,74.8
2018,11,15,12,15,0.0,89.0,4.2,2.1,89.0,86.12,69.67
2018,11,15,12,30,0.0,83.0,4.1,2.1,83.0,80.3,64.64
2018,11,15,12,45,0.0,80.0,4.0,2.1,80.0,77.39,62.15
2018,11,15,13,0,0.0,77.0,3.9,2.1,77.0,74.48,59.68
2018,11,15,13,15,0.0,76.5,3.8,2.1,76.5,73.99,59.32
2018,11,15,13,30,0.0,76.0,3.7,2.1,76.0,73.5,58.97
2018,11,15,13,45,0.0,78.5,3.6,2.1,78.5,75.92,61.18
2018,11,15,14,0,0.0,81.0,3.5,2.1,81.0,78.34,63.41
2018,11,15,14,15,0.0,64.5,3.4,2.05,64.5,62.35,49.51
2018,11,15,14,30,0.0,48.0,3.3,2.0,48.0,46.37,35.54
2018,11,15,14,45,105.0,49.0,3.15,1.95,87.0,113.51,96.79
2018,11,15,15,0,210.0,50.0,3.0,1.9,126.0,170.74,147.49
2018,11,15,15,15,442.5,57.5,2.8,1.8,193.5,286.89,246.88
2018,11,15,15,30,675.0,65.0,2.6,1.7,261.0,377.65,318.69
2018,11,15,15,45,616.0,61.0,2.35,1.65,217.0,318.23,263.68
2018,11,15,16,0,557.0,57.0,2.1,1.6,173.0,262.99,212.11
2018,11,15,16,15,469.5,49.5,1.95,1.55,130.5,200.34,154.75
2018,11,15,16,30,382.0,42.0,1.8,1.5,88.0,145.67,104.49
2018,11,15,16,45,244.0,29.0,1.7,1.45,53.5,83.02,42.93
2018,11,15,17,0,106.0,16.0,1.6,1.4,19.0,30.11,0.0
2018,11,15,17,15,53.0,8.0,1.55,1.45,9.5,0.0,0.0
2018,11,15,17,30,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,1.3,1.55,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,1.2,1.6,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,1.25,1.6,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,1.6,1.4,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,1.7,1.3,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,1.8,1.2,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,2.0,1.15,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,2.2,1.1,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,2.35,1.05,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,3.15,1.0,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,3.25,0.85,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,3.2,0.7,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,3.1,0.55,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,3.0,0.4,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,2.6,-0.4,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,2.35,-0.8,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,2.1,-1.2,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,2.05,-1.55,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,2.0,-1.9,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,1.9,-2.25,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,1.8,-2.6,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,1.75,-2.8,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,1.7,-3.2,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,1.7,-3.4,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,1.7,-3.55,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,1.7,-3.7,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,1.7,-3.85,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,1.7,-4.1,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,1.7,-4.2,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,1.7,-4.3,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,1.7,-4.4,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,1.7,-4.35,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,1.7,-4.3,0.0,0.0,0.0
2018,11,16,6,45,45.0,4.5,1.75,-4.25,4.5,0.0,0.0
2018,11,16,7,0,90.0,9.0,1.8,-4.2,9.0,18.37,0.0
2018,11,16,7,15,264.5,20.0,1.95,-3.4,40.0,65.45,0.0
2018,11,16,7,30,439.0,31.0,2.1,-2.6,71.0,133.87,86.41
2018,11,16,7,45,535.5,37.5,2.25,-1.85,115.0,187.84,139.92
2018,11,16,8,0,632.0,44.0,2.4,-1.1,159.0,253.38,200.7
2018,11,16,8,15,687.0,49.0,2.45,-0.5,205.0,310.8,255.26
2018,11,16,8,30,742.0,54.0,2.5,0.1,251.0,372.08,311.91
2018,11,16,8,45,775.5,57.5,2.6,0.65,294.0,425.34,360.62
2018,11,16,9,0,809.0,61.0,2.7,1.2,337.0,479.63,408.64
2018,11,16,9,15,834.5,63.5,2.6,1.55,377.0,529.14,450.98
2018,11,16,9,30,860.0,66.0,2.5,1.9,417.0,578.27,491.57
2018,11,16,9,45,877.0,68.0,2.4,2.25,451.5,617.61,523.15
2018,11,16,10,0,894.0,70.0,2.3,2.6,486.0,658.39,554.81
2018,11,16,10,15,902.5,71.5,2.3,3.0,512.5,691.03,579.14
2018,11,16,10,30,911.0,73.0,2.3,3.4,539.0,721.09,600.27
2018,11,16,10,45,917.5,74.5,2.3,3.8,559.5,746.95,618.04
2018,11,16,11,0,924.0,76.0,2.3,4.2,580.0,769.8,633.49
2018,11,16,11,15,927.5,77.5,2.35,4.6,593.0,787.26,645.27
2018,11,16,11,30,931.0,79.0,2.4,5.0,606.0,801.38,654.68
2018,11,16,11,45,931.0,79.5,2.45,5.4,610.5,808.25,658.82
2018,11,16,12,0,931.0,80.0,2.5,5.8,615.0,811.6,660.56
2018,11,16,12,15,923.0,81.5,2.5,6.15,610.0,806.44,655.91
2018,11,16,12,30,915.0,83.0,2.5,6.5,605.0,797.82,648.93
2018,11,16,12,45,919.5,80.5,2.55,6.8,596.5,790.73,643.74
2018,11,16,13,0,924.0,78.0,2.6,7.1,588.0,780.12,636.04
2018,11,16,13,15,909.5,79.0,2.6,7.35,567.5,756.19,618.26
2018,11,16,13,30,895.0,80.0,2.6,7.6,547.0,729.47,598.51
2018,11,16,13,45,893.5,76.0,2.6,7.85,523.5,703.41,579.27
2018,11,16,14,0,892.0,72.0,2.6,8.1,500.0,674.36,557.53
2018,11,16,14,15,877.0,70.0,2.55,8.15,467.5,636.25,527.27
2018,11,16,14,30,862.0,68.0,2.5,8.2,435.0,599.47,497.38
2018,11,16,14,45,841.0,65.0,2.45,8.3,396.5,553.13,459.25
2018,11,16,15,0,820.0,62.0,2.4,8.4,358.0,505.91,419.49
2018,11,16,15,15,777.5,60.0,2.15,8.1,313.5,448.9,370.75
2018,11,16,15,30,735.0,58.0,1.9,7.8,269.0,393.46,322.09
2018,11,16,15,45,701.5,52.5,1.65,7.5,226.5,339.78,273.54
2018,11,16,16,0,668.0,47.0,1.4,7.2,184.0,287.73,225.05
2018,11,16,16,15,557.0,39.0,1.35,6.35,133.5,212.49,159.17
2018,11,16,16,30,446.0,31.0,1.3,5.5,83.0,149.46,103.43
2018,11,16,16,45,283.0,21.5,1.25,4.6,49.0,82.47,38.84
2018,11,16,17,0,120.0,12.0,1.2,3.7,15.0,27.95,0.0
2018,11,16,17,15,60.0,6.0,1.25,3.5,7.5,0.0,0.0
2018,11,16,17,30,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,1.35,3.1,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,1.4,2.75,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,1.4,2.55,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,1.4,2.45,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,1.35,2.1,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,1.25,1.7,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,1.2,1.6,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,1.2,1.45,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,1.2,1.3,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,1.15,1.2,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,1.1,1.1,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,1.1,0.95,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,1.1,0.8,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,1.1,0.65,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,1.1,0.35,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,1.1,0.2,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,1.1,0.05,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,1.1,-0.1,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,1.1,-0.25,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,1.1,-0.4,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,1.1,-0.55,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,1.1,-0.7,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,1.1,-0.8,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,1.1,-0.9,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,1.1,-1.05,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,1.1,-1.2,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,1.1,-1.2,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,1.1,-1.2,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,1.1,-1.25,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,1.1,-1.3,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,1.1,-1.35,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,1.1,-1.4,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,1.05,-1.45,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,1.0,-1.35,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,1.0,-1.2,0.0,0.0,0.0
2018,11,17,6,45,35.0,3.5,1.0,-1.05,3.5,0.0,0.0
2018,11,17,7,0,70.0,7.0,1.0,-0.9,7.0,14.15,0.0
2018,11,17,7,15,240.0,18.5,1.2,-0.15,36.5,59.27,0.0
2018,11,17,7,30,410.0,30.0,1.4,0.6,66.0,125.77,78.46
2018,11,17,7,45,507.0,37.5,1.6,1.35,109.0,181.09,132.83
2018,11,17,8,0,604.0,45.0,1.8,2.1,152.0,243.95,190.3
2018,11,17,8,15,662.5,50.0,1.8,2.7,197.5,301.14,243.58
2018,11,17,8,30,721.0,55.0,1.8,3.3,243.0,362.54,299.19
2018,11,17,8,45,758.5,58.0,1.8,3.9,286.5,416.03,346.89
2018,11,17,9,0,796.0,61.0,1.8,4.5,330.0,470.91,394.07
2018,11,17,9,15,823.0,63.5,1.85,5.15,370.0,520.6,435.63
2018,11,17,9,30,850.0,66.0,1.9,5.8,410.0,570.07,475.67
2018,11,17,9,45,869.0,67.5,2.0,6.45,444.5,609.67,507.22
2018,11,17,10,0,888.0,69.0,2.1,7.1,479.0,650.84,539.12
2018,11,17,10,15,900.0,70.0,2.05,7.65,506.5,685.04,563.73
2018,11,17,10,30,912.0,71.0,2.0,8.2,534.0,716.86,585.06
2018,11,17,10,45,920.5,72.0,1.95,8.7,555.0,743.59,602.43
2018,11,17,11,0,929.0,73.0,1.9,9.2,576.0,767.39,617.5
2018,11,17,11,15,933.5,73.5,1.8,9.6,589.0,784.53,627.4
2018,11,17,11,30,938.0,74.0,1.7,10.0,602.0,798.34,634.89
2018,11,17,11,45,939.0,74.5,1.6,10.4,607.0,806.05,638.03
2018,11,17,12,0,940.0,75.0,1.5,10.8,612.0,810.24,638.76
2018,11,17,12,15,938.0,74.5,1.4,11.05,608.0,807.44,634.99
2018,11,17,12,30,936.0,74.0,1.3,11.3,604.0,801.1,628.91
2018,11,17,12,45,932.5,73.5,1.15,11.6,593.5,790.15,618.97
2018,11,17,13,0,929.0,73.0,1.0,11.9,583.0,775.8,606.75
2018,11,17,13,15,922.0,72.0,0.9,12.05,564.5,755.03,591.14
2018,11,17,13,30,915.0,71.0,0.8,12.2,546.0,731.19,573.51
2018,11,17,13,45,904.5,69.5,0.75,12.35,520.0,701.46,552.44
2018,11,17,14,0,894.0,68.0,0.7,12.5,494.0,669.15,529.45
2018,11,17,14,15,878.5,66.5,0.7,12.5,462.0,631.35,501.66
2018,11,17,14,30,863.0,65.0,0.7,12.5,430.0,591.73,471.86
2018,11,17,14,45,841.0,62.5,0.7,12.5,392.0,548.69,438.59
2018,11,17,15,0,819.0,60.0,0.7,12.5,354.0,501.66,401.33
2018,11,17,15,15,786.0,57.0,0.65,12.25,311.0,448.31,357.99
2018,11,17,15,30,753.0,54.0,0.6,12.0,268.0,395.74,313.85
2018,11,17,15,45,703.5,49.5,0.55,11.7,223.0,336.27,263.01
2018,11,17,16,0,654.0,45.0,0.5,11.4,178.0,279.92,213.28
2018,11,17,16,15,572.0,39.0,0.55,10.9,134.0,216.1,157.75
2018,11,17,16,30,490.0,33.0,0.6,10.4,90.0,159.51,107.3
2018,11,17,16,45,329.5,24.0,0.7,9.9,54.5,93.06,40.79
2018,11,17,17,0,169.0,15.0,0.8,9.4,19.0,37.32,0.0
2018,11,17,17,15,84.5,7.5,0.85,9.05,9.5,0.0,0.0
2018,11,17,17,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,0.95,8.35,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,1.1,7.35,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,1.2,5.75,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,1.15,4.8,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,1.1,4.25,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,1.05,4.1,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,0.95,4.1,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,0.9,4.05,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,0.85,3.95,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,0.75,3.9,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,0.7,3.9,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,0.65,3.9,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,0.6,3.9,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,0.6,3.85,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,0.6,3.8,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,0.55,3.75,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,0.5,3.7,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,0.5,3.55,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,0.5,3.4,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,0.55,3.25,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,0.6,3.1,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,0.65,2.85,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,0.7,2.6,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.7,2.4,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.7,2.2,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.75,2.1,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2018,11,18,6,45,26.0,3.0,0.8,1.85,3.0,0.0,0.0
2018,11,18,7,0,52.0,6.0,0.8,1.7,6.0,5.9,0.0
2018,11,18,7,15,198.0,18.5,0.85,2.25,33.0,48.21,0.0
2018,11,18,7,30,344.0,31.0,0.9,2.8,60.0,111.82,67.73
2018,11,18,7,45,415.0,40.0,0.95,3.3,97.0,158.74,115.51
2018,11,18,8,0,486.0,49.0,1.0,3.8,134.0,212.21,164.42
2018,11,18,8,15,457.0,63.0,1.0,4.2,160.5,241.59,194.65
2018,11,18,8,30,428.0,77.0,1.0,4.6,187.0,265.66,218.83
2018,11,18,8,45,409.0,94.5,0.95,5.0,214.5,296.2,246.59
2018,11,18,9,0,390.0,112.0,0.9,5.4,242.0,324.06,270.71
2018,11,18,9,15,341.5,133.5,0.85,5.95,257.0,331.66,276.97
2018,11,18,9,30,293.0,155.0,0.8,6.5,272.0,340.8,283.63
2018,11,18,9,45,342.0,162.0,0.8,7.05,310.0,388.22,321.8
2018,11,18,10,0,391.0,169.0,0.8,7.6,348.0,445.27,366.24
2018,11,18,10,15,333.5,189.5,0.8,8.15,348.5,433.74,355.05
2018,11,18,10,30,276.0,210.0,0.8,8.7,349.0,425.47,346.63
2018,11,18,10,45,233.5,225.0,0.8,9.25,346.0,410.05,333.01
2018,11,18,11,0,191.0,240.0,0.8,9.8,343.0,399.99,323.37
2018,11,18,11,15,278.0,233.0,0.9,10.25,386.5,467.65,377.26
2018,11,18,11,30,365.0,226.0,1.0,10.7,430.0,528.27,424.32
2018,11,18,11,45,415.5,215.0,1.1,11.15,449.5,565.44,452.51
2018,11,18,12,0,466.0,204.0,1.2,11.6,469.0,593.35,474.02
2018,11,18,12,15,607.5,163.5,1.2,11.85,507.0,659.64,525.29
2018,11,18,12,30,749.0,123.0,1.2,12.1,545.0,719.77,569.82
2018,11,18,12,45,755.0,119.5,1.25,12.35,538.0,714.02,565.27
2018,11,18,13,0,761.0,116.0,1.3,12.6,531.0,705.28,559.43
2018,11,18,13,15,722.5,120.5,1.3,12.7,504.5,670.38,534.01
2018,11,18,13,30,684.0,125.0,1.3,12.8,478.0,634.04,506.92
2018,11,18,13,45,736.5,107.0,1.3,12.9,470.5,633.74,507.78
2018,11,18,14,0,789.0,89.0,1.3,13.0,463.0,626.04,502.57
2018,11,18,14,15,759.5,88.5,1.25,12.95,429.0,583.41,469.72
2018,11,18,14,30,730.0,88.0,1.2,12.9,395.0,542.24,437.63
2018,11,18,14,45,515.5,109.0,1.15,12.85,316.0,416.23,338.2
2018,11,18,15,0,301.0,130.0,1.1,12.8,237.0,301.95,246.09
2018,11,18,15,15,295.0,113.5,1.0,12.45,208.0,268.43,218.78
2018,11,18,15,30,289.0,97.0,0.9,12.1,179.0,234.74,190.07
2018,11,18,15,45,245.0,83.0,0.8,11.7,144.0,189.13,151.15
2018,11,18,16,0,201.0,69.0,0.7,11.3,109.0,147.27,114.99
2018,11,18,16,15,279.0,52.0,0.75,10.9,92.5,145.43,108.64
2018,11,18,16,30,357.0,35.0,0.8,10.5,76.0,131.59,89.43
2018,11,18,16,45,235.0,24.0,0.85,10.05,46.0,74.96,30.67
2018,11,18,17,0,113.0,13.0,0.9,9.6,16.0,27.78,0.0
2018,11,18,17,15,56.5,6.5,0.95,9.3,8.0,0.0,0.0
2018,11,18,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,1.05,8.75,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,1.05,7.2,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,0.95,6.8,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,0.9,6.75,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.9,6.65,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.85,6.55,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,0.9,5.65,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,0.85,5.45,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,0.8,4.85,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,0.8,4.85,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,11,19,6,45,13.0,2.0,0.8,4.9,2.0,0.0,0.0
2018,11,19,7,0,26.0,4.0,0.8,4.9,4.0,0.0,0.0
2018,11,19,7,15,59.5,16.5,0.8,5.3,20.5,25.1,0.0
2018,11,19,7,30,93.0,29.0,0.8,5.7,37.0,54.39,31.55
2018,11,19,7,45,152.5,45.0,0.85,6.05,67.0,92.24,67.34
2018,11,19,8,0,212.0,61.0,0.9,6.4,97.0,135.42,105.23
2018,11,19,8,15,310.0,70.0,0.9,6.7,140.0,194.65,156.2
2018,11,19,8,30,408.0,79.0,0.9,7.0,183.0,258.79,211.31
2018,11,19,8,45,305.5,105.0,0.9,7.25,190.5,255.02,210.8
2018,11,19,9,0,203.0,131.0,0.9,7.5,198.0,246.95,205.1
2018,11,19,9,15,409.0,116.5,0.8,7.9,272.0,354.15,294.08
2018,11,19,9,30,615.0,102.0,0.7,8.3,346.0,473.83,389.16
2018,11,19,9,45,546.5,125.0,0.55,8.7,355.5,476.52,388.34
2018,11,19,10,0,478.0,148.0,0.4,9.1,365.0,476.29,385.67
2018,11,19,10,15,611.0,127.0,0.5,9.6,421.5,558.44,449.98
2018,11,19,10,30,744.0,106.0,0.6,10.1,478.0,642.25,513.13
2018,11,19,10,45,792.0,97.5,0.7,10.55,508.0,680.53,540.66
2018,11,19,11,0,840.0,89.0,0.8,11.0,538.0,720.27,568.56
2018,11,19,11,15,845.5,90.0,1.0,11.6,551.0,737.63,581.31
2018,11,19,11,30,851.0,91.0,1.2,12.2,564.0,751.98,592.11
2018,11,19,11,45,793.5,109.0,1.4,12.75,553.0,734.48,580.15
2018,11,19,12,0,736.0,127.0,1.6,13.3,542.0,716.41,567.89
2018,11,19,12,15,807.5,105.5,1.7,13.65,559.0,743.29,587.7
2018,11,19,12,30,879.0,84.0,1.8,14.0,576.0,764.83,603.22
2018,11,19,12,45,882.5,81.0,1.85,14.35,567.5,756.85,597.23
2018,11,19,13,0,886.0,78.0,1.9,14.7,559.0,745.53,589.23
2018,11,19,13,15,879.5,76.5,1.95,14.85,541.0,725.39,575.37
2018,11,19,13,30,873.0,75.0,2.0,15.0,523.0,702.31,559.43
2018,11,19,13,45,730.0,103.5,2.05,15.2,465.5,623.85,500.7
2018,11,19,14,0,587.0,132.0,2.1,15.4,408.0,542.31,437.27
2018,11,19,14,15,639.0,111.5,2.05,15.35,393.5,534.65,432.39
2018,11,19,14,30,691.0,91.0,2.0,15.3,379.0,521.3,422.08
2018,11,19,14,45,715.5,80.0,1.95,15.25,354.5,497.46,402.65
2018,11,19,15,0,740.0,69.0,1.9,15.2,330.0,468.16,378.18
2018,11,19,15,15,685.5,66.0,1.7,14.7,285.0,409.59,329.78
2018,11,19,15,30,631.0,63.0,1.5,14.2,240.0,352.34,281.49
2018,11,19,15,45,579.5,56.5,1.3,13.65,197.5,295.73,232.67
2018,11,19,16,0,528.0,50.0,1.1,13.1,155.0,242.76,185.81
2018,11,19,16,15,437.0,42.5,1.1,12.2,114.5,181.43,133.02
2018,11,19,16,30,346.0,35.0,1.1,11.3,74.0,128.65,86.87
2018,11,19,16,45,217.0,23.5,1.15,10.45,44.0,70.69,26.55
2018,11,19,17,0,88.0,12.0,1.2,9.6,14.0,23.42,0.0
2018,11,19,17,15,44.0,6.0,1.25,9.4,7.0,0.0,0.0
2018,11,19,17,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,1.35,8.6,0.0,0.0,0.0
