Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,10,9,15,267.0,114.0,3.25,0.05,196.0,257.38,221.95
2018,12,10,9,30,317.0,125.0,3.3,0.2,231.0,305.25,264.27
2018,12,10,9,45,435.5,118.0,3.35,0.35,280.0,380.28,329.77
2018,12,10,10,0,554.0,111.0,3.4,0.5,329.0,458.56,397.05
2018,12,10,10,15,564.0,117.5,3.4,0.65,353.5,488.59,422.14
2018,12,10,10,30,574.0,124.0,3.4,0.8,378.0,517.3,445.9
2018,12,10,10,45,610.0,121.0,3.4,0.95,402.5,551.42,474.25
2018,12,10,11,0,646.0,118.0,3.4,1.1,427.0,584.74,501.56
2018,12,10,11,15,627.5,127.5,3.4,1.25,435.0,592.88,507.29
2018,12,10,11,30,609.0,137.0,3.4,1.4,443.0,598.11,510.71
2018,12,10,11,45,579.0,148.0,3.35,1.55,442.0,593.92,506.19
2018,12,10,12,0,549.0,159.0,3.3,1.7,441.0,584.24,497.37
2018,12,10,12,15,516.0,163.5,3.3,1.85,428.5,566.19,482.05
2018,12,10,12,30,483.0,168.0,3.3,2.0,416.0,546.2,465.17
2018,12,10,12,45,591.5,141.0,3.25,2.1,439.5,593.83,505.55
2018,12,10,13,0,700.0,114.0,3.2,2.2,463.0,634.35,539.33
2018,12,10,13,15,773.5,95.5,3.15,2.3,470.0,651.84,553.87
2018,12,10,13,30,847.0,77.0,3.1,2.4,477.0,667.15,566.45
2018,12,10,13,45,853.5,79.5,3.05,2.45,466.5,656.78,557.34
2018,12,10,14,0,860.0,82.0,3.0,2.5,456.0,643.11,545.53
2018,12,10,14,15,711.0,95.0,2.9,2.45,390.0,546.82,465.99
2018,12,10,14,30,562.0,108.0,2.8,2.4,324.0,453.82,388.19
2018,12,10,14,45,441.5,113.5,2.65,2.4,273.5,373.37,319.69
2018,12,10,15,0,321.0,119.0,2.5,2.4,223.0,296.6,253.42
2018,12,10,15,15,267.5,108.0,2.15,2.15,187.5,247.36,210.3
2018,12,10,15,30,214.0,97.0,1.8,1.9,152.0,201.89,169.97
2018,12,10,15,45,176.0,81.5,1.5,1.65,121.5,161.16,133.47
2018,12,10,16,0,138.0,66.0,1.2,1.4,91.0,123.56,99.56
2018,12,10,16,15,93.5,50.0,1.1,0.9,65.0,83.21,63.74
2018,12,10,16,30,49.0,34.0,1.0,0.4,39.0,51.05,34.37
2018,12,10,16,45,38.5,20.5,0.95,-0.1,23.0,29.78,0.0
2018,12,10,17,0,28.0,7.0,0.9,-0.6,7.0,10.68,0.0
2018,12,10,17,15,14.0,3.5,0.9,-0.65,3.5,0.0,0.0
2018,12,10,17,30,0.0,0.0,0.9,-0.7,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,0.9,-0.75,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,0.9,-0.8,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,0.9,-0.8,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,0.9,-0.8,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,0.9,-0.8,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,0.9,-0.8,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,0.9,-0.8,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,0.9,-0.8,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,0.9,-0.75,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,0.9,-0.7,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,0.9,-0.75,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,0.9,-0.8,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,0.9,-0.8,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,0.9,-0.8,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,0.9,-0.9,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,0.9,-1.1,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,0.9,-1.2,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,0.9,-1.3,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,0.9,-1.4,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,0.9,-1.6,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,0.9,-1.65,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,0.9,-1.7,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,0.95,-1.8,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,1.0,-1.9,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,1.0,-1.9,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,1.0,-1.9,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,1.0,-1.95,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,1.0,-2.05,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,1.0,-2.1,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,1.05,-2.1,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,1.1,-2.1,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,1.1,-2.15,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,1.1,-2.2,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,1.1,-2.25,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,1.1,-2.3,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,1.1,-2.4,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,1.1,-2.6,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,1.1,-2.7,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,1.1,-2.95,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,1.1,-3.2,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,1.05,-3.5,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,1.0,-3.8,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,1.0,-4.1,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,1.0,-4.4,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,1.0,-4.7,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,1.0,-5.1,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,1.0,-5.2,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,1.0,-5.3,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,1.0,-5.4,0.0,0.0,0.0
2018,12,11,7,15,94.5,7.0,1.1,-4.75,9.0,0.0,0.0
2018,12,11,7,30,189.0,14.0,1.2,-4.1,18.0,42.03,0.0
2018,12,11,7,45,251.0,23.5,1.3,-3.45,42.5,81.46,29.92
2018,12,11,8,0,313.0,33.0,1.4,-2.8,67.0,124.16,89.13
2018,12,11,8,15,384.5,46.0,1.4,-2.15,106.5,175.14,137.05
2018,12,11,8,30,456.0,59.0,1.4,-1.5,146.0,232.56,189.63
2018,12,11,8,45,627.5,57.5,1.45,-0.85,207.5,319.58,265.64
2018,12,11,9,0,799.0,56.0,1.5,-0.2,269.0,417.88,350.19
2018,12,11,9,15,844.5,59.5,1.55,0.3,314.5,476.28,401.21
2018,12,11,9,30,890.0,63.0,1.6,0.8,360.0,536.0,451.92
2018,12,11,9,45,911.0,66.0,1.65,1.35,397.5,582.59,490.56
2018,12,11,10,0,932.0,69.0,1.7,1.9,435.0,627.9,527.07
2018,12,11,10,15,946.0,72.0,1.75,2.3,466.0,667.35,558.26
2018,12,11,10,30,960.0,75.0,1.8,2.7,497.0,700.88,584.31
2018,12,11,10,45,969.0,77.0,1.85,3.15,521.0,730.9,606.96
2018,12,11,11,0,978.0,79.0,1.9,3.6,545.0,758.01,626.08
2018,12,11,11,15,983.5,80.5,1.95,4.0,561.0,779.01,640.5
2018,12,11,11,30,989.0,82.0,2.0,4.4,577.0,796.68,652.5
2018,12,11,11,45,988.0,82.5,2.05,4.75,583.0,805.1,657.85
2018,12,11,12,0,987.0,83.0,2.1,5.1,589.0,809.9,660.74
2018,12,11,12,15,981.0,83.5,2.15,5.4,586.0,807.47,658.57
2018,12,11,12,30,975.0,84.0,2.2,5.7,583.0,801.44,653.94
2018,12,11,12,45,969.5,85.0,2.25,5.95,574.5,792.81,647.67
2018,12,11,13,0,964.0,86.0,2.3,6.2,566.0,785.0,642.14
2018,12,11,13,15,956.5,85.0,2.3,6.35,549.0,765.78,628.01
2018,12,11,13,30,949.0,84.0,2.3,6.5,532.0,743.35,611.61
2018,12,11,13,45,933.0,82.0,2.35,6.6,505.0,711.2,587.25
2018,12,11,14,0,917.0,80.0,2.4,6.7,478.0,676.56,560.42
2018,12,11,14,15,899.0,77.5,2.25,6.65,446.0,637.91,529.15
2018,12,11,14,30,881.0,75.0,2.1,6.6,414.0,597.41,495.84
2018,12,11,14,45,857.0,71.5,1.95,6.5,376.5,550.99,457.24
2018,12,11,15,0,833.0,68.0,1.8,6.4,339.0,503.71,417.0
2018,12,11,15,15,799.0,63.0,1.65,5.7,296.5,449.64,371.07
2018,12,11,15,30,765.0,58.0,1.5,5.0,254.0,396.21,324.17
2018,12,11,15,45,711.5,52.5,1.3,4.3,209.5,335.87,270.22
2018,12,11,16,0,658.0,47.0,1.1,3.6,165.0,278.62,217.6
2018,12,11,16,15,568.5,39.5,1.2,2.75,121.5,212.73,158.4
2018,12,11,16,30,479.0,32.0,1.3,1.9,78.0,157.63,104.76
2018,12,11,16,45,302.0,21.5,1.35,1.05,45.0,83.41,0.0
2018,12,11,17,0,125.0,11.0,1.4,0.2,12.0,27.87,0.0
2018,12,11,17,15,62.5,5.5,1.45,0.1,6.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,1.5,-0.15,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,1.5,-0.3,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,1.5,-0.3,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,1.5,-0.3,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,1.55,-0.4,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,1.6,-0.5,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,1.6,-0.65,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,1.6,-0.8,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,1.6,-0.95,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,1.6,-1.1,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,1.6,-1.25,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,1.6,-1.4,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,1.6,-1.55,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,1.6,-1.7,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,1.55,-1.9,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,1.5,-2.1,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,1.5,-2.25,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,1.5,-2.4,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,1.45,-2.5,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,1.4,-2.6,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,1.4,-2.75,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,1.4,-2.9,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,1.35,-2.95,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,1.3,-3.05,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,1.3,-3.1,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,1.25,-3.15,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,1.2,-3.2,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,1.2,-3.25,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,1.2,-3.3,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,1.2,-3.3,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,1.2,-3.3,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,1.15,-3.35,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,1.1,-3.4,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,1.1,-3.35,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,1.1,-3.3,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,1.1,-3.25,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,1.1,-3.2,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,1.1,-3.15,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,1.1,-3.1,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,1.1,-2.9,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,1.05,-2.8,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,1.0,-2.7,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,1.0,-2.6,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,1.0,-2.3,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,1.0,-2.15,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,0.95,-1.85,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,0.9,-1.7,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,0.9,-1.3,0.0,0.0,0.0
2018,12,12,7,15,33.5,5.5,0.85,-0.85,6.0,0.0,0.0
2018,12,12,7,30,67.0,11.0,0.8,-0.4,12.0,20.69,0.0
2018,12,12,7,45,124.5,24.5,0.75,0.0,34.5,56.71,16.92
2018,12,12,8,0,182.0,38.0,0.7,0.4,57.0,96.32,68.89
2018,12,12,8,15,231.5,51.0,0.65,0.85,87.0,134.0,104.18
2018,12,12,8,30,281.0,64.0,0.6,1.3,117.0,176.32,142.53
2018,12,12,8,45,299.5,77.5,0.6,1.7,146.0,211.35,174.79
2018,12,12,9,0,318.0,91.0,0.6,2.1,175.0,247.44,207.13
2018,12,12,9,15,405.0,94.5,0.6,2.4,218.0,305.48,256.96
2018,12,12,9,30,492.0,98.0,0.6,2.7,261.0,369.35,310.49
2018,12,12,9,45,575.5,92.5,0.55,3.0,302.5,429.55,359.64
2018,12,12,10,0,659.0,87.0,0.5,3.3,344.0,490.85,408.42
2018,12,12,10,15,648.0,97.0,0.5,3.45,365.0,515.19,427.03
2018,12,12,10,30,637.0,107.0,0.5,3.6,386.0,536.78,443.42
2018,12,12,10,45,586.5,127.0,0.55,3.75,393.5,540.54,445.67
2018,12,12,11,0,536.0,147.0,0.6,3.9,401.0,537.11,442.43
2018,12,12,11,15,522.5,155.5,0.7,4.0,409.5,546.08,449.85
2018,12,12,11,30,509.0,164.0,0.8,4.1,418.0,552.74,455.25
2018,12,12,11,45,569.0,149.5,0.85,4.25,437.5,583.79,480.35
2018,12,12,12,0,629.0,135.0,0.9,4.4,457.0,617.59,506.93
2018,12,12,12,15,722.0,109.0,1.0,4.55,478.0,656.36,538.39
2018,12,12,12,30,815.0,83.0,1.1,4.7,499.0,689.25,563.61
2018,12,12,12,45,737.5,102.0,1.15,4.85,474.0,653.36,536.63
2018,12,12,13,0,660.0,121.0,1.2,5.0,449.0,613.34,505.42
2018,12,12,13,15,573.0,139.5,1.15,4.95,418.0,564.54,466.55
2018,12,12,13,30,486.0,158.0,1.1,4.9,387.0,513.74,425.8
2018,12,12,13,45,488.0,149.5,1.0,4.9,370.0,495.47,411.45
2018,12,12,14,0,490.0,141.0,0.9,4.9,353.0,475.44,395.19
2018,12,12,14,15,430.5,140.0,0.9,4.7,317.5,425.08,354.8
2018,12,12,14,30,371.0,139.0,0.9,4.5,282.0,376.68,315.54
2018,12,12,14,45,331.5,130.0,0.85,4.3,249.0,326.19,274.07
2018,12,12,15,0,292.0,121.0,0.8,4.1,216.0,284.64,239.13
2018,12,12,15,15,277.0,107.5,0.8,3.8,188.5,251.49,210.81
2018,12,12,15,30,262.0,94.0,0.8,3.5,161.0,218.93,182.19
2018,12,12,15,45,228.5,79.5,0.8,3.15,130.5,178.94,146.79
2018,12,12,16,0,195.0,65.0,0.8,2.8,100.0,141.57,113.17
2018,12,12,16,15,157.0,50.0,0.85,2.55,73.0,105.18,80.25
2018,12,12,16,30,119.0,35.0,0.9,2.3,46.0,72.34,49.05
2018,12,12,16,45,77.5,21.5,0.95,2.05,27.0,40.03,0.0
2018,12,12,17,0,36.0,8.0,1.0,1.8,8.0,12.81,0.0
2018,12,12,17,15,18.0,4.0,1.0,1.7,4.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,1.0,1.6,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,1.0,1.55,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,1.05,1.35,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,1.2,0.8,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,1.2,0.6,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,1.2,0.4,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,1.25,0.15,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,1.3,-0.1,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,1.3,-0.35,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,1.3,-0.6,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,1.3,-0.8,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,1.3,-1.2,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,1.3,-1.4,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,1.25,-1.5,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,1.2,-1.6,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,1.2,-1.7,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,1.2,-1.8,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,1.15,-1.85,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,1.1,-1.9,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,1.1,-1.95,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,1.0,-1.95,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,1.0,-1.9,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,0.95,-1.8,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,0.9,-1.7,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,0.85,-1.6,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,0.8,-1.5,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,0.8,-1.4,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,0.8,-1.3,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,0.75,-1.2,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,0.7,-1.1,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,0.75,-1.0,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,0.8,-0.9,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,0.8,-0.8,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,0.8,-0.7,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,0.8,-0.65,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,0.8,-0.6,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,0.8,-0.5,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,0.8,-0.4,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,0.75,-0.35,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,0.7,-0.3,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,0.65,-0.25,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,0.6,-0.2,0.0,0.0,0.0
2018,12,13,7,15,24.0,5.0,0.55,0.1,5.5,0.0,0.0
2018,12,13,7,30,48.0,10.0,0.5,0.4,11.0,16.81,0.0
2018,12,13,7,45,96.0,23.5,0.45,0.75,31.5,47.11,10.25
2018,12,13,8,0,144.0,37.0,0.4,1.1,52.0,81.51,57.41
2018,12,13,8,15,213.5,50.5,0.4,1.5,84.0,127.71,98.83
2018,12,13,8,30,283.0,64.0,0.4,1.9,116.0,176.46,141.93
2018,12,13,8,45,340.0,73.5,0.4,2.25,151.5,221.88,182.33
2018,12,13,9,0,397.0,83.0,0.4,2.6,187.0,271.73,225.86
2018,12,13,9,15,363.5,101.0,0.55,3.05,207.5,292.52,245.12
2018,12,13,9,30,330.0,119.0,0.7,3.5,228.0,303.3,255.38
2018,12,13,9,45,292.0,138.0,0.8,3.9,242.0,315.69,265.97
2018,12,13,10,0,254.0,157.0,0.9,4.3,256.0,324.69,273.1
2018,12,13,10,15,295.0,164.0,1.0,4.8,287.0,364.65,306.12
2018,12,13,10,30,336.0,171.0,1.1,5.3,318.0,406.04,339.59
2018,12,13,10,45,315.5,182.5,1.2,5.8,326.0,413.29,344.46
2018,12,13,11,0,295.0,194.0,1.3,6.3,334.0,418.65,347.91
2018,12,13,11,15,352.5,189.0,1.3,6.55,361.0,457.24,379.19
2018,12,13,11,30,410.0,184.0,1.3,6.8,388.0,504.78,416.57
2018,12,13,11,45,457.0,177.0,1.35,7.05,407.5,534.32,439.83
2018,12,13,12,0,504.0,170.0,1.4,7.3,427.0,562.71,462.19
2018,12,13,12,15,483.5,175.5,1.45,7.5,422.0,554.92,455.48
2018,12,13,12,30,463.0,181.0,1.5,7.7,417.0,545.28,447.64
2018,12,13,12,45,379.0,188.0,1.55,7.9,379.0,481.97,397.3
2018,12,13,13,0,295.0,195.0,1.6,8.1,341.0,427.55,353.29
2018,12,13,13,15,377.0,176.5,1.55,8.2,357.5,459.06,380.08
2018,12,13,13,30,459.0,158.0,1.5,8.3,374.0,495.54,409.44
2018,12,13,13,45,514.0,139.0,1.45,8.4,370.5,500.62,413.71
2018,12,13,14,0,569.0,120.0,1.4,8.5,367.0,504.8,417.13
2018,12,13,14,15,531.5,121.5,1.3,8.4,340.0,465.15,384.82
2018,12,13,14,30,494.0,123.0,1.2,8.3,313.0,429.3,355.36
2018,12,13,14,45,268.0,108.5,1.1,8.25,210.5,267.41,222.74
2018,12,13,15,0,42.0,94.0,1.0,8.2,108.0,117.31,95.78
2018,12,13,15,15,127.0,92.0,0.95,7.7,126.0,158.67,131.54
2018,12,13,15,30,212.0,90.0,0.9,7.2,144.0,193.28,159.32
2018,12,13,15,45,206.0,77.0,0.85,6.75,122.0,167.62,135.88
2018,12,13,16,0,200.0,64.0,0.8,6.3,100.0,142.2,112.26
2018,12,13,16,15,148.5,50.0,0.85,5.9,72.5,102.88,77.61
2018,12,13,16,30,97.0,36.0,0.9,5.5,45.0,68.53,46.25
2018,12,13,16,45,59.5,21.5,1.0,5.1,26.0,36.77,0.0
2018,12,13,17,0,22.0,7.0,1.1,4.7,7.0,9.93,0.0
2018,12,13,17,15,11.0,3.5,1.1,4.4,3.5,0.0,0.0
2018,12,13,17,30,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,1.1,3.15,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,1.1,2.75,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,1.1,2.65,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,1.1,2.65,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,1.1,2.75,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,1.05,3.1,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,1.0,3.25,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,1.0,3.35,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,0.95,3.4,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,0.95,3.4,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,1.05,3.35,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,1.15,3.25,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,1.25,3.2,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,1.35,3.2,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,1.5,3.2,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,1.6,3.2,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,1.7,3.2,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,1.8,3.2,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,2.05,3.2,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,2.3,3.2,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,2.5,3.2,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,2.7,3.2,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,2.75,3.15,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,2.8,3.1,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,2.8,3.05,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,2.95,3.0,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2018,12,14,7,15,2.0,3.0,3.05,3.05,3.0,0.0,0.0
2018,12,14,7,30,4.0,6.0,3.1,3.1,6.0,6.47,0.0
2018,12,14,7,45,2.0,18.0,3.1,3.2,18.0,17.93,0.0
2018,12,14,8,0,0.0,30.0,3.1,3.3,30.0,29.76,18.87
2018,12,14,8,15,0.0,45.0,3.15,3.4,45.0,45.05,33.3
2018,12,14,8,30,0.0,60.0,3.2,3.5,60.0,60.21,47.12
2018,12,14,8,45,3.0,76.0,3.2,3.65,77.0,77.61,62.71
2018,12,14,9,0,6.0,92.0,3.2,3.8,94.0,95.29,78.38
2018,12,14,9,15,7.0,103.5,3.2,3.9,106.0,107.33,88.97
2018,12,14,9,30,8.0,115.0,3.2,4.0,118.0,119.54,99.56
2018,12,14,9,45,9.5,126.0,3.25,4.15,129.5,131.62,109.89
2018,12,14,10,0,11.0,137.0,3.3,4.3,141.0,143.85,120.25
2018,12,14,10,15,11.5,146.5,3.25,4.45,151.0,154.0,128.72
2018,12,14,10,30,12.0,156.0,3.2,4.6,161.0,164.22,137.19
2018,12,14,10,45,17.5,167.5,3.2,4.75,175.5,179.94,150.43
2018,12,14,11,0,23.0,179.0,3.2,4.9,190.0,195.93,163.84
2018,12,14,11,15,16.0,175.5,3.25,5.1,183.0,187.3,156.06
2018,12,14,11,30,9.0,172.0,3.3,5.3,176.0,178.56,148.26
2018,12,14,11,45,12.0,178.0,3.35,5.55,184.0,187.01,155.29
2018,12,14,12,0,15.0,184.0,3.4,5.8,192.0,195.55,162.36
2018,12,14,12,15,29.0,196.0,3.45,6.05,211.0,226.07,188.19
2018,12,14,12,30,43.0,208.0,3.5,6.3,230.0,249.75,208.1
2018,12,14,12,45,52.0,208.0,3.55,6.5,234.0,256.08,213.51
2018,12,14,13,0,61.0,208.0,3.6,6.7,238.0,262.22,218.83
2018,12,14,13,15,37.0,189.0,3.55,6.8,207.0,223.63,186.08
2018,12,14,13,30,13.0,170.0,3.5,6.9,176.0,179.49,148.55
2018,12,14,13,45,8.0,157.5,3.5,6.95,161.0,162.99,134.71
2018,12,14,14,0,3.0,145.0,3.5,7.0,146.0,146.77,121.01
2018,12,14,14,15,3.0,134.0,3.45,6.9,135.0,135.48,111.64
2018,12,14,14,30,3.0,123.0,3.4,6.8,124.0,124.24,102.26
2018,12,14,14,45,1.5,110.0,3.35,6.7,110.5,110.12,90.29
2018,12,14,15,0,0.0,97.0,3.3,6.6,97.0,96.15,78.35
2018,12,14,15,15,2.0,90.5,3.2,6.5,91.0,90.93,73.9
2018,12,14,15,30,4.0,84.0,3.1,6.4,85.0,85.71,69.3
2018,12,14,15,45,2.5,70.5,3.05,6.3,71.0,71.43,56.68
2018,12,14,16,0,1.0,57.0,3.0,6.2,57.0,57.32,44.05
2018,12,14,16,15,0.5,43.0,2.9,6.15,43.0,43.07,31.14
2018,12,14,16,30,0.0,29.0,2.8,6.1,29.0,28.77,17.57
2018,12,14,16,45,7.5,17.0,2.75,6.0,17.0,18.49,0.0
2018,12,14,17,0,15.0,5.0,2.7,5.9,5.0,7.01,0.0
2018,12,14,17,15,7.5,2.5,2.65,5.85,2.5,0.0,0.0
2018,12,14,17,30,0.0,0.0,2.6,5.8,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,2.55,5.8,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,2.5,5.8,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,2.5,5.8,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,2.5,5.8,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,2.5,5.8,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,2.5,5.8,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,2.5,5.85,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,2.5,5.9,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,2.55,5.95,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,2.45,6.1,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,2.3,6.2,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,2.15,6.3,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,1.75,6.35,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,1.25,6.25,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,0.95,6.2,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,0.9,6.25,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,1.15,6.35,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,1.65,6.45,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,2.7,6.4,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,2.7,6.3,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,2.7,6.2,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,2.7,6.1,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,2.7,6.05,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,2.7,5.95,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,2.7,5.9,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,2.75,5.9,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,2.8,5.9,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,2.85,5.85,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,2.9,5.8,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,2.7,5.8,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,2.5,5.8,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,2.25,5.8,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,1.8,5.75,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,1.35,5.7,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,1.1,5.65,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,1.15,5.55,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,12,15,7,15,2.0,2.5,1.4,5.6,2.5,0.0,0.0
2018,12,15,7,30,4.0,5.0,1.6,5.7,5.0,5.48,0.0
2018,12,15,7,45,11.0,18.5,1.8,5.8,19.5,20.88,0.0
2018,12,15,8,0,18.0,32.0,2.0,5.9,34.0,38.07,24.69
2018,12,15,8,15,34.0,48.5,2.05,6.1,54.0,61.13,45.72
2018,12,15,8,30,50.0,65.0,2.1,6.3,74.0,85.49,67.43
2018,12,15,8,45,62.0,80.5,2.2,6.55,94.5,108.48,88.0
2018,12,15,9,0,74.0,96.0,2.3,6.8,115.0,137.09,113.19
2018,12,15,9,15,85.5,101.5,2.35,7.1,127.0,150.54,125.16
2018,12,15,9,30,97.0,107.0,2.4,7.4,139.0,164.96,137.82
2018,12,15,9,45,117.0,123.0,2.45,7.75,165.5,196.72,164.99
2018,12,15,10,0,137.0,139.0,2.5,8.1,192.0,229.58,192.7
2018,12,15,10,15,177.0,153.0,2.4,8.3,226.5,273.1,229.29
2018,12,15,10,30,217.0,167.0,2.3,8.5,261.0,325.75,272.68
2018,12,15,10,45,251.0,166.5,2.2,8.75,280.5,352.16,294.26
2018,12,15,11,0,285.0,166.0,2.1,9.0,300.0,379.25,316.25
2018,12,15,11,15,344.5,167.5,1.95,9.05,334.5,426.45,354.5
2018,12,15,11,30,404.0,169.0,1.8,9.1,369.0,483.16,399.16
2018,12,15,11,45,368.5,172.0,1.65,9.1,356.5,465.14,383.42
2018,12,15,12,0,333.0,175.0,1.5,9.1,344.0,436.07,359.68
2018,12,15,12,15,313.0,186.5,1.35,9.2,345.5,435.45,358.03
2018,12,15,12,30,293.0,198.0,1.2,9.3,347.0,433.71,355.25
2018,12,15,12,45,370.0,187.5,1.05,9.35,372.5,474.75,387.94
2018,12,15,13,0,447.0,177.0,0.9,9.4,398.0,522.07,423.98
2018,12,15,13,15,356.5,176.5,0.8,9.45,349.5,444.88,362.46
2018,12,15,13,30,266.0,176.0,0.7,9.5,301.0,377.83,308.87
2018,12,15,13,45,216.0,167.5,0.6,9.6,266.0,330.4,270.75
2018,12,15,14,0,166.0,159.0,0.5,9.7,231.0,277.09,227.44
2018,12,15,14,15,239.0,147.5,0.4,9.7,243.5,311.05,255.71
2018,12,15,14,30,312.0,136.0,0.3,9.7,256.0,332.86,272.85
2018,12,15,14,45,283.0,128.5,0.25,9.7,230.0,298.82,244.53
2018,12,15,15,0,254.0,121.0,0.2,9.7,204.0,266.05,217.4
2018,12,15,15,15,147.0,109.5,0.2,9.55,156.0,188.45,153.54
2018,12,15,15,30,40.0,98.0,0.2,9.4,108.0,120.38,96.99
2018,12,15,15,45,213.0,80.0,0.25,9.25,120.0,174.23,139.79
2018,12,15,16,0,386.0,62.0,0.3,9.1,132.0,207.48,160.76
2018,12,15,16,15,332.5,51.5,0.3,8.85,100.0,162.27,120.06
2018,12,15,16,30,279.0,41.0,0.3,8.6,68.0,122.1,81.8
2018,12,15,16,45,166.0,25.0,0.3,8.4,39.0,63.37,2.51
2018,12,15,17,0,53.0,9.0,0.3,8.2,10.0,16.3,0.0
2018,12,15,17,15,26.5,4.5,0.35,8.15,5.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,0.4,8.1,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,0.4,8.05,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,0.4,7.95,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,0.4,7.9,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,0.45,7.8,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,0.5,7.7,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,0.55,7.65,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,0.65,7.6,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,0.8,7.55,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,1.0,7.45,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,1.8,7.25,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,2.05,7.15,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,2.2,7.05,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,2.25,6.9,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,2.3,6.55,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,2.4,6.45,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,2.5,6.4,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,2.55,6.3,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,2.6,6.2,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,2.65,6.15,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,2.7,6.1,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,2.75,6.05,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,2.75,5.95,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,2.7,5.9,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,2.65,5.85,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,2.6,5.8,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,2.55,5.75,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,2.5,5.7,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,2.5,5.65,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,2.5,5.6,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,2.4,5.4,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,2.35,5.3,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,2.3,5.2,0.0,0.0,0.0
2018,12,16,7,15,12.5,3.0,2.45,5.4,3.0,0.0,0.0
2018,12,16,7,30,25.0,6.0,2.6,5.6,6.0,9.39,0.0
2018,12,16,7,45,61.0,20.0,2.8,5.85,24.5,35.34,0.0
2018,12,16,8,0,97.0,34.0,3.0,6.1,43.0,66.02,44.31
2018,12,16,8,15,176.5,47.5,3.1,6.45,75.0,108.01,81.4
2018,12,16,8,30,256.0,61.0,3.2,6.8,107.0,162.44,128.89
2018,12,16,8,45,366.5,68.0,3.35,7.15,152.0,223.8,182.41
2018,12,16,9,0,477.0,75.0,3.5,7.5,197.0,296.23,245.45
2018,12,16,9,15,499.5,82.5,3.6,8.05,228.5,335.2,280.26
2018,12,16,9,30,522.0,90.0,3.7,8.6,260.0,374.63,314.59
2018,12,16,9,45,642.0,81.5,3.8,9.15,312.5,449.22,377.41
2018,12,16,10,0,762.0,73.0,3.9,9.7,365.0,527.54,442.04
2018,12,16,10,15,789.0,73.0,3.95,10.2,395.5,566.71,473.6
2018,12,16,10,30,816.0,73.0,4.0,10.7,426.0,604.81,503.8
2018,12,16,10,45,825.5,75.0,4.1,11.2,447.5,632.42,525.2
2018,12,16,11,0,835.0,77.0,4.2,11.7,469.0,657.63,544.51
2018,12,16,11,15,825.5,81.5,4.2,12.0,479.5,670.07,552.97
2018,12,16,11,30,816.0,86.0,4.2,12.3,490.0,679.25,558.91
2018,12,16,11,45,734.0,107.5,4.2,12.6,475.0,655.72,539.36
2018,12,16,12,0,652.0,129.0,4.2,12.9,460.0,625.46,513.97
2018,12,16,12,15,735.5,109.0,4.2,13.0,482.5,664.13,545.32
2018,12,16,12,30,819.0,89.0,4.2,13.1,505.0,697.18,570.48
2018,12,16,12,45,680.5,119.0,4.2,13.2,461.0,631.03,518.09
2018,12,16,13,0,542.0,149.0,4.2,13.3,417.0,557.24,458.45
2018,12,16,13,15,343.5,167.5,4.15,13.3,335.5,425.66,351.51
2018,12,16,13,30,145.0,186.0,4.1,13.3,254.0,300.17,246.74
2018,12,16,13,45,169.0,180.5,4.05,13.25,256.5,307.08,253.32
2018,12,16,14,0,193.0,175.0,4.0,13.2,259.0,312.5,258.21
2018,12,16,14,15,315.0,149.0,3.9,13.05,275.0,358.66,297.74
2018,12,16,14,30,437.0,123.0,3.8,12.9,291.0,397.38,330.01
2018,12,16,14,45,339.0,120.0,3.75,12.75,243.5,326.56,270.87
2018,12,16,15,0,241.0,117.0,3.7,12.6,196.0,255.05,210.92
2018,12,16,15,15,293.0,94.0,3.55,12.2,178.0,250.52,206.6
2018,12,16,15,30,345.0,71.0,3.4,11.8,160.0,234.44,191.46
2018,12,16,15,45,429.5,61.0,3.25,11.45,152.0,242.63,194.41
2018,12,16,16,0,514.0,51.0,3.1,11.1,144.0,240.05,186.1
2018,12,16,16,15,427.0,43.0,2.9,10.55,106.0,181.12,133.74
2018,12,16,16,30,340.0,35.0,2.7,10.0,68.0,129.77,86.31
2018,12,16,16,45,208.0,22.5,2.55,9.5,39.5,68.74,5.6
2018,12,16,17,0,76.0,10.0,2.4,9.0,11.0,20.61,0.0
2018,12,16,17,15,38.0,5.0,2.3,8.7,5.5,0.0,0.0
2018,12,16,17,30,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,1.85,7.25,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,1.65,6.45,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,1.55,5.9,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,1.45,4.95,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,1.35,4.55,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,1.25,4.2,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,1.2,3.85,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,1.2,3.55,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,1.15,3.1,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,1.15,2.9,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,1.2,2.75,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,1.2,2.65,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,1.25,2.6,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,1.3,2.55,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,1.3,2.25,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,1.3,1.95,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,1.3,1.7,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,1.3,1.7,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,1.3,1.7,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,1.3,1.65,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,12,17,7,15,33.5,4.0,1.35,2.35,4.5,0.0,0.0
2018,12,17,7,30,67.0,8.0,1.4,3.1,9.0,17.12,0.0
2018,12,17,7,45,152.5,20.0,1.4,3.8,32.0,54.36,0.0
2018,12,17,8,0,238.0,32.0,1.4,4.5,55.0,100.98,67.43
2018,12,17,8,15,289.5,42.5,1.7,5.25,84.5,138.55,104.06
2018,12,17,8,30,341.0,53.0,2.0,6.0,114.0,181.02,142.87
2018,12,17,8,45,423.0,62.0,2.25,6.75,157.0,239.5,194.51
2018,12,17,9,0,505.0,71.0,2.5,7.5,200.0,302.98,249.96
2018,12,17,9,15,649.5,66.0,2.65,8.1,259.0,385.75,320.48
2018,12,17,9,30,794.0,61.0,2.8,8.7,318.0,476.12,396.02
2018,12,17,9,45,836.0,60.5,2.95,9.25,357.0,526.77,438.32
2018,12,17,10,0,878.0,60.0,3.1,9.8,396.0,574.51,477.57
2018,12,17,10,15,895.0,61.5,3.15,10.2,426.0,612.5,508.03
2018,12,17,10,30,912.0,63.0,3.2,10.6,456.0,648.64,536.35
2018,12,17,10,45,924.0,63.5,3.25,11.05,479.0,678.23,558.95
2018,12,17,11,0,936.0,64.0,3.3,11.5,502.0,705.22,578.22
2018,12,17,11,15,943.0,64.5,3.3,11.85,518.0,725.99,592.45
2018,12,17,11,30,950.0,65.0,3.3,12.2,534.0,743.63,604.35
2018,12,17,11,45,953.5,65.0,3.3,12.5,542.0,754.96,611.69
2018,12,17,12,0,957.0,65.0,3.3,12.8,550.0,762.88,616.62
2018,12,17,12,15,957.5,65.0,3.25,13.0,550.5,765.18,617.5
2018,12,17,12,30,958.0,65.0,3.2,13.2,551.0,763.98,615.94
2018,12,17,12,45,953.5,65.0,3.15,13.45,542.5,755.73,609.2
2018,12,17,13,0,949.0,65.0,3.1,13.7,534.0,744.08,600.12
2018,12,17,13,15,941.0,64.0,3.05,13.75,517.5,725.54,586.47
2018,12,17,13,30,933.0,63.0,3.0,13.8,501.0,703.9,570.6
2018,12,17,13,45,923.0,62.0,2.9,13.85,478.5,678.0,551.3
2018,12,17,14,0,913.0,61.0,2.8,13.9,456.0,649.42,528.6
2018,12,17,14,15,898.5,59.0,2.6,13.7,426.5,614.44,500.7
2018,12,17,14,30,884.0,57.0,2.4,13.5,397.0,577.43,470.71
2018,12,17,14,45,862.0,55.0,2.2,13.35,362.0,534.58,435.4
2018,12,17,15,0,840.0,53.0,2.0,13.2,327.0,490.76,398.47
2018,12,17,15,15,805.0,50.0,1.85,12.45,286.5,441.5,357.2
2018,12,17,15,30,770.0,47.0,1.7,11.7,246.0,390.12,312.97
2018,12,17,15,45,643.0,48.5,1.5,11.0,195.0,309.41,244.7
2018,12,17,16,0,516.0,50.0,1.3,10.3,144.0,240.31,185.44
2018,12,17,16,15,450.5,39.5,1.35,9.55,105.5,184.9,136.27
2018,12,17,16,30,385.0,29.0,1.4,8.8,67.0,135.3,89.74
2018,12,17,16,45,262.5,20.0,1.45,8.05,40.0,77.37,9.87
2018,12,17,17,0,140.0,11.0,1.5,7.3,13.0,30.86,0.0
2018,12,17,17,15,70.0,5.5,1.5,7.1,6.5,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.55,6.75,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.55,6.2,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,1.45,5.15,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,1.35,4.25,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,1.25,3.85,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,1.15,2.95,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,1.1,2.4,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,1.1,2.35,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,1.1,2.3,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,1.1,2.2,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,1.1,2.1,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,1.1,1.85,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,1.1,1.65,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,1.1,1.35,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,1.1,1.05,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,1.1,0.9,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,1.15,0.75,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,1.2,0.6,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,1.2,0.4,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,1.2,0.3,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,1.2,0.2,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,1.2,0.1,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,1.2,-0.1,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,1.15,-0.3,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,1.1,-0.4,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,1.1,-0.45,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2018,12,18,7,15,63.0,5.0,1.2,0.2,5.5,0.0,0.0
2018,12,18,7,30,126.0,10.0,1.3,0.9,11.0,27.02,0.0
2018,12,18,7,45,287.0,19.0,1.35,1.6,40.5,77.99,0.0
2018,12,18,8,0,448.0,28.0,1.4,2.3,70.0,143.51,94.02
2018,12,18,8,15,550.0,33.5,1.7,3.0,112.0,201.35,149.93
2018,12,18,8,30,652.0,39.0,2.0,3.7,154.0,267.86,210.37
2018,12,18,8,45,706.0,43.0,2.3,4.35,196.5,322.82,261.8
2018,12,18,9,0,760.0,47.0,2.6,5.0,239.0,381.01,314.89
2018,12,18,9,15,794.5,49.5,2.7,5.45,279.0,431.23,360.19
2018,12,18,9,30,829.0,52.0,2.8,5.9,319.0,479.39,402.53
2018,12,18,9,45,851.0,53.5,2.9,6.3,353.5,522.44,439.57
2018,12,18,10,0,873.0,55.0,3.0,6.7,388.0,564.58,474.85
2018,12,18,10,15,887.5,56.5,2.9,7.05,417.0,601.0,504.07
2018,12,18,10,30,902.0,58.0,2.8,7.4,446.0,635.45,530.9
2018,12,18,10,45,912.5,59.0,2.75,7.7,468.5,664.5,553.18
2018,12,18,11,0,923.0,60.0,2.7,8.0,491.0,690.94,571.95
2018,12,18,11,15,871.0,74.0,2.55,8.25,491.5,691.15,569.99
2018,12,18,11,30,819.0,88.0,2.4,8.5,492.0,682.37,561.46
2018,12,18,11,45,682.5,123.5,2.3,8.75,463.5,636.36,523.47
2018,12,18,12,0,546.0,159.0,2.2,9.0,435.0,578.76,476.03
2018,12,18,12,15,630.5,138.0,2.1,9.2,457.0,620.68,509.44
2018,12,18,12,30,715.0,117.0,2.0,9.4,479.0,656.85,537.23
2018,12,18,12,45,811.5,93.0,1.9,9.55,498.5,691.61,563.07
2018,12,18,13,0,908.0,69.0,1.8,9.7,518.0,720.08,583.25
2018,12,18,13,15,911.5,65.5,1.75,9.8,505.0,707.14,573.18
2018,12,18,13,30,915.0,62.0,1.7,9.9,492.0,690.86,561.12
2018,12,18,13,45,905.5,61.0,1.6,9.95,470.0,665.75,542.22
2018,12,18,14,0,896.0,60.0,1.5,10.0,448.0,637.98,520.05
2018,12,18,14,15,880.0,58.5,1.45,9.9,419.0,603.22,492.84
2018,12,18,14,30,864.0,57.0,1.4,9.8,390.0,566.57,463.62
2018,12,18,14,45,840.5,55.0,1.35,9.7,355.0,523.64,428.79
2018,12,18,15,0,817.0,53.0,1.3,9.6,320.0,482.67,394.5
2018,12,18,15,15,783.5,50.5,1.15,9.1,281.0,432.83,352.28
2018,12,18,15,30,750.0,48.0,1.0,8.6,242.0,383.57,309.3
2018,12,18,15,45,677.0,45.5,0.9,8.05,198.0,320.04,254.25
2018,12,18,16,0,604.0,43.0,0.8,7.5,154.0,261.25,202.08
2018,12,18,16,15,505.5,36.0,0.9,6.85,112.0,197.77,146.47
2018,12,18,16,30,407.0,29.0,1.0,6.2,70.0,141.22,94.8
2018,12,18,16,45,269.0,20.0,1.05,5.55,41.5,79.21,13.59
2018,12,18,17,0,131.0,11.0,1.1,4.9,13.0,29.76,0.0
2018,12,18,17,15,65.5,5.5,1.1,4.65,6.5,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,1.1,3.25,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,1.1,2.95,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,1.1,2.4,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,1.1,2.2,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,1.1,1.6,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,1.1,1.45,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,1.1,1.15,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,1.05,0.9,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,1.0,0.8,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,1.0,0.65,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,1.0,0.4,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,1.0,0.3,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,1.0,0.15,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,1.0,-0.1,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,1.0,-0.2,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,1.0,-0.25,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,1.0,-0.3,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,0.95,-0.4,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,0.9,-0.45,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,0.9,-0.4,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,0.9,-0.4,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,0.9,-0.4,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,0.85,-0.4,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,0.8,-0.4,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,0.8,-0.4,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,0.8,-0.4,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,0.8,-0.4,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,0.8,-0.4,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,0.8,-0.4,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,0.8,-0.4,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,0.8,-0.45,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,0.8,-0.5,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,0.8,-0.55,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,0.8,-0.6,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,0.8,-0.65,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,0.8,-0.7,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,0.75,-0.7,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,0.7,-0.7,0.0,0.0,0.0
2018,12,19,7,15,14.0,3.5,0.7,-0.3,3.5,0.0,0.0
2018,12,19,7,30,28.0,7.0,0.7,0.1,7.0,10.65,0.0
2018,12,19,7,45,64.0,20.5,0.65,0.5,25.0,35.98,0.0
2018,12,19,8,0,100.0,34.0,0.6,0.9,43.0,66.66,44.56
2018,12,19,8,15,148.5,49.0,0.65,1.35,70.5,101.36,77.45
2018,12,19,8,30,197.0,64.0,0.7,1.8,98.0,140.63,112.72
2018,12,19,8,45,250.5,76.5,0.75,2.2,131.5,183.07,150.62
2018,12,19,9,0,304.0,89.0,0.8,2.6,165.0,235.44,196.61
2018,12,19,9,15,363.0,96.5,0.75,3.1,202.0,283.6,238.11
2018,12,19,9,30,422.0,104.0,0.7,3.6,239.0,335.61,281.88
2018,12,19,9,45,431.5,115.5,0.7,4.1,266.5,368.95,309.39
2018,12,19,10,0,441.0,127.0,0.7,4.6,294.0,401.73,335.78
2018,12,19,10,15,438.5,138.0,0.9,5.3,315.0,426.04,355.57
2018,12,19,10,30,436.0,149.0,1.1,6.0,336.0,448.82,373.75
2018,12,19,10,45,408.5,163.5,1.3,6.7,346.0,457.69,380.19
2018,12,19,11,0,381.0,178.0,1.5,7.4,356.0,456.06,378.32
2018,12,19,11,15,374.0,186.0,1.6,7.7,365.5,466.67,386.45
2018,12,19,11,30,367.0,194.0,1.7,8.0,375.0,475.79,393.21
2018,12,19,11,45,304.0,208.0,1.75,8.3,359.5,450.72,371.74
2018,12,19,12,0,241.0,222.0,1.8,8.6,344.0,415.26,342.24
2018,12,19,12,15,252.0,221.0,1.8,8.75,348.5,430.86,354.71
2018,12,19,12,30,263.0,220.0,1.8,8.9,353.0,437.23,359.69
2018,12,19,12,45,287.5,213.5,1.8,9.0,357.0,445.85,366.96
2018,12,19,13,0,312.0,207.0,1.8,9.1,361.0,453.12,373.11
2018,12,19,13,15,333.0,196.5,1.75,9.1,356.5,451.79,372.47
2018,12,19,13,30,354.0,186.0,1.7,9.1,352.0,448.71,370.45
2018,12,19,13,45,361.5,175.0,1.65,9.1,338.0,434.31,359.21
2018,12,19,14,0,369.0,164.0,1.6,9.1,324.0,418.42,346.7
2018,12,19,14,15,336.0,157.5,1.5,8.95,296.0,381.69,316.79
2018,12,19,14,30,303.0,151.0,1.4,8.8,268.0,345.8,287.36
2018,12,19,14,45,309.0,136.0,1.25,8.7,246.0,322.46,268.04
2018,12,19,15,0,315.0,121.0,1.1,8.6,224.0,297.88,247.15
2018,12,19,15,15,422.0,94.5,1.0,8.15,215.0,312.56,258.15
2018,12,19,15,30,529.0,68.0,0.9,7.7,206.0,313.73,256.08
2018,12,19,15,45,457.5,63.5,0.8,7.25,168.0,257.7,207.16
2018,12,19,16,0,386.0,59.0,0.7,6.8,130.0,205.92,161.6
2018,12,19,16,15,314.0,47.0,0.75,6.55,95.0,153.29,115.28
2018,12,19,16,30,242.0,35.0,0.8,6.3,60.0,107.33,73.49
2018,12,19,16,45,153.0,22.0,0.85,6.05,35.0,58.88,11.7
2018,12,19,17,0,64.0,9.0,0.9,5.8,10.0,18.2,0.0
2018,12,19,17,15,32.0,4.5,0.9,5.7,5.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,0.9,5.55,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,0.9,5.25,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,0.95,4.85,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,1.0,4.55,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,1.0,4.35,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,1.0,4.15,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,0.95,4.25,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,0.9,4.35,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,0.9,4.45,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,0.85,4.55,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,0.95,4.6,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,1.05,4.55,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,1.6,4.45,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,1.55,4.4,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,12,20,7,15,5.0,1.5,1.45,4.55,1.5,0.0,0.0
2018,12,20,7,30,10.0,3.0,1.6,4.7,3.0,4.28,0.0
2018,12,20,7,45,5.0,5.5,1.7,4.85,5.5,6.25,0.0
2018,12,20,8,0,0.0,8.0,1.8,5.0,8.0,7.71,0.43
2018,12,20,8,15,0.0,11.0,1.85,5.15,11.0,10.6,3.44
2018,12,20,8,30,0.0,14.0,1.9,5.3,14.0,13.5,6.14
2018,12,20,8,45,0.0,17.5,2.0,5.45,17.5,16.88,9.21
2018,12,20,9,0,0.0,21.0,2.1,5.6,21.0,20.26,12.26
2018,12,20,9,15,0.0,22.5,2.2,5.8,22.5,21.71,13.55
2018,12,20,9,30,0.0,24.0,2.3,6.0,24.0,23.16,14.81
2018,12,20,9,45,0.0,31.0,2.45,6.25,31.0,29.92,20.73
2018,12,20,10,0,0.0,38.0,2.6,6.5,38.0,36.69,26.59
2018,12,20,10,15,0.0,34.0,2.65,6.65,34.0,32.83,23.15
2018,12,20,10,30,0.0,30.0,2.7,6.8,30.0,28.96,19.72
2018,12,20,10,45,0.0,34.5,2.75,7.0,34.5,33.32,23.46
2018,12,20,11,0,0.0,39.0,2.8,7.2,39.0,37.67,27.18
2018,12,20,11,15,0.0,35.0,2.9,7.3,35.0,33.8,23.78
2018,12,20,11,30,0.0,31.0,3.0,7.4,31.0,29.94,20.39
2018,12,20,11,45,0.0,38.0,3.1,7.55,38.0,36.71,26.22
2018,12,20,12,0,0.0,45.0,3.2,7.7,45.0,43.48,32.03
2018,12,20,12,15,0.0,42.5,3.25,7.8,42.5,41.06,29.93
2018,12,20,12,30,0.0,40.0,3.3,7.9,40.0,38.64,27.83
2018,12,20,12,45,0.0,39.5,3.35,8.05,39.5,38.16,27.4
2018,12,20,13,0,0.0,39.0,3.4,8.2,39.0,37.67,26.99
