Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,20,13,15,0.0,37.5,3.45,8.3,37.5,36.22,25.75
2018,12,20,13,30,0.0,36.0,3.5,8.4,36.0,34.77,24.51
2018,12,20,13,45,0.0,36.5,3.5,8.55,36.5,35.25,24.95
2018,12,20,14,0,0.0,37.0,3.5,8.7,37.0,35.73,25.39
2018,12,20,14,15,0.0,29.0,3.85,9.55,29.0,28.0,18.65
2018,12,20,14,30,0.0,21.0,4.2,10.4,21.0,20.26,11.92
2018,12,20,14,45,0.0,20.0,4.5,11.25,20.0,19.3,11.05
2018,12,20,15,0,0.0,19.0,4.8,12.1,19.0,18.33,10.18
2018,12,20,15,15,0.0,18.5,4.9,12.65,18.5,17.84,9.73
2018,12,20,15,30,0.0,18.0,5.0,13.2,18.0,17.36,9.27
2018,12,20,15,45,0.0,16.5,5.05,13.8,16.5,15.91,7.95
2018,12,20,16,0,0.0,15.0,5.1,14.4,15.0,14.46,6.59
2018,12,20,16,15,0.0,12.5,5.45,14.75,12.5,12.05,4.38
2018,12,20,16,30,0.0,10.0,5.8,15.1,10.0,9.64,2.0
2018,12,20,16,45,5.5,7.0,6.1,15.45,7.0,7.88,0.0
2018,12,20,17,0,11.0,4.0,6.4,15.8,4.0,5.55,0.0
2018,12,20,17,15,5.5,2.0,6.55,16.1,2.0,0.0,0.0
2018,12,20,17,30,0.0,0.0,6.7,16.4,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,6.8,16.7,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,6.9,17.0,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,6.9,17.0,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,6.9,17.0,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,6.2,16.9,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,5.5,16.8,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,5.1,16.6,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,4.7,16.4,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,4.35,16.15,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,4.0,15.9,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,3.65,15.3,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,3.25,14.9,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,2.35,14.15,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,2.05,13.55,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,1.85,12.6,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,1.75,12.45,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,1.55,12.15,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,1.25,11.65,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,1.85,12.2,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,2.4,12.65,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,3.05,12.95,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,3.5,13.05,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,12,21,7,15,39.0,4.0,4.05,13.1,4.0,0.0,0.0
2018,12,21,7,30,78.0,8.0,4.2,13.2,8.0,18.1,0.0
2018,12,21,7,45,181.5,17.5,4.4,13.3,30.0,55.31,0.0
2018,12,21,8,0,285.0,27.0,4.6,13.4,52.0,105.28,64.6
2018,12,21,8,15,408.0,34.0,4.7,13.55,92.0,161.4,115.74
2018,12,21,8,30,531.0,41.0,4.8,13.7,132.0,229.0,174.36
2018,12,21,8,45,445.5,45.5,4.95,13.8,136.0,226.8,179.3
2018,12,21,9,0,360.0,50.0,5.1,13.9,140.0,216.04,174.85
2018,12,21,9,15,267.5,81.5,5.15,14.0,154.5,221.9,182.0
2018,12,21,9,30,175.0,113.0,5.2,14.1,169.0,215.76,177.56
2018,12,21,9,45,105.0,95.0,5.3,14.2,129.5,157.81,129.25
2018,12,21,10,0,35.0,77.0,5.4,14.3,90.0,96.89,77.25
2018,12,21,10,15,36.5,101.5,5.4,14.45,116.0,124.72,100.6
2018,12,21,10,30,38.0,126.0,5.4,14.6,142.0,152.94,123.98
2018,12,21,10,45,44.5,121.5,5.4,14.75,141.5,152.78,123.86
2018,12,21,11,0,51.0,117.0,5.4,14.9,141.0,152.93,124.05
2018,12,21,11,15,52.5,111.0,5.25,15.0,136.5,148.26,120.13
2018,12,21,11,30,54.0,105.0,5.1,15.1,132.0,149.44,121.06
2018,12,21,11,45,31.0,93.5,4.95,15.2,109.0,115.72,92.33
2018,12,21,12,0,8.0,82.0,4.8,15.3,86.0,85.01,65.99
2018,12,21,12,15,4.5,97.5,4.7,15.25,100.0,97.95,76.64
2018,12,21,12,30,1.0,113.0,4.6,15.2,114.0,111.19,87.5
2018,12,21,12,45,0.5,97.0,4.5,15.15,97.5,94.61,73.75
2018,12,21,13,0,0.0,81.0,4.4,15.1,81.0,78.34,60.25
2018,12,21,13,15,4.0,88.0,4.3,14.85,90.0,88.01,68.58
2018,12,21,13,30,8.0,95.0,4.2,14.6,99.0,97.76,76.97
2018,12,21,13,45,41.5,108.5,4.05,14.4,127.0,137.08,110.81
2018,12,21,14,0,75.0,122.0,3.9,14.2,155.0,178.37,145.89
2018,12,21,14,15,38.0,83.5,3.85,13.95,100.0,106.74,85.6
2018,12,21,14,30,1.0,45.0,3.8,13.7,45.0,44.04,32.0
2018,12,21,14,45,67.5,61.0,3.7,13.45,83.0,101.14,81.65
2018,12,21,15,0,134.0,77.0,3.6,13.2,121.0,155.64,127.93
2018,12,21,15,15,143.5,58.0,3.55,12.9,100.0,133.6,108.9
2018,12,21,15,30,153.0,39.0,3.5,12.6,79.0,115.44,92.75
2018,12,21,15,45,76.5,30.5,3.4,12.25,50.5,64.66,49.11
2018,12,21,16,0,0.0,22.0,3.3,11.9,22.0,21.22,12.48
2018,12,21,16,15,0.0,18.0,3.25,11.55,18.0,17.36,9.0
2018,12,21,16,30,0.0,14.0,3.2,11.2,14.0,13.5,5.28
2018,12,21,16,45,7.5,9.5,3.15,10.85,9.5,10.72,0.0
2018,12,21,17,0,15.0,5.0,3.1,10.5,5.0,7.15,0.0
2018,12,21,17,15,7.5,2.5,3.3,10.05,2.5,0.0,0.0
2018,12,21,17,30,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,3.7,9.2,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,3.9,8.8,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,3.9,8.8,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,3.9,8.8,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,4.3,7.9,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,4.65,6.7,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,4.6,6.4,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,4.6,6.15,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,4.6,5.9,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,4.45,5.8,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,4.3,5.7,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,4.15,5.6,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,4.0,5.5,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,3.95,5.5,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,3.9,5.5,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,3.9,5.45,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,3.9,5.4,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,3.9,5.45,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,3.9,5.5,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,3.9,5.5,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,3.9,5.5,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,3.9,5.5,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,3.9,5.5,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,3.9,5.5,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,3.9,5.5,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,3.85,5.35,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,3.8,5.2,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,3.7,5.1,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,3.5,4.8,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,3.4,4.6,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,3.3,4.45,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,3.2,4.3,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,3.1,4.1,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,3.0,3.9,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,2.9,3.75,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,2.8,3.6,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,2.7,3.45,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,2.6,3.3,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,2.5,3.15,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,2.4,2.9,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,2.4,2.8,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,2.4,2.7,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,2.4,2.6,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,2.4,2.4,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,2.4,2.3,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,2.4,2.2,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,2.35,2.1,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,2.25,1.9,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,2.2,1.8,0.0,0.0,0.0
2018,12,22,7,15,32.0,3.5,2.4,2.15,3.5,0.0,0.0
2018,12,22,7,30,64.0,7.0,2.6,2.5,7.0,15.2,0.0
2018,12,22,7,45,225.0,19.0,2.75,2.9,36.0,64.01,0.0
2018,12,22,8,0,386.0,31.0,2.9,3.3,65.0,131.68,83.34
2018,12,22,8,15,486.0,38.5,3.05,3.8,105.5,187.17,138.74
2018,12,22,8,30,586.0,46.0,3.2,4.3,146.0,251.58,197.37
2018,12,22,8,45,647.0,51.0,3.3,4.8,188.5,304.9,247.25
2018,12,22,9,0,708.0,56.0,3.4,5.3,231.0,364.64,301.62
2018,12,22,9,15,746.5,59.0,3.55,5.65,271.0,415.41,347.77
2018,12,22,9,30,785.0,62.0,3.7,6.0,311.0,467.26,393.59
2018,12,22,9,45,811.5,64.0,3.8,6.4,346.5,512.32,432.56
2018,12,22,10,0,838.0,66.0,3.9,6.8,382.0,556.84,470.05
2018,12,22,10,15,853.5,68.0,3.9,7.05,411.5,593.94,500.69
2018,12,22,10,30,869.0,70.0,3.9,7.3,441.0,629.23,529.17
2018,12,22,10,45,880.5,71.0,3.9,7.55,464.0,658.71,552.51
2018,12,22,11,0,892.0,72.0,3.9,7.8,487.0,681.72,570.3
2018,12,22,11,15,893.0,74.5,3.8,8.05,501.5,700.47,583.31
2018,12,22,11,30,894.0,77.0,3.7,8.3,516.0,716.12,593.9
2018,12,22,11,45,903.5,75.5,3.6,8.5,525.5,729.95,603.22
2018,12,22,12,0,913.0,74.0,3.5,8.7,535.0,740.65,610.21
2018,12,22,12,15,906.0,75.5,3.45,8.85,533.5,739.8,608.83
2018,12,22,12,30,899.0,77.0,3.4,9.0,532.0,735.62,605.13
2018,12,22,12,45,898.0,76.0,3.3,9.15,525.5,729.55,599.92
2018,12,22,13,0,897.0,75.0,3.2,9.3,519.0,720.22,592.38
2018,12,22,13,15,899.0,72.0,3.15,9.3,506.5,707.42,582.88
2018,12,22,13,30,901.0,69.0,3.1,9.3,494.0,691.37,571.0
2018,12,22,13,45,891.0,67.5,3.05,9.35,472.0,666.02,551.69
2018,12,22,14,0,881.0,66.0,3.0,9.4,450.0,638.05,529.3
2018,12,22,14,15,864.5,64.0,2.85,9.3,421.0,603.14,500.99
2018,12,22,14,30,848.0,62.0,2.7,9.2,392.0,569.66,473.2
2018,12,22,14,45,756.0,69.0,2.55,9.15,344.0,500.04,415.77
2018,12,22,15,0,664.0,76.0,2.4,9.1,296.0,436.12,362.16
2018,12,22,15,15,703.5,63.5,2.05,8.6,271.5,413.29,341.2
2018,12,22,15,30,743.0,51.0,1.7,8.1,247.0,387.83,316.32
2018,12,22,15,45,695.5,46.5,1.4,7.6,205.5,332.14,266.27
2018,12,22,16,0,648.0,42.0,1.1,7.1,164.0,279.01,217.42
2018,12,22,16,15,568.5,36.0,1.05,6.35,123.0,217.74,162.49
2018,12,22,16,30,489.0,30.0,1.0,5.6,82.0,162.93,111.34
2018,12,22,16,45,331.5,21.5,1.0,4.9,49.5,95.83,31.82
2018,12,22,17,0,174.0,13.0,1.0,4.2,17.0,39.01,0.0
2018,12,22,17,15,87.0,6.5,1.0,4.0,8.5,0.0,0.0
2018,12,22,17,30,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,1.0,3.6,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,1.05,3.05,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,1.1,2.3,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,1.1,2.15,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,1.1,1.6,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,1.05,1.45,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,1.0,1.3,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,1.0,1.2,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,1.0,1.1,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,1.0,0.9,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,1.0,0.8,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,1.0,0.7,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,1.0,0.6,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,1.0,0.4,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,1.0,0.3,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,1.0,0.25,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,1.0,0.2,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,1.0,0.15,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,1.0,0.1,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,0.95,0.05,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,0.9,-0.1,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,0.9,-0.2,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,0.9,-0.35,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,0.9,-0.7,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,0.9,-0.9,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,0.95,-1.1,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,1.0,-1.3,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,1.0,-1.45,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,1.0,-1.6,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,1.0,-1.8,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,1.0,-2.05,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,1.0,-2.1,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,0.95,-2.15,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,0.9,-2.2,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,0.9,-2.2,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,0.9,-2.2,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,0.85,-2.2,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,0.8,-2.2,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,0.8,-2.2,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,0.8,-2.2,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,0.75,-2.15,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,0.7,-2.1,0.0,0.0,0.0
2018,12,23,7,15,41.0,3.5,0.75,-1.65,3.5,0.0,0.0
2018,12,23,7,30,82.0,7.0,0.8,-1.2,7.0,17.43,0.0
2018,12,23,7,45,244.0,17.0,0.8,-0.7,34.5,59.78,0.0
2018,12,23,8,0,406.0,27.0,0.8,-0.2,62.0,131.53,82.6
2018,12,23,8,15,499.5,34.5,0.75,0.3,102.0,183.6,135.96
2018,12,23,8,30,593.0,42.0,0.7,0.8,142.0,246.5,193.07
2018,12,23,8,45,662.0,45.5,0.65,1.3,185.5,303.79,245.23
2018,12,23,9,0,731.0,49.0,0.6,1.8,229.0,365.65,299.84
2018,12,23,9,15,767.0,51.5,0.55,2.55,268.5,415.48,342.95
2018,12,23,9,30,803.0,54.0,0.5,3.3,308.0,466.22,385.03
2018,12,23,9,45,827.5,56.5,0.5,4.05,343.5,511.37,421.49
2018,12,23,10,0,852.0,59.0,0.5,4.8,379.0,552.66,453.77
2018,12,23,10,15,868.0,61.0,0.6,5.5,409.0,590.28,483.34
2018,12,23,10,30,884.0,63.0,0.7,6.2,439.0,626.11,510.85
2018,12,23,10,45,894.0,64.0,0.8,6.9,462.0,654.86,532.51
2018,12,23,11,0,904.0,65.0,0.9,7.6,485.0,681.05,551.38
2018,12,23,11,15,909.5,66.5,1.0,8.05,501.0,702.04,566.23
2018,12,23,11,30,915.0,68.0,1.1,8.5,517.0,719.99,578.91
2018,12,23,11,45,915.5,68.5,1.15,8.9,524.5,730.11,585.46
2018,12,23,12,0,916.0,69.0,1.2,9.3,532.0,736.92,589.79
2018,12,23,12,15,916.0,69.5,1.3,9.6,533.0,740.03,592.36
2018,12,23,12,30,916.0,70.0,1.4,9.9,534.0,739.79,592.61
2018,12,23,12,45,912.0,70.0,1.55,10.15,527.0,732.78,588.62
2018,12,23,13,0,908.0,70.0,1.7,10.4,520.0,722.51,582.27
2018,12,23,13,15,899.5,69.5,1.75,10.5,505.0,705.36,570.31
2018,12,23,13,30,891.0,69.0,1.8,10.6,490.0,685.25,556.21
2018,12,23,13,45,767.0,89.0,1.9,10.7,440.0,613.85,501.82
2018,12,23,14,0,643.0,109.0,2.0,10.8,390.0,542.88,446.16
2018,12,23,14,15,431.5,129.5,1.95,10.7,313.0,416.94,344.92
2018,12,23,14,30,220.0,150.0,1.9,10.6,236.0,297.77,246.6
2018,12,23,14,45,156.0,126.5,1.9,10.5,185.0,222.76,184.8
2018,12,23,15,0,92.0,103.0,1.9,10.4,134.0,158.45,130.57
2018,12,23,15,15,46.0,80.0,1.7,9.9,95.5,103.18,83.53
2018,12,23,15,30,0.0,57.0,1.5,9.4,57.0,55.16,42.25
2018,12,23,15,45,0.0,46.5,1.35,8.9,46.5,44.92,33.4
2018,12,23,16,0,0.0,36.0,1.2,8.4,36.0,34.76,24.46
2018,12,23,16,15,0.0,26.5,1.3,8.15,26.5,25.58,16.24
2018,12,23,16,30,0.0,17.0,1.4,7.9,17.0,16.4,7.88
2018,12,23,16,45,8.0,10.5,1.55,7.7,10.5,11.82,0.13
2018,12,23,17,0,16.0,4.0,1.7,7.5,4.0,6.37,0.0
2018,12,23,17,15,8.0,2.0,1.8,7.6,2.0,0.0,0.0
2018,12,23,17,30,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,2.4,7.95,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,2.85,8.05,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,3.0,8.1,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,3.1,8.1,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,3.2,8.1,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,3.25,8.15,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,3.3,8.2,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,3.35,8.25,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,3.4,8.3,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,2.65,7.4,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,2.45,6.9,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,2.5,6.7,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,2.55,6.55,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,2.6,6.4,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,2.6,6.15,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,2.6,5.9,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,2.65,5.65,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,2.7,5.4,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,2.55,5.1,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,2.4,4.8,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,2.3,4.45,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,2.2,4.1,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,2.05,3.8,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,1.8,3.2,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,1.7,2.9,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,1.6,2.65,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,1.5,2.4,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,1.45,2.2,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,1.35,1.8,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,1.25,1.4,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,1.2,1.2,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,1.2,0.8,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,1.2,0.65,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,1.2,0.35,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,1.2,0.2,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,1.2,0.05,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,1.2,-0.1,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,1.2,-0.3,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,1.2,-0.4,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2018,12,24,7,15,40.5,3.5,1.3,0.1,3.5,0.0,0.0
2018,12,24,7,30,81.0,7.0,1.4,0.7,7.0,17.18,0.0
2018,12,24,7,45,266.0,17.5,1.5,1.3,36.5,63.74,0.0
2018,12,24,8,0,451.0,28.0,1.6,1.9,66.0,138.65,85.08
2018,12,24,8,15,549.5,34.0,1.85,2.4,107.5,196.04,144.1
2018,12,24,8,30,648.0,40.0,2.1,2.9,149.0,261.3,204.08
2018,12,24,8,45,630.0,50.5,2.35,3.35,180.0,298.47,242.18
2018,12,24,9,0,612.0,61.0,2.6,3.8,211.0,330.86,274.69
2018,12,24,9,15,723.0,57.5,2.65,4.15,264.0,401.3,336.68
2018,12,24,9,30,834.0,54.0,2.7,4.5,317.0,480.6,404.62
2018,12,24,9,45,859.0,55.5,2.75,4.8,353.0,523.11,441.43
2018,12,24,10,0,884.0,57.0,2.8,5.1,389.0,567.55,478.85
2018,12,24,10,15,900.5,58.5,2.75,5.4,419.5,605.93,510.05
2018,12,24,10,30,917.0,60.0,2.7,5.7,450.0,642.46,538.95
2018,12,24,10,45,928.5,61.0,2.65,6.05,474.0,673.06,562.43
2018,12,24,11,0,940.0,62.0,2.6,6.4,498.0,701.07,582.6
2018,12,24,11,15,947.0,62.5,2.55,6.65,514.5,722.63,597.44
2018,12,24,11,30,954.0,63.0,2.5,6.9,531.0,741.08,609.91
2018,12,24,11,45,958.0,63.0,2.45,7.15,540.0,753.59,617.91
2018,12,24,12,0,962.0,63.0,2.4,7.4,549.0,762.69,623.48
2018,12,24,12,15,962.5,63.0,2.35,7.6,550.0,765.82,624.82
2018,12,24,12,30,963.0,63.0,2.3,7.8,551.0,765.43,623.72
2018,12,24,12,45,961.5,62.5,2.25,8.0,544.5,759.51,618.67
2018,12,24,13,0,960.0,62.0,2.2,8.2,538.0,750.11,611.21
2018,12,24,13,15,954.5,61.0,2.15,8.25,523.5,733.93,599.16
2018,12,24,13,30,949.0,60.0,2.1,8.3,509.0,714.51,584.82
2018,12,24,13,45,940.0,59.0,2.05,8.4,487.0,689.68,566.34
2018,12,24,14,0,931.0,58.0,2.0,8.5,465.0,662.02,544.81
2018,12,24,14,15,917.5,56.5,1.95,8.4,436.5,628.38,518.27
2018,12,24,14,30,904.0,55.0,1.9,8.3,408.0,592.56,489.47
2018,12,24,14,45,883.5,52.5,1.85,8.25,373.0,549.76,454.43
2018,12,24,15,0,863.0,50.0,1.8,8.2,338.0,505.75,417.5
2018,12,24,15,15,833.5,47.5,1.55,7.65,298.5,456.57,375.24
2018,12,24,15,30,804.0,45.0,1.3,7.1,259.0,407.56,331.85
2018,12,24,15,45,758.5,41.5,1.1,6.55,216.5,351.6,281.87
2018,12,24,16,0,713.0,38.0,0.9,6.0,174.0,299.51,233.75
2018,12,24,16,15,637.0,33.5,0.95,5.4,132.0,237.83,178.11
2018,12,24,16,30,561.0,29.0,1.0,4.8,90.0,182.11,125.67
2018,12,24,16,45,388.0,21.5,1.05,4.25,54.5,107.33,42.87
2018,12,24,17,0,215.0,14.0,1.1,3.7,19.0,46.91,0.0
2018,12,24,17,15,107.5,7.0,1.15,3.55,9.5,0.0,0.0
2018,12,24,17,30,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,1.25,2.4,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,1.3,1.2,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,1.25,0.9,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,1.2,0.6,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,1.2,0.45,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,1.2,0.3,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,1.2,0.15,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,1.15,-0.25,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,1.1,-0.75,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,1.1,-1.15,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,1.1,-1.3,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,1.05,-1.4,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,1.0,-1.65,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,1.0,-1.8,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,1.0,-1.9,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,1.0,-2.1,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,1.0,-2.2,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,1.0,-2.3,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,1.0,-2.45,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,1.0,-2.55,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,1.0,-2.6,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,1.0,-2.65,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,1.0,-2.7,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,1.05,-2.75,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,1.1,-2.8,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,1.05,-2.8,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,1.0,-2.8,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,1.0,-2.8,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,1.0,-2.8,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,1.0,-2.8,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,1.0,-2.8,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,1.0,-2.8,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,1.0,-2.8,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,1.0,-2.75,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,1.0,-2.7,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,1.0,-2.7,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,1.0,-2.7,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,1.0,-2.55,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,1.0,-2.3,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,1.0,-2.2,0.0,0.0,0.0
2018,12,25,7,15,5.0,1.5,1.15,-1.5,1.5,0.0,0.0
2018,12,25,7,30,10.0,3.0,1.3,-0.8,3.0,4.21,0.0
2018,12,25,7,45,9.5,15.5,1.4,-0.1,16.0,16.88,0.0
2018,12,25,8,0,9.0,28.0,1.5,0.6,29.0,31.67,18.32
2018,12,25,8,15,40.5,45.5,1.55,1.15,52.0,59.77,44.63
2018,12,25,8,30,72.0,63.0,1.6,1.7,75.0,93.98,75.01
2018,12,25,8,45,93.5,79.0,1.65,2.2,99.0,122.24,100.5
2018,12,25,9,0,115.0,95.0,1.7,2.7,123.0,152.31,127.39
2018,12,25,9,15,346.0,90.5,1.6,3.35,195.0,266.35,225.09
2018,12,25,9,30,577.0,86.0,1.5,4.0,267.0,391.02,329.48
2018,12,25,9,45,699.0,76.0,1.35,4.6,320.5,465.99,390.64
2018,12,25,10,0,821.0,66.0,1.2,5.2,374.0,545.08,453.36
2018,12,25,10,15,752.0,84.0,1.1,5.75,383.0,552.05,457.01
2018,12,25,10,30,683.0,102.0,1.0,6.3,392.0,550.71,454.22
2018,12,25,10,45,515.5,143.0,0.95,6.85,368.5,502.05,413.41
2018,12,25,11,0,348.0,184.0,0.9,7.4,345.0,439.74,361.54
2018,12,25,11,15,323.5,194.5,0.85,7.65,348.5,440.99,361.89
2018,12,25,11,30,299.0,205.0,0.8,7.9,352.0,440.37,360.1
2018,12,25,11,45,301.5,208.5,0.75,8.15,359.0,449.15,366.21
2018,12,25,12,0,304.0,212.0,0.7,8.4,366.0,456.92,371.38
2018,12,25,12,15,353.5,203.0,0.8,8.55,382.5,482.94,392.86
2018,12,25,12,30,403.0,194.0,0.9,8.7,399.0,516.22,419.38
2018,12,25,12,45,494.5,171.0,1.0,8.85,419.0,554.0,450.25
2018,12,25,13,0,586.0,148.0,1.1,9.0,439.0,588.43,478.24
2018,12,25,13,15,467.0,167.5,1.05,9.0,395.5,521.09,424.31
2018,12,25,13,30,348.0,187.0,1.0,9.0,352.0,447.12,365.57
2018,12,25,13,45,353.5,173.0,1.0,9.0,334.0,428.36,351.94
2018,12,25,14,0,359.0,159.0,1.0,9.0,316.0,408.2,336.51
2018,12,25,14,15,255.0,140.0,0.95,8.9,248.0,314.11,260.38
2018,12,25,14,30,151.0,121.0,0.9,8.8,180.0,218.28,181.39
2018,12,25,14,45,200.0,119.0,0.85,8.75,190.0,245.04,204.13
2018,12,25,15,0,249.0,117.0,0.8,8.7,200.0,261.52,217.14
2018,12,25,15,15,152.5,107.5,0.7,8.35,156.5,190.16,156.98
2018,12,25,15,30,56.0,98.0,0.6,8.0,113.0,127.32,103.86
2018,12,25,15,45,183.0,76.5,0.55,7.65,114.0,160.8,130.72
2018,12,25,16,0,310.0,55.0,0.5,7.3,115.0,178.19,140.88
2018,12,25,16,15,395.0,44.0,0.5,6.95,100.5,178.71,135.03
2018,12,25,16,30,480.0,33.0,0.5,6.6,86.0,168.89,117.09
2018,12,25,16,45,322.5,24.0,0.45,6.25,52.5,99.11,42.53
2018,12,25,17,0,165.0,15.0,0.4,5.9,19.0,40.47,0.0
2018,12,25,17,15,82.5,7.5,0.45,5.75,9.5,0.0,0.0
2018,12,25,17,30,0.0,0.0,0.5,5.6,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,0.5,5.45,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,0.5,5.3,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,0.5,5.3,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,0.5,5.3,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,0.6,4.85,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,0.7,4.4,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,0.75,4.2,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,0.8,3.85,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,0.8,3.7,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,0.85,3.6,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,0.9,3.3,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,0.9,3.2,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,0.9,3.1,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,0.9,2.9,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,0.9,2.8,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,0.9,2.7,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,0.9,2.6,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,0.85,2.4,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,0.8,2.3,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,0.8,2.15,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,0.8,1.8,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,0.8,1.6,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,0.8,1.4,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,0.8,1.2,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,0.85,1.05,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,0.9,0.9,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,0.95,0.75,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,1.0,0.6,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,1.0,0.35,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,1.0,0.1,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,1.05,-0.1,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,1.1,-0.3,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,1.1,-0.55,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,1.1,-0.8,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,1.1,-1.05,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,1.1,-1.3,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,1.1,-1.45,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,1.1,-1.6,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,1.1,-1.8,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,1.1,-2.1,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,1.1,-2.2,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,1.1,-2.3,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,1.1,-2.4,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,1.15,-2.4,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,1.2,-2.4,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,1.2,-2.45,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,1.2,-2.5,0.0,0.0,0.0
2018,12,26,7,15,25.5,3.0,1.45,-1.9,3.0,0.0,0.0
2018,12,26,7,30,51.0,6.0,1.7,-1.3,6.0,5.9,0.0
2018,12,26,7,45,174.5,17.5,1.95,-0.7,30.0,47.24,0.0
2018,12,26,8,0,298.0,29.0,2.2,-0.1,54.0,106.87,65.32
2018,12,26,8,15,417.5,38.0,2.15,0.4,95.0,165.16,122.88
2018,12,26,8,30,537.0,47.0,2.1,0.9,136.0,233.7,184.43
2018,12,26,8,45,598.0,52.5,2.1,1.4,177.5,287.42,234.57
2018,12,26,9,0,659.0,58.0,2.1,1.9,219.0,345.34,287.38
2018,12,26,9,15,698.5,62.5,2.0,2.6,258.5,396.13,332.68
2018,12,26,9,30,738.0,67.0,1.9,3.3,298.0,446.37,375.99
2018,12,26,9,45,765.0,70.0,1.8,4.05,333.5,491.4,413.45
2018,12,26,10,0,792.0,73.0,1.7,4.8,369.0,536.08,449.23
2018,12,26,10,15,811.0,75.0,1.65,5.5,399.0,574.23,478.96
2018,12,26,10,30,830.0,77.0,1.6,6.2,429.0,610.91,506.63
2018,12,26,10,45,842.5,78.5,1.5,6.85,453.0,641.08,528.21
2018,12,26,11,0,855.0,80.0,1.4,7.5,477.0,668.96,547.4
2018,12,26,11,15,863.0,81.0,1.4,7.9,493.5,690.7,562.51
2018,12,26,11,30,871.0,82.0,1.4,8.3,510.0,709.62,575.03
2018,12,26,11,45,875.0,82.5,1.35,8.65,519.0,722.19,582.48
2018,12,26,12,0,879.0,83.0,1.3,9.0,528.0,731.62,587.74
2018,12,26,12,15,884.5,81.5,1.3,9.15,530.0,736.61,590.84
2018,12,26,12,30,890.0,80.0,1.3,9.3,532.0,738.34,591.74
2018,12,26,12,45,894.0,77.0,1.3,9.45,526.5,729.54,585.14
2018,12,26,13,0,898.0,74.0,1.3,9.6,521.0,721.86,579.6
2018,12,26,13,15,891.5,73.5,1.3,9.6,507.0,706.51,568.83
2018,12,26,13,30,885.0,73.0,1.3,9.6,493.0,688.16,555.99
2018,12,26,13,45,874.5,72.0,1.35,9.6,472.0,667.64,541.64
2018,12,26,14,0,864.0,71.0,1.4,9.6,451.0,640.45,521.37
2018,12,26,14,15,848.5,69.0,1.35,9.45,423.0,606.65,495.18
2018,12,26,14,30,833.0,67.0,1.3,9.3,395.0,570.93,467.01
2018,12,26,14,45,810.0,65.0,1.3,9.2,361.5,529.41,433.87
2018,12,26,15,0,787.0,63.0,1.3,9.1,328.0,486.97,399.09
2018,12,26,15,15,754.0,60.0,1.15,8.5,289.5,438.01,358.05
2018,12,26,15,30,721.0,57.0,1.0,7.9,251.0,389.54,316.2
2018,12,26,15,45,671.0,52.0,0.9,7.3,209.5,333.04,266.98
2018,12,26,16,0,621.0,47.0,0.8,6.7,168.0,279.29,218.76
2018,12,26,16,15,539.5,40.5,0.85,5.95,127.0,219.86,166.02
2018,12,26,16,30,458.0,34.0,0.9,5.2,86.0,165.21,116.08
2018,12,26,16,45,306.5,24.5,1.0,4.45,52.5,97.25,45.01
2018,12,26,17,0,155.0,15.0,1.1,3.7,19.0,39.2,0.0
2018,12,26,17,15,77.5,7.5,1.1,3.4,9.5,0.0,0.0
2018,12,26,17,30,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,1.1,2.85,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,1.15,2.2,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,1.2,1.6,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,1.2,1.4,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,1.2,1.25,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,1.2,0.9,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,1.2,0.7,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,1.2,0.55,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,1.2,0.4,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,1.2,0.2,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,1.15,-0.2,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,1.1,-0.4,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,1.1,-0.45,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,1.05,-0.6,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,1.0,-0.7,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,1.0,-0.85,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,0.95,-1.1,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,0.9,-1.2,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,0.9,-1.35,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,0.95,-1.7,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,1.0,-1.9,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,1.0,-1.95,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,0.95,-2.1,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,0.9,-2.2,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,0.9,-2.2,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,0.9,-2.2,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,0.9,-2.25,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,0.9,-2.3,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,0.9,-2.25,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,0.9,-2.2,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,0.85,-2.15,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,0.8,-2.1,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,0.8,-2.05,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,0.8,-1.95,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,0.8,-1.9,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,0.85,-1.95,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,0.9,-2.1,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,0.9,-2.2,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,0.95,-2.2,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,1.0,-2.2,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,1.05,-2.2,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,1.1,-2.2,0.0,0.0,0.0
2018,12,27,7,15,6.0,1.0,1.35,-1.75,1.0,0.0,0.0
2018,12,27,7,30,12.0,2.0,1.6,-1.3,2.0,1.97,0.0
2018,12,27,7,45,6.0,10.5,1.85,-0.85,10.5,11.35,0.0
2018,12,27,8,0,0.0,19.0,2.1,-0.4,19.0,18.34,8.2
2018,12,27,8,15,0.0,30.0,2.15,-0.1,30.0,28.97,19.43
2018,12,27,8,30,0.0,41.0,2.2,0.2,41.0,39.9,29.61
2018,12,27,8,45,0.0,55.0,2.25,0.45,55.0,54.02,42.48
2018,12,27,9,0,0.0,69.0,2.3,0.7,69.0,68.14,55.21
2018,12,27,9,15,11.0,91.0,2.3,1.05,94.5,95.88,79.79
2018,12,27,9,30,22.0,113.0,2.3,1.4,120.0,124.61,105.02
2018,12,27,9,45,38.0,131.0,2.25,1.75,144.5,157.4,133.54
2018,12,27,10,0,54.0,149.0,2.2,2.1,169.0,187.1,159.06
2018,12,27,10,15,56.5,159.5,2.25,2.65,182.0,201.15,170.65
2018,12,27,10,30,59.0,170.0,2.3,3.2,195.0,215.3,182.23
2018,12,27,10,45,30.0,128.5,2.35,3.8,141.0,150.97,126.42
2018,12,27,11,0,1.0,87.0,2.4,4.4,87.0,84.99,68.65
2018,12,27,11,15,0.5,73.0,2.45,4.85,73.0,70.93,56.35
2018,12,27,11,30,0.0,59.0,2.5,5.3,59.0,57.03,44.16
2018,12,27,11,45,0.0,51.5,2.55,5.75,51.5,49.77,37.76
2018,12,27,12,0,0.0,44.0,2.6,6.2,44.0,42.51,31.39
2018,12,27,12,15,0.0,41.5,2.55,6.45,41.5,40.1,29.26
2018,12,27,12,30,0.0,39.0,2.5,6.7,39.0,37.68,27.14
2018,12,27,12,45,0.0,81.5,2.5,6.9,81.5,78.83,62.6
2018,12,27,13,0,0.0,124.0,2.5,7.1,124.0,121.82,99.21
2018,12,27,13,15,7.0,139.0,2.45,7.15,142.5,142.36,116.8
2018,12,27,13,30,14.0,154.0,2.4,7.2,161.0,163.02,134.47
2018,12,27,13,45,33.0,162.0,2.3,7.25,177.0,190.24,157.88
2018,12,27,14,0,52.0,170.0,2.2,7.3,193.0,211.3,175.95
2018,12,27,14,15,28.0,127.5,2.1,7.2,140.0,148.23,122.58
2018,12,27,14,30,4.0,85.0,2.0,7.1,87.0,85.02,68.36
2018,12,27,14,45,24.0,87.5,1.85,7.05,96.0,101.64,83.22
2018,12,27,15,0,44.0,90.0,1.7,7.0,105.0,114.34,94.35
2018,12,27,15,15,155.5,95.0,1.65,6.85,138.5,183.13,153.46
2018,12,27,15,30,267.0,100.0,1.6,6.7,172.0,232.68,193.69
2018,12,27,15,45,220.0,82.5,1.55,6.55,135.5,183.16,150.22
2018,12,27,16,0,173.0,65.0,1.5,6.4,99.0,137.22,109.88
2018,12,27,16,15,119.0,48.0,1.45,6.15,68.5,93.62,71.78
2018,12,27,16,30,65.0,31.0,1.4,5.9,38.0,51.32,35.31
2018,12,27,16,45,38.0,19.0,1.35,5.65,22.5,28.88,11.75
2018,12,27,17,0,11.0,7.0,1.3,5.4,7.0,8.64,0.0
2018,12,27,17,15,5.5,3.5,1.45,5.45,3.5,0.0,0.0
2018,12,27,17,30,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,1.75,5.55,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,1.5,5.45,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,1.15,5.35,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,1.9,6.65,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,2.3,7.15,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,2.55,7.55,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,2.6,7.7,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,2.7,7.85,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,2.95,8.2,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,3.1,8.4,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,3.25,8.55,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,3.1,8.95,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,3.1,9.15,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,3.3,9.45,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,3.4,9.6,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,3.65,9.85,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,4.1,10.3,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,4.4,10.7,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,4.5,10.9,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,4.6,11.15,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,4.7,11.4,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,4.85,11.6,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,5.0,11.8,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,5.1,12.05,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,5.2,12.3,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,5.25,12.5,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,5.3,12.7,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,5.35,12.9,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,5.4,13.1,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,5.2,13.2,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,5.0,13.3,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,4.75,13.35,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,4.5,13.4,0.0,0.0,0.0
2018,12,28,7,15,5.0,1.5,4.45,13.5,1.5,0.0,0.0
2018,12,28,7,30,10.0,3.0,4.4,13.6,3.0,2.95,0.0
2018,12,28,7,45,5.0,10.5,4.35,13.7,10.5,11.17,0.0
2018,12,28,8,0,0.0,18.0,4.3,13.8,18.0,17.37,6.69
2018,12,28,8,15,0.0,28.5,4.25,14.0,28.5,27.52,16.98
2018,12,28,8,30,0.0,39.0,4.2,14.2,39.0,37.78,26.1
2018,12,28,8,45,0.0,47.5,4.2,14.4,47.5,46.07,33.43
2018,12,28,9,0,0.0,56.0,4.2,14.6,56.0,54.39,40.67
2018,12,28,9,15,12.0,76.0,4.15,14.8,80.0,80.2,62.6
2018,12,28,9,30,24.0,96.0,4.1,15.0,104.0,110.49,88.19
2018,12,28,9,45,15.0,78.5,4.05,15.2,83.5,86.89,68.23
2018,12,28,10,0,6.0,61.0,4.0,15.4,63.0,62.31,47.32
2018,12,28,10,15,3.0,51.5,4.05,15.6,52.5,51.52,38.09
2018,12,28,10,30,0.0,42.0,4.1,15.8,42.0,40.57,28.7
2018,12,28,10,45,0.0,61.0,4.2,16.0,61.0,58.96,44.08
2018,12,28,11,0,0.0,80.0,4.3,16.2,80.0,77.37,59.34
2018,12,28,11,15,0.0,57.5,4.3,16.35,57.5,55.57,41.05
2018,12,28,11,30,0.0,35.0,4.3,16.5,35.0,33.81,22.78
2018,12,28,11,45,0.0,30.0,4.3,16.65,30.0,28.97,18.7
2018,12,28,12,0,0.0,25.0,4.3,16.8,25.0,24.14,14.63
2018,12,28,12,15,0.0,26.0,4.25,16.85,26.0,25.11,15.43
2018,12,28,12,30,0.0,27.0,4.2,16.9,27.0,26.08,16.24
2018,12,28,12,45,0.0,29.0,4.1,16.95,29.0,28.01,17.86
2018,12,28,13,0,0.0,31.0,4.0,17.0,31.0,29.94,19.49
2018,12,28,13,15,0.0,27.5,3.85,16.95,27.5,26.56,16.67
2018,12,28,13,30,0.0,24.0,3.7,16.9,24.0,23.17,13.86
2018,12,28,13,45,0.0,33.5,3.55,16.9,33.5,32.35,21.6
2018,12,28,14,0,0.0,43.0,3.4,16.9,43.0,41.53,29.34
2018,12,28,14,15,0.0,39.0,3.1,16.8,39.0,37.66,26.15
2018,12,28,14,30,0.0,35.0,2.8,16.7,35.0,33.79,22.95
2018,12,28,14,45,0.0,27.0,2.45,16.55,27.0,26.06,16.47
2018,12,28,15,0,0.0,19.0,2.1,16.4,19.0,18.33,9.96
2018,12,28,15,15,0.0,17.0,1.9,16.15,17.0,16.4,8.34
2018,12,28,15,30,0.0,15.0,1.7,15.9,15.0,14.46,6.7
2018,12,28,15,45,0.0,13.5,1.5,15.6,13.5,13.02,5.45
2018,12,28,16,0,0.0,12.0,1.3,15.3,12.0,11.57,4.17
2018,12,28,16,15,0.0,10.0,1.35,15.1,10.0,9.64,2.44
2018,12,28,16,30,0.0,8.0,1.4,14.9,8.0,7.71,0.64
2018,12,28,16,45,0.0,5.5,1.4,14.65,5.5,5.3,0.0
2018,12,28,17,0,0.0,3.0,1.4,14.4,3.0,2.95,0.0
2018,12,28,17,15,0.0,1.5,1.45,14.4,1.5,0.0,0.0
2018,12,28,17,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,12,28,17,45,0.0,0.0,1.55,14.4,0.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,1.75,14.35,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,1.9,14.25,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,1.9,14.15,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,1.8,13.75,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,12,28,21,15,0.0,0.0,1.85,13.55,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,1.95,13.45,0.0,0.0,0.0
2018,12,28,22,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,12,28,22,15,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,12,28,22,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,12,28,22,45,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,12,28,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,12,28,23,15,0.0,0.0,1.95,12.85,0.0,0.0,0.0
2018,12,28,23,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,12,28,23,45,0.0,0.0,1.85,12.6,0.0,0.0,0.0
2018,12,29,0,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,12,29,0,15,0.0,0.0,1.7,12.25,0.0,0.0,0.0
2018,12,29,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,12,29,0,45,0.0,0.0,1.55,11.8,0.0,0.0,0.0
2018,12,29,1,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,12,29,1,15,0.0,0.0,1.45,11.3,0.0,0.0,0.0
2018,12,29,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,12,29,1,45,0.0,0.0,1.35,10.75,0.0,0.0,0.0
2018,12,29,2,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,12,29,2,15,0.0,0.0,1.25,10.2,0.0,0.0,0.0
2018,12,29,2,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,12,29,2,45,0.0,0.0,1.15,9.6,0.0,0.0,0.0
2018,12,29,3,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,29,3,15,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,12,29,3,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,12,29,3,45,0.0,0.0,1.05,8.6,0.0,0.0,0.0
2018,12,29,4,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,29,4,15,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,12,29,4,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,29,4,45,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,29,5,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,29,5,15,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,29,5,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,12,29,5,45,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,12,29,6,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,12,29,6,15,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,29,6,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,12,29,6,45,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,12,29,7,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,12,29,7,15,13.0,2.0,1.0,6.75,2.0,0.0,0.0
2018,12,29,7,30,26.0,4.0,1.0,7.2,4.0,3.93,0.0
2018,12,29,7,45,13.0,14.0,1.05,7.7,14.0,15.95,0.0
2018,12,29,8,0,0.0,24.0,1.1,8.2,24.0,23.67,11.42
2018,12,29,8,15,1.0,39.5,1.25,8.7,39.5,39.99,27.83
2018,12,29,8,30,2.0,55.0,1.4,9.2,55.0,56.08,42.24
2018,12,29,8,45,21.0,72.5,1.55,9.7,77.5,83.86,66.13
2018,12,29,9,0,40.0,90.0,1.7,10.2,100.0,111.06,89.53
2018,12,29,9,15,124.0,106.5,1.8,10.65,144.0,172.69,141.79
2018,12,29,9,30,208.0,123.0,1.9,11.1,188.0,242.17,200.16
2018,12,29,9,45,270.0,132.0,1.95,11.5,226.5,292.11,241.79
2018,12,29,10,0,332.0,141.0,2.0,11.9,265.0,345.81,285.97
2018,12,29,10,15,369.5,147.0,2.0,12.2,295.5,391.94,323.08
2018,12,29,10,30,407.0,153.0,2.0,12.5,326.0,432.48,355.29
2018,12,29,10,45,340.5,174.0,2.0,12.85,324.0,415.97,340.7
2018,12,29,11,0,274.0,195.0,2.0,13.2,322.0,402.95,328.73
2018,12,29,11,15,282.5,202.0,1.95,13.4,337.0,421.52,343.01
2018,12,29,11,30,291.0,209.0,1.9,13.6,352.0,439.42,356.43
2018,12,29,11,45,296.5,212.0,1.85,13.85,360.0,449.81,363.89
2018,12,29,12,0,302.0,215.0,1.8,14.1,368.0,459.25,370.62
2018,12,29,12,15,303.0,216.0,1.8,14.3,370.0,462.15,372.49
2018,12,29,12,30,304.0,217.0,1.8,14.5,372.0,463.96,373.58
2018,12,29,12,45,278.0,217.5,1.75,14.65,358.0,444.83,358.01
2018,12,29,13,0,252.0,218.0,1.7,14.8,344.0,425.0,342.0
2018,12,29,13,15,196.0,216.0,1.65,14.85,312.5,372.99,300.64
2018,12,29,13,30,140.0,214.0,1.6,14.9,281.0,330.08,266.03
2018,12,29,13,45,139.0,203.5,1.5,14.95,267.5,315.2,254.49
2018,12,29,14,0,138.0,193.0,1.4,15.0,254.0,299.98,242.48
2018,12,29,14,15,188.5,177.5,1.3,14.85,255.5,310.36,251.83
2018,12,29,14,30,239.0,162.0,1.2,14.7,257.0,324.35,263.43
2018,12,29,14,45,284.0,144.0,1.05,14.6,247.5,321.6,261.19
2018,12,29,15,0,329.0,126.0,0.9,14.5,238.0,315.1,255.48
2018,12,29,15,15,255.0,116.0,0.85,14.2,197.0,256.12,207.28
2018,12,29,15,30,181.0,106.0,0.8,13.9,156.0,202.31,162.97
2018,12,29,15,45,150.5,91.0,0.7,13.6,128.0,161.15,128.43
2018,12,29,16,0,120.0,76.0,0.6,13.3,100.0,127.61,99.74
2018,12,29,16,15,71.5,56.5,0.6,13.1,70.0,85.54,64.32
2018,12,29,16,30,23.0,37.0,0.6,12.9,40.0,44.66,30.33
2018,12,29,16,45,26.0,23.0,0.65,12.7,25.0,31.42,14.71
2018,12,29,17,0,29.0,9.0,0.7,12.5,10.0,13.59,0.0
2018,12,29,17,15,14.5,4.5,0.7,12.4,5.0,0.0,0.0
2018,12,29,17,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,12,29,17,45,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,12,29,18,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,12,29,18,15,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,12,29,18,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,12,29,18,45,0.0,0.0,0.75,11.75,0.0,0.0,0.0
2018,12,29,19,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,12,29,19,15,0.0,0.0,0.85,11.05,0.0,0.0,0.0
2018,12,29,19,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,12,29,19,45,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,12,29,20,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,12,29,20,15,0.0,0.0,0.95,9.8,0.0,0.0,0.0
2018,12,29,20,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,12,29,20,45,0.0,0.0,1.05,9.2,0.0,0.0,0.0
2018,12,29,21,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,29,21,15,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,29,21,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,29,21,45,0.0,0.0,1.15,8.05,0.0,0.0,0.0
2018,12,29,22,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,29,22,15,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,12,29,22,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,29,22,45,0.0,0.0,1.15,7.05,0.0,0.0,0.0
2018,12,29,23,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,29,23,15,0.0,0.0,1.1,6.65,0.0,0.0,0.0
2018,12,29,23,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,12,29,23,45,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,12,30,0,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,12,30,0,15,0.0,0.0,1.15,6.05,0.0,0.0,0.0
2018,12,30,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,12,30,0,45,0.0,0.0,1.2,5.95,0.0,0.0,0.0
2018,12,30,1,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,12,30,1,15,0.0,0.0,1.15,5.85,0.0,0.0,0.0
2018,12,30,1,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,12,30,1,45,0.0,0.0,1.05,5.75,0.0,0.0,0.0
2018,12,30,2,0,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,12,30,2,15,0.0,0.0,1.05,5.65,0.0,0.0,0.0
2018,12,30,2,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,12,30,2,45,0.0,0.0,1.15,5.55,0.0,0.0,0.0
2018,12,30,3,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,12,30,3,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2018,12,30,3,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,12,30,3,45,0.0,0.0,1.05,5.45,0.0,0.0,0.0
2018,12,30,4,0,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,12,30,4,15,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,12,30,4,30,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,12,30,4,45,0.0,0.0,0.95,5.45,0.0,0.0,0.0
2018,12,30,5,0,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,12,30,5,15,0.0,0.0,0.9,5.55,0.0,0.0,0.0
2018,12,30,5,30,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,12,30,5,45,0.0,0.0,0.85,5.65,0.0,0.0,0.0
2018,12,30,6,0,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,12,30,6,15,0.0,0.0,0.75,5.8,0.0,0.0,0.0
2018,12,30,6,30,0.0,0.0,0.7,5.9,0.0,0.0,0.0
2018,12,30,6,45,0.0,0.0,0.65,5.95,0.0,0.0,0.0
2018,12,30,7,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2018,12,30,7,15,5.0,1.5,0.6,6.25,1.5,0.0,0.0
2018,12,30,7,30,10.0,3.0,0.6,6.5,3.0,0.0,0.0
2018,12,30,7,45,15.0,13.5,0.6,6.7,14.5,15.78,0.0
2018,12,30,8,0,20.0,24.0,0.6,6.9,26.0,29.08,14.64
2018,12,30,8,15,43.5,40.0,0.55,7.15,46.5,56.82,40.88
2018,12,30,8,30,67.0,56.0,0.5,7.4,67.0,83.56,64.5
2018,12,30,8,45,73.0,69.5,0.5,7.7,84.5,103.03,82.16
2018,12,30,9,0,79.0,83.0,0.5,8.0,102.0,123.01,99.93
2018,12,30,9,15,48.0,96.5,0.45,8.25,108.5,122.06,99.62
2018,12,30,9,30,17.0,110.0,0.4,8.5,115.0,118.85,96.86
2018,12,30,9,45,58.5,127.5,0.4,8.8,148.5,164.05,135.13
2018,12,30,10,0,100.0,145.0,0.4,9.1,182.0,214.17,176.64
2018,12,30,10,15,165.0,161.5,0.4,9.45,229.0,273.83,225.38
2018,12,30,10,30,230.0,178.0,0.4,9.8,276.0,344.06,281.22
2018,12,30,10,45,176.0,183.5,0.4,10.15,261.0,313.62,255.41
2018,12,30,11,0,122.0,189.0,0.4,10.5,246.0,287.34,233.36
2018,12,30,11,15,183.5,193.5,0.55,10.95,282.5,336.26,273.59
2018,12,30,11,30,245.0,198.0,0.7,11.4,319.0,394.84,320.05
2018,12,30,11,45,322.0,197.0,0.85,11.85,359.0,450.79,364.25
2018,12,30,12,0,399.0,196.0,1.0,12.3,399.0,507.0,408.05
2018,12,30,12,15,431.0,188.0,1.1,12.6,408.0,531.04,426.34
2018,12,30,12,30,463.0,180.0,1.2,12.9,417.0,545.16,437.61
2018,12,30,12,45,628.0,137.5,1.25,13.2,455.0,617.56,494.57
2018,12,30,13,0,793.0,95.0,1.3,13.5,493.0,679.26,541.53
2018,12,30,13,15,756.5,100.0,1.3,13.55,471.5,653.17,521.58
2018,12,30,13,30,720.0,105.0,1.3,13.6,450.0,622.78,498.74
2018,12,30,13,45,611.0,122.0,1.3,13.7,406.5,555.97,447.32
2018,12,30,14,0,502.0,139.0,1.3,13.8,363.0,487.93,394.43
2018,12,30,14,15,629.5,108.5,1.2,13.65,372.0,523.17,422.91
2018,12,30,14,30,757.0,78.0,1.1,13.5,381.0,543.76,438.5
2018,12,30,14,45,711.5,78.5,1.0,13.4,344.5,497.0,400.67
2018,12,30,15,0,666.0,79.0,0.9,13.3,308.0,449.01,361.88
2018,12,30,15,15,568.5,81.5,0.85,13.0,261.0,379.06,305.68
2018,12,30,15,30,471.0,84.0,0.8,12.7,214.0,312.81,251.51
2018,12,30,15,45,379.5,76.5,0.7,12.35,170.5,247.45,197.17
2018,12,30,16,0,288.0,69.0,0.6,12.0,127.0,189.26,148.19
2018,12,30,16,15,223.5,56.0,0.7,11.65,94.5,141.16,107.2
2018,12,30,16,30,159.0,43.0,0.8,11.3,62.0,94.84,67.56
2018,12,30,16,45,110.0,28.5,0.85,10.95,39.0,59.51,32.3
2018,12,30,17,0,61.0,14.0,0.9,10.6,16.0,23.86,0.0
2018,12,30,17,15,30.5,7.0,0.9,10.4,8.0,0.0,0.0
2018,12,30,17,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,12,30,17,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,12,30,18,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,12,30,18,15,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,12,30,18,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,12,30,18,45,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,12,30,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,12,30,19,15,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,12,30,19,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,12,30,19,45,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,12,30,20,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,12,30,20,15,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,12,30,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,12,30,20,45,0.0,0.0,0.9,7.95,0.0,0.0,0.0
2018,12,30,21,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,12,30,21,15,0.0,0.0,0.9,7.75,0.0,0.0,0.0
2018,12,30,21,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,12,30,21,45,0.0,0.0,0.9,7.45,0.0,0.0,0.0
2018,12,30,22,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,12,30,22,15,0.0,0.0,0.9,7.25,0.0,0.0,0.0
2018,12,30,22,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,12,30,22,45,0.0,0.0,0.9,7.15,0.0,0.0,0.0
2018,12,30,23,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,12,30,23,15,0.0,0.0,0.85,7.1,0.0,0.0,0.0
2018,12,30,23,30,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,12,30,23,45,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,12,31,0,0,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,12,31,0,15,0.0,0.0,0.8,7.05,0.0,0.0,0.0
2018,12,31,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,12,31,0,45,0.0,0.0,0.8,6.95,0.0,0.0,0.0
2018,12,31,1,0,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,12,31,1,15,0.0,0.0,0.8,6.85,0.0,0.0,0.0
2018,12,31,1,30,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,12,31,1,45,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,12,31,2,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,12,31,2,15,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,12,31,2,30,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,12,31,2,45,0.0,0.0,0.8,6.85,0.0,0.0,0.0
2018,12,31,3,0,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,12,31,3,15,0.0,0.0,0.8,7.05,0.0,0.0,0.0
2018,12,31,3,30,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,12,31,3,45,0.0,0.0,0.75,7.35,0.0,0.0,0.0
2018,12,31,4,0,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,12,31,4,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,12,31,4,30,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,12,31,4,45,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,12,31,5,0,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,12,31,5,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,12,31,5,30,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,12,31,5,45,0.0,0.0,0.7,7.55,0.0,0.0,0.0
2018,12,31,6,0,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,12,31,6,15,0.0,0.0,0.75,7.65,0.0,0.0,0.0
2018,12,31,6,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,12,31,6,45,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,12,31,7,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,12,31,7,15,4.5,1.5,0.95,8.15,1.5,0.0,0.0
2018,12,31,7,30,9.0,3.0,1.1,8.4,3.0,0.0,0.0
2018,12,31,7,45,4.5,8.0,1.25,8.7,8.0,8.61,0.0
2018,12,31,8,0,0.0,13.0,1.4,9.0,13.0,12.54,3.23
2018,12,31,8,15,0.0,19.5,1.55,9.35,19.5,18.81,10.09
2018,12,31,8,30,0.0,26.0,1.7,9.7,26.0,25.09,15.83
2018,12,31,8,45,0.0,32.0,1.85,10.05,32.0,30.89,21.03
2018,12,31,9,0,0.0,38.0,2.0,10.4,38.0,36.69,26.15
2018,12,31,9,15,0.0,54.0,2.15,10.75,54.0,52.18,39.53
2018,12,31,9,30,0.0,70.0,2.3,11.1,70.0,68.05,53.1
2018,12,31,9,45,0.0,79.5,2.45,11.45,79.5,77.5,61.03
2018,12,31,10,0,0.0,89.0,2.6,11.8,89.0,86.98,68.91
2018,12,31,10,15,0.0,77.0,2.7,12.15,77.0,74.52,58.14
2018,12,31,10,30,0.0,65.0,2.8,12.5,65.0,62.83,48.05
2018,12,31,10,45,0.0,65.0,2.9,12.8,65.0,62.83,47.93
2018,12,31,11,0,0.0,65.0,3.0,13.1,65.0,62.83,47.8
2018,12,31,11,15,0.0,54.0,3.1,13.4,54.0,52.18,38.69
2018,12,31,11,30,0.0,43.0,3.2,13.7,43.0,41.54,29.62
2018,12,31,11,45,0.0,40.0,3.25,13.95,40.0,38.64,27.12
2018,12,31,12,0,0.0,37.0,3.3,14.2,37.0,35.74,24.63
2018,12,31,12,15,0.0,32.0,3.35,14.4,32.0,30.91,20.52
2018,12,31,12,30,0.0,27.0,3.4,14.6,27.0,26.08,16.42
2018,12,31,12,45,0.0,38.5,3.4,14.8,38.5,37.19,25.79
2018,12,31,13,0,0.0,50.0,3.4,15.0,50.0,48.32,35.13
2018,12,31,13,15,0.0,56.0,3.4,15.15,56.0,54.12,40.0
2018,12,31,13,30,0.0,62.0,3.4,15.3,62.0,59.93,44.89
2018,12,31,13,45,0.0,74.0,3.35,15.5,74.0,71.55,54.63
2018,12,31,14,0,0.0,86.0,3.3,15.7,86.0,83.39,64.54
2018,12,31,14,15,0.0,77.5,3.25,15.75,77.5,74.94,57.56
2018,12,31,14,30,0.0,69.0,3.2,15.8,69.0,66.7,50.75
2018,12,31,14,45,0.0,53.5,3.1,15.85,53.5,51.69,38.19
2018,12,31,15,0,0.0,38.0,3.0,15.9,38.0,36.69,25.56
2018,12,31,15,15,0.0,28.0,2.95,15.85,28.0,27.02,17.38
2018,12,31,15,30,0.0,18.0,2.9,15.8,18.0,17.36,9.16
2018,12,31,15,45,0.0,19.0,2.85,15.75,19.0,18.32,9.95
2018,12,31,16,0,0.0,20.0,2.8,15.7,20.0,19.29,10.69
2018,12,31,16,15,0.0,13.5,2.9,15.7,13.5,13.01,5.25
2018,12,31,16,30,0.0,7.0,3.0,15.7,7.0,6.74,0.0
2018,12,31,16,45,1.0,5.0,3.1,15.65,5.0,5.03,0.0
2018,12,31,17,0,2.0,3.0,3.2,15.6,3.0,3.28,0.0
2018,12,31,17,15,1.0,1.5,3.25,15.7,1.5,1.47,0.0
2018,12,31,17,30,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,12,31,17,45,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,12,31,18,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,12,31,18,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,12,31,18,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,12,31,18,45,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2018,12,31,19,0,0.0,0.0,1.7,-5.0,0.0,0.0,0.0
2018,12,31,19,15,0.0,0.0,1.65,-5.1,0.0,0.0,0.0
2018,12,31,19,30,0.0,0.0,1.6,-5.2,0.0,0.0,0.0
2018,12,31,19,45,0.0,0.0,1.55,-5.25,0.0,0.0,0.0
2018,12,31,20,0,0.0,0.0,1.5,-5.3,0.0,0.0,0.0
2018,12,31,20,15,0.0,0.0,1.5,-5.35,0.0,0.0,0.0
2018,12,31,20,30,0.0,0.0,1.5,-5.4,0.0,0.0,0.0
2018,12,31,20,45,0.0,0.0,1.5,-5.45,0.0,0.0,0.0
2018,12,31,21,0,0.0,0.0,1.5,-5.5,0.0,0.0,0.0
2018,12,31,21,15,0.0,0.0,1.55,-5.55,0.0,0.0,0.0
2018,12,31,21,30,0.0,0.0,1.6,-5.6,0.0,0.0,0.0
2018,12,31,21,45,0.0,0.0,1.65,-5.65,0.0,0.0,0.0
2018,12,31,22,0,0.0,0.0,1.7,-5.7,0.0,0.0,0.0
2018,12,31,22,15,0.0,0.0,1.75,-5.8,0.0,0.0,0.0
2018,12,31,22,30,0.0,0.0,1.8,-5.9,0.0,0.0,0.0
2018,12,31,22,45,0.0,0.0,1.85,-6.0,0.0,0.0,0.0
2018,12,31,23,0,0.0,0.0,1.9,-6.1,0.0,0.0,0.0
2018,12,31,23,15,0.0,0.0,2.0,-6.25,0.0,0.0,0.0
2018,12,31,23,30,0.0,0.0,2.1,-6.4,0.0,0.0,0.0
2018,12,31,23,45,0.0,0.0,2.1,-6.4,0.0,0.0,0.0
